Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
792987,MAISEMORE - YATE,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
792987,MAISEMORE - YATE,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.68
792987,MAISEMORE - YATE,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.88
792987,MAISEMORE - YATE,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.5
792987,MAISEMORE - YATE,2023-08-04 23:50:00+00:00,feeder,5.0,N Current (RMS),A,23.3
792987,MAISEMORE - YATE,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.1
792987,MAISEMORE - YATE,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.03
792987,MAISEMORE - YATE,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
792987,MAISEMORE - YATE,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
792987,MAISEMORE - YATE,2023-08-04 23:50:00+00:00,feeder,4.0,N Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
792987,MAISEMORE - YATE,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
792987,MAISEMORE - YATE,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
792987,MAISEMORE - YATE,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
792987,MAISEMORE - YATE,2023-08-04 23:50:00+00:00,feeder,3.0,N Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
792987,MAISEMORE - YATE,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
792987,MAISEMORE - YATE,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
792987,MAISEMORE - YATE,2023-08-04 23:50:00+00:00,feeder,2.0,N Current (RMS),A,5.4
792987,MAISEMORE - YATE,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
792987,MAISEMORE - YATE,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.54
792987,MAISEMORE - YATE,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
792987,MAISEMORE - YATE,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.05
792987,MAISEMORE - YATE,2023-08-04 23:50:00+00:00,feeder,1.0,N Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.3
792987,MAISEMORE - YATE,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-04 23:50:00+00:00,transformer,,Temperature,C,26.6
792987,MAISEMORE - YATE,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
792987,MAISEMORE - YATE,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
792987,MAISEMORE - YATE,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
792987,MAISEMORE - YATE,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
792987,MAISEMORE - YATE,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
792987,MAISEMORE - YATE,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
792987,MAISEMORE - YATE,2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
792987,MAISEMORE - YATE,2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
792987,MAISEMORE - YATE,2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
792987,MAISEMORE - YATE,2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,19.01
792987,MAISEMORE - YATE,2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,20.4
792987,MAISEMORE - YATE,2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,11.73
792987,MAISEMORE - YATE,2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,52.0
792987,MAISEMORE - YATE,2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,82.9
792987,MAISEMORE - YATE,2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,90.0
792987,MAISEMORE - YATE,2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,53.6
792987,MAISEMORE - YATE,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
792987,MAISEMORE - YATE,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.88
792987,MAISEMORE - YATE,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.64
792987,MAISEMORE - YATE,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.19
792987,MAISEMORE - YATE,2023-08-04 23:40:00+00:00,feeder,5.0,N Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
792987,MAISEMORE - YATE,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.33
792987,MAISEMORE - YATE,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.15
792987,MAISEMORE - YATE,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.29
792987,MAISEMORE - YATE,2023-08-04 23:40:00+00:00,feeder,4.0,N Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
792987,MAISEMORE - YATE,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
792987,MAISEMORE - YATE,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
792987,MAISEMORE - YATE,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
792987,MAISEMORE - YATE,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
792987,MAISEMORE - YATE,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
792987,MAISEMORE - YATE,2023-08-04 23:40:00+00:00,feeder,3.0,N Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
792987,MAISEMORE - YATE,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
792987,MAISEMORE - YATE,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
792987,MAISEMORE - YATE,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
792987,MAISEMORE - YATE,2023-08-04 23:40:00+00:00,feeder,2.0,N Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
792987,MAISEMORE - YATE,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
792987,MAISEMORE - YATE,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.82
792987,MAISEMORE - YATE,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
792987,MAISEMORE - YATE,2023-08-04 23:40:00+00:00,feeder,1.0,N Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-04 23:40:00+00:00,transformer,,Temperature,C,26.8
792987,MAISEMORE - YATE,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
792987,MAISEMORE - YATE,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
792987,MAISEMORE - YATE,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
792987,MAISEMORE - YATE,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
792987,MAISEMORE - YATE,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
792987,MAISEMORE - YATE,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
792987,MAISEMORE - YATE,2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
792987,MAISEMORE - YATE,2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
792987,MAISEMORE - YATE,2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
792987,MAISEMORE - YATE,2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,16.17
792987,MAISEMORE - YATE,2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,21.99
792987,MAISEMORE - YATE,2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,11.93
792987,MAISEMORE - YATE,2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,56.3
792987,MAISEMORE - YATE,2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,71.4
792987,MAISEMORE - YATE,2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,95.1
792987,MAISEMORE - YATE,2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,53.9
792987,MAISEMORE - YATE,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
792987,MAISEMORE - YATE,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.37
792987,MAISEMORE - YATE,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.57
792987,MAISEMORE - YATE,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-04 23:30:00+00:00,feeder,5.0,N Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
792987,MAISEMORE - YATE,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.15
792987,MAISEMORE - YATE,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.37
792987,MAISEMORE - YATE,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.34
792987,MAISEMORE - YATE,2023-08-04 23:30:00+00:00,feeder,4.0,N Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
792987,MAISEMORE - YATE,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
792987,MAISEMORE - YATE,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
792987,MAISEMORE - YATE,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.58
792987,MAISEMORE - YATE,2023-08-04 23:30:00+00:00,feeder,3.0,N Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
792987,MAISEMORE - YATE,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
792987,MAISEMORE - YATE,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.95
792987,MAISEMORE - YATE,2023-08-04 23:30:00+00:00,feeder,2.0,N Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
792987,MAISEMORE - YATE,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
792987,MAISEMORE - YATE,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.7
792987,MAISEMORE - YATE,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
792987,MAISEMORE - YATE,2023-08-04 23:30:00+00:00,feeder,1.0,N Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-04 23:30:00+00:00,transformer,,Temperature,C,26.9
792987,MAISEMORE - YATE,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
792987,MAISEMORE - YATE,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
792987,MAISEMORE - YATE,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
792987,MAISEMORE - YATE,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
792987,MAISEMORE - YATE,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
792987,MAISEMORE - YATE,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
792987,MAISEMORE - YATE,2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
792987,MAISEMORE - YATE,2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
792987,MAISEMORE - YATE,2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
792987,MAISEMORE - YATE,2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,17.98
792987,MAISEMORE - YATE,2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,19.12
792987,MAISEMORE - YATE,2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,14.18
792987,MAISEMORE - YATE,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,48.5
792987,MAISEMORE - YATE,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,79.0
792987,MAISEMORE - YATE,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,84.4
792987,MAISEMORE - YATE,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,63.4
792987,MAISEMORE - YATE,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
792987,MAISEMORE - YATE,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
792987,MAISEMORE - YATE,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.27
792987,MAISEMORE - YATE,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.44
792987,MAISEMORE - YATE,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.53
792987,MAISEMORE - YATE,2023-08-04 23:20:00+00:00,feeder,5.0,N Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.83
792987,MAISEMORE - YATE,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.39
792987,MAISEMORE - YATE,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.4
792987,MAISEMORE - YATE,2023-08-04 23:20:00+00:00,feeder,4.0,N Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
792987,MAISEMORE - YATE,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.57
792987,MAISEMORE - YATE,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.27
792987,MAISEMORE - YATE,2023-08-04 23:20:00+00:00,feeder,3.0,N Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
792987,MAISEMORE - YATE,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
792987,MAISEMORE - YATE,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
792987,MAISEMORE - YATE,2023-08-04 23:20:00+00:00,feeder,2.0,N Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
792987,MAISEMORE - YATE,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
792987,MAISEMORE - YATE,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
792987,MAISEMORE - YATE,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
792987,MAISEMORE - YATE,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
792987,MAISEMORE - YATE,2023-08-04 23:20:00+00:00,feeder,1.0,N Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-04 23:20:00+00:00,transformer,,Temperature,C,27.1
792987,MAISEMORE - YATE,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
792987,MAISEMORE - YATE,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
792987,MAISEMORE - YATE,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
792987,MAISEMORE - YATE,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
792987,MAISEMORE - YATE,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
792987,MAISEMORE - YATE,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
792987,MAISEMORE - YATE,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
792987,MAISEMORE - YATE,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
792987,MAISEMORE - YATE,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
792987,MAISEMORE - YATE,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,16.24
792987,MAISEMORE - YATE,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,18.92
792987,MAISEMORE - YATE,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,13.48
792987,MAISEMORE - YATE,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,49.2
792987,MAISEMORE - YATE,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,72.2
792987,MAISEMORE - YATE,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,84.1
792987,MAISEMORE - YATE,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,60.6
792987,MAISEMORE - YATE,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.44
792987,MAISEMORE - YATE,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.6
792987,MAISEMORE - YATE,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.7
792987,MAISEMORE - YATE,2023-08-04 23:10:00+00:00,feeder,5.0,N Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.7
792987,MAISEMORE - YATE,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.23
792987,MAISEMORE - YATE,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.37
792987,MAISEMORE - YATE,2023-08-04 23:10:00+00:00,feeder,4.0,N Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
792987,MAISEMORE - YATE,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.02
792987,MAISEMORE - YATE,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
792987,MAISEMORE - YATE,2023-08-04 23:10:00+00:00,feeder,3.0,N Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
792987,MAISEMORE - YATE,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
792987,MAISEMORE - YATE,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
792987,MAISEMORE - YATE,2023-08-04 23:10:00+00:00,feeder,2.0,N Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
792987,MAISEMORE - YATE,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
792987,MAISEMORE - YATE,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.84
792987,MAISEMORE - YATE,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
792987,MAISEMORE - YATE,2023-08-04 23:10:00+00:00,feeder,1.0,N Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,27.2
792987,MAISEMORE - YATE,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
792987,MAISEMORE - YATE,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
792987,MAISEMORE - YATE,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
792987,MAISEMORE - YATE,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
792987,MAISEMORE - YATE,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
792987,MAISEMORE - YATE,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
792987,MAISEMORE - YATE,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
792987,MAISEMORE - YATE,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
792987,MAISEMORE - YATE,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
792987,MAISEMORE - YATE,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,15.16
792987,MAISEMORE - YATE,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,17.09
792987,MAISEMORE - YATE,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,12.17
792987,MAISEMORE - YATE,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,47.2
792987,MAISEMORE - YATE,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,67.7
792987,MAISEMORE - YATE,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,77.6
792987,MAISEMORE - YATE,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,55.4
792987,MAISEMORE - YATE,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
792987,MAISEMORE - YATE,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
792987,MAISEMORE - YATE,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.36
792987,MAISEMORE - YATE,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.4
792987,MAISEMORE - YATE,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.81
792987,MAISEMORE - YATE,2023-08-04 23:00:00+00:00,feeder,5.0,N Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.83
792987,MAISEMORE - YATE,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
792987,MAISEMORE - YATE,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.17
792987,MAISEMORE - YATE,2023-08-04 23:00:00+00:00,feeder,4.0,N Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
792987,MAISEMORE - YATE,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
792987,MAISEMORE - YATE,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
792987,MAISEMORE - YATE,2023-08-04 23:00:00+00:00,feeder,3.0,N Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
792987,MAISEMORE - YATE,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
792987,MAISEMORE - YATE,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
792987,MAISEMORE - YATE,2023-08-04 23:00:00+00:00,feeder,2.0,N Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
792987,MAISEMORE - YATE,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.03
792987,MAISEMORE - YATE,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.4
792987,MAISEMORE - YATE,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
792987,MAISEMORE - YATE,2023-08-04 23:00:00+00:00,feeder,1.0,N Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-04 23:00:00+00:00,transformer,,Temperature,C,27.3
792987,MAISEMORE - YATE,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
792987,MAISEMORE - YATE,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
792987,MAISEMORE - YATE,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
792987,MAISEMORE - YATE,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
792987,MAISEMORE - YATE,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
792987,MAISEMORE - YATE,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
792987,MAISEMORE - YATE,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
792987,MAISEMORE - YATE,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
792987,MAISEMORE - YATE,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
792987,MAISEMORE - YATE,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,17.12
792987,MAISEMORE - YATE,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,17.17
792987,MAISEMORE - YATE,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,12.69
792987,MAISEMORE - YATE,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,47.9
792987,MAISEMORE - YATE,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,74.9
792987,MAISEMORE - YATE,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,77.4
792987,MAISEMORE - YATE,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,57.0
792987,MAISEMORE - YATE,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
792987,MAISEMORE - YATE,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
792987,MAISEMORE - YATE,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.73
792987,MAISEMORE - YATE,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.44
792987,MAISEMORE - YATE,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.12
792987,MAISEMORE - YATE,2023-08-04 22:50:00+00:00,feeder,5.0,N Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.09
792987,MAISEMORE - YATE,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.48
792987,MAISEMORE - YATE,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.36
792987,MAISEMORE - YATE,2023-08-04 22:50:00+00:00,feeder,4.0,N Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
792987,MAISEMORE - YATE,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
792987,MAISEMORE - YATE,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.98
792987,MAISEMORE - YATE,2023-08-04 22:50:00+00:00,feeder,3.0,N Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
792987,MAISEMORE - YATE,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
792987,MAISEMORE - YATE,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
792987,MAISEMORE - YATE,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
792987,MAISEMORE - YATE,2023-08-04 22:50:00+00:00,feeder,2.0,N Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
792987,MAISEMORE - YATE,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
792987,MAISEMORE - YATE,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.75
792987,MAISEMORE - YATE,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.49
792987,MAISEMORE - YATE,2023-08-04 22:50:00+00:00,feeder,1.0,N Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,27.4
792987,MAISEMORE - YATE,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
792987,MAISEMORE - YATE,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
792987,MAISEMORE - YATE,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
792987,MAISEMORE - YATE,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
792987,MAISEMORE - YATE,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
792987,MAISEMORE - YATE,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
792987,MAISEMORE - YATE,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
792987,MAISEMORE - YATE,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
792987,MAISEMORE - YATE,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
792987,MAISEMORE - YATE,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,17.19
792987,MAISEMORE - YATE,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,18.72
792987,MAISEMORE - YATE,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,13.96
792987,MAISEMORE - YATE,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,50.4
792987,MAISEMORE - YATE,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,76.3
792987,MAISEMORE - YATE,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,83.0
792987,MAISEMORE - YATE,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,62.5
792987,MAISEMORE - YATE,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
792987,MAISEMORE - YATE,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
792987,MAISEMORE - YATE,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.37
792987,MAISEMORE - YATE,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.42
792987,MAISEMORE - YATE,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.31
792987,MAISEMORE - YATE,2023-08-04 22:40:00+00:00,feeder,5.0,N Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
792987,MAISEMORE - YATE,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.4
792987,MAISEMORE - YATE,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.46
792987,MAISEMORE - YATE,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.61
792987,MAISEMORE - YATE,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.56
792987,MAISEMORE - YATE,2023-08-04 22:40:00+00:00,feeder,4.0,N Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
792987,MAISEMORE - YATE,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
792987,MAISEMORE - YATE,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
792987,MAISEMORE - YATE,2023-08-04 22:40:00+00:00,feeder,3.0,N Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
792987,MAISEMORE - YATE,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
792987,MAISEMORE - YATE,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.83
792987,MAISEMORE - YATE,2023-08-04 22:40:00+00:00,feeder,2.0,N Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
792987,MAISEMORE - YATE,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
792987,MAISEMORE - YATE,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
792987,MAISEMORE - YATE,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.89
792987,MAISEMORE - YATE,2023-08-04 22:40:00+00:00,feeder,1.0,N Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,27.6
792987,MAISEMORE - YATE,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
792987,MAISEMORE - YATE,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
792987,MAISEMORE - YATE,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
792987,MAISEMORE - YATE,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
792987,MAISEMORE - YATE,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
792987,MAISEMORE - YATE,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
792987,MAISEMORE - YATE,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
792987,MAISEMORE - YATE,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
792987,MAISEMORE - YATE,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
792987,MAISEMORE - YATE,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,19.62
792987,MAISEMORE - YATE,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,21.02
792987,MAISEMORE - YATE,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,20.32
792987,MAISEMORE - YATE,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,52.5
792987,MAISEMORE - YATE,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,85.5
792987,MAISEMORE - YATE,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,91.6
792987,MAISEMORE - YATE,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,89.1
792987,MAISEMORE - YATE,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
792987,MAISEMORE - YATE,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.05
792987,MAISEMORE - YATE,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.72
792987,MAISEMORE - YATE,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.03
792987,MAISEMORE - YATE,2023-08-04 22:30:00+00:00,feeder,5.0,N Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
792987,MAISEMORE - YATE,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.58
792987,MAISEMORE - YATE,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
792987,MAISEMORE - YATE,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.67
792987,MAISEMORE - YATE,2023-08-04 22:30:00+00:00,feeder,4.0,N Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
