Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
792987,MAISEMORE - YATE,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.19
792987,MAISEMORE - YATE,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
792987,MAISEMORE - YATE,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
792987,MAISEMORE - YATE,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
792987,MAISEMORE - YATE,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
792987,MAISEMORE - YATE,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
792987,MAISEMORE - YATE,2023-08-04 22:30:00+00:00,feeder,2.0,N Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
792987,MAISEMORE - YATE,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.59
792987,MAISEMORE - YATE,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.67
792987,MAISEMORE - YATE,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.69
792987,MAISEMORE - YATE,2023-08-04 22:30:00+00:00,feeder,1.0,N Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,27.7
792987,MAISEMORE - YATE,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
792987,MAISEMORE - YATE,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
792987,MAISEMORE - YATE,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
792987,MAISEMORE - YATE,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
792987,MAISEMORE - YATE,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
792987,MAISEMORE - YATE,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
792987,MAISEMORE - YATE,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
792987,MAISEMORE - YATE,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
792987,MAISEMORE - YATE,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
792987,MAISEMORE - YATE,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,19.19
792987,MAISEMORE - YATE,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,24.89
792987,MAISEMORE - YATE,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,13.66
792987,MAISEMORE - YATE,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,59.4
792987,MAISEMORE - YATE,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,82.7
792987,MAISEMORE - YATE,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,107.2
792987,MAISEMORE - YATE,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,62.7
792987,MAISEMORE - YATE,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
792987,MAISEMORE - YATE,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.03
792987,MAISEMORE - YATE,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.5
792987,MAISEMORE - YATE,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.07
792987,MAISEMORE - YATE,2023-08-04 22:20:00+00:00,feeder,5.0,N Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.1
792987,MAISEMORE - YATE,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.47
792987,MAISEMORE - YATE,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.6
792987,MAISEMORE - YATE,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.84
792987,MAISEMORE - YATE,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
792987,MAISEMORE - YATE,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.8
792987,MAISEMORE - YATE,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
792987,MAISEMORE - YATE,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
792987,MAISEMORE - YATE,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
792987,MAISEMORE - YATE,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
792987,MAISEMORE - YATE,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
792987,MAISEMORE - YATE,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
792987,MAISEMORE - YATE,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.29
792987,MAISEMORE - YATE,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.55
792987,MAISEMORE - YATE,2023-08-04 22:20:00+00:00,feeder,1.0,N Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
792987,MAISEMORE - YATE,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,27.8
792987,MAISEMORE - YATE,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
792987,MAISEMORE - YATE,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
792987,MAISEMORE - YATE,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
792987,MAISEMORE - YATE,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
792987,MAISEMORE - YATE,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
792987,MAISEMORE - YATE,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
792987,MAISEMORE - YATE,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
792987,MAISEMORE - YATE,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
792987,MAISEMORE - YATE,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
792987,MAISEMORE - YATE,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,16.85
792987,MAISEMORE - YATE,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,23.25
792987,MAISEMORE - YATE,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,14.44
792987,MAISEMORE - YATE,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,58.7
792987,MAISEMORE - YATE,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,74.0
792987,MAISEMORE - YATE,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,100.9
792987,MAISEMORE - YATE,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,65.5
792987,MAISEMORE - YATE,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
792987,MAISEMORE - YATE,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
792987,MAISEMORE - YATE,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.61
792987,MAISEMORE - YATE,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.37
792987,MAISEMORE - YATE,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.7
792987,MAISEMORE - YATE,2023-08-04 22:10:00+00:00,feeder,5.0,N Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
792987,MAISEMORE - YATE,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.55
792987,MAISEMORE - YATE,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.05
792987,MAISEMORE - YATE,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.76
792987,MAISEMORE - YATE,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
792987,MAISEMORE - YATE,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
792987,MAISEMORE - YATE,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.33
792987,MAISEMORE - YATE,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
792987,MAISEMORE - YATE,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
792987,MAISEMORE - YATE,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
792987,MAISEMORE - YATE,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
792987,MAISEMORE - YATE,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
792987,MAISEMORE - YATE,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
792987,MAISEMORE - YATE,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
792987,MAISEMORE - YATE,2023-08-04 22:10:00+00:00,feeder,1.0,N Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,27.9
792987,MAISEMORE - YATE,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
792987,MAISEMORE - YATE,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
792987,MAISEMORE - YATE,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
792987,MAISEMORE - YATE,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
792987,MAISEMORE - YATE,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
792987,MAISEMORE - YATE,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
792987,MAISEMORE - YATE,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
792987,MAISEMORE - YATE,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
792987,MAISEMORE - YATE,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
792987,MAISEMORE - YATE,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,17.39
792987,MAISEMORE - YATE,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,22.91
792987,MAISEMORE - YATE,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,14.49
792987,MAISEMORE - YATE,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,58.2
792987,MAISEMORE - YATE,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,76.2
792987,MAISEMORE - YATE,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,99.3
792987,MAISEMORE - YATE,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,66.2
792987,MAISEMORE - YATE,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
792987,MAISEMORE - YATE,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
792987,MAISEMORE - YATE,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.99
792987,MAISEMORE - YATE,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
792987,MAISEMORE - YATE,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.94
792987,MAISEMORE - YATE,2023-08-04 22:00:00+00:00,feeder,5.0,N Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
792987,MAISEMORE - YATE,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
792987,MAISEMORE - YATE,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.45
792987,MAISEMORE - YATE,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
792987,MAISEMORE - YATE,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.38
792987,MAISEMORE - YATE,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
792987,MAISEMORE - YATE,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
792987,MAISEMORE - YATE,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.11
792987,MAISEMORE - YATE,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.39
792987,MAISEMORE - YATE,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
792987,MAISEMORE - YATE,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
792987,MAISEMORE - YATE,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
792987,MAISEMORE - YATE,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.76
792987,MAISEMORE - YATE,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
792987,MAISEMORE - YATE,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.55
792987,MAISEMORE - YATE,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
792987,MAISEMORE - YATE,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
792987,MAISEMORE - YATE,2023-08-04 22:00:00+00:00,feeder,1.0,N Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,28.0
792987,MAISEMORE - YATE,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
792987,MAISEMORE - YATE,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
792987,MAISEMORE - YATE,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
792987,MAISEMORE - YATE,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
792987,MAISEMORE - YATE,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
792987,MAISEMORE - YATE,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
792987,MAISEMORE - YATE,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
792987,MAISEMORE - YATE,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
792987,MAISEMORE - YATE,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
792987,MAISEMORE - YATE,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,19.17
792987,MAISEMORE - YATE,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,25.95
792987,MAISEMORE - YATE,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,16.59
792987,MAISEMORE - YATE,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,63.3
792987,MAISEMORE - YATE,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,83.4
792987,MAISEMORE - YATE,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,112.3
792987,MAISEMORE - YATE,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,74.3
792987,MAISEMORE - YATE,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
792987,MAISEMORE - YATE,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
792987,MAISEMORE - YATE,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.55
792987,MAISEMORE - YATE,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.52
792987,MAISEMORE - YATE,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.12
792987,MAISEMORE - YATE,2023-08-04 21:50:00+00:00,feeder,5.0,N Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
792987,MAISEMORE - YATE,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
792987,MAISEMORE - YATE,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.62
792987,MAISEMORE - YATE,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.35
792987,MAISEMORE - YATE,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.02
792987,MAISEMORE - YATE,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
792987,MAISEMORE - YATE,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.24
792987,MAISEMORE - YATE,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.39
792987,MAISEMORE - YATE,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (RMS),A,24.8
792987,MAISEMORE - YATE,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
792987,MAISEMORE - YATE,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
792987,MAISEMORE - YATE,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
792987,MAISEMORE - YATE,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
792987,MAISEMORE - YATE,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
792987,MAISEMORE - YATE,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.55
792987,MAISEMORE - YATE,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.2
792987,MAISEMORE - YATE,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.93
792987,MAISEMORE - YATE,2023-08-04 21:50:00+00:00,feeder,1.0,N Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
792987,MAISEMORE - YATE,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
792987,MAISEMORE - YATE,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,28.1
792987,MAISEMORE - YATE,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
792987,MAISEMORE - YATE,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
792987,MAISEMORE - YATE,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
792987,MAISEMORE - YATE,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
792987,MAISEMORE - YATE,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
792987,MAISEMORE - YATE,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
792987,MAISEMORE - YATE,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
792987,MAISEMORE - YATE,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
792987,MAISEMORE - YATE,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
792987,MAISEMORE - YATE,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,19.98
792987,MAISEMORE - YATE,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,26.5
792987,MAISEMORE - YATE,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,18.05
792987,MAISEMORE - YATE,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,62.3
792987,MAISEMORE - YATE,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,87.0
792987,MAISEMORE - YATE,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,114.8
792987,MAISEMORE - YATE,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,79.4
792987,MAISEMORE - YATE,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
792987,MAISEMORE - YATE,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
792987,MAISEMORE - YATE,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.56
792987,MAISEMORE - YATE,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.05
792987,MAISEMORE - YATE,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.28
792987,MAISEMORE - YATE,2023-08-04 21:40:00+00:00,feeder,5.0,N Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
792987,MAISEMORE - YATE,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.68
792987,MAISEMORE - YATE,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.95
792987,MAISEMORE - YATE,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
792987,MAISEMORE - YATE,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
792987,MAISEMORE - YATE,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.65
792987,MAISEMORE - YATE,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
792987,MAISEMORE - YATE,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
792987,MAISEMORE - YATE,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
792987,MAISEMORE - YATE,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
792987,MAISEMORE - YATE,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
792987,MAISEMORE - YATE,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.04
792987,MAISEMORE - YATE,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.8
792987,MAISEMORE - YATE,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.38
792987,MAISEMORE - YATE,2023-08-04 21:40:00+00:00,feeder,1.0,N Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
792987,MAISEMORE - YATE,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,28.1
792987,MAISEMORE - YATE,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
792987,MAISEMORE - YATE,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
792987,MAISEMORE - YATE,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
792987,MAISEMORE - YATE,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
792987,MAISEMORE - YATE,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
792987,MAISEMORE - YATE,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
792987,MAISEMORE - YATE,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
792987,MAISEMORE - YATE,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
792987,MAISEMORE - YATE,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
792987,MAISEMORE - YATE,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,21.43
792987,MAISEMORE - YATE,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,22.75
792987,MAISEMORE - YATE,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,19.84
792987,MAISEMORE - YATE,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,59.2
792987,MAISEMORE - YATE,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,92.9
792987,MAISEMORE - YATE,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,100.4
792987,MAISEMORE - YATE,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,87.0
792987,MAISEMORE - YATE,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
792987,MAISEMORE - YATE,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.11
792987,MAISEMORE - YATE,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.89
792987,MAISEMORE - YATE,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.47
792987,MAISEMORE - YATE,2023-08-04 21:30:00+00:00,feeder,5.0,N Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
792987,MAISEMORE - YATE,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
792987,MAISEMORE - YATE,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.93
792987,MAISEMORE - YATE,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.94
792987,MAISEMORE - YATE,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.1
792987,MAISEMORE - YATE,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
792987,MAISEMORE - YATE,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.16
792987,MAISEMORE - YATE,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
792987,MAISEMORE - YATE,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.62
792987,MAISEMORE - YATE,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
792987,MAISEMORE - YATE,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
792987,MAISEMORE - YATE,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
792987,MAISEMORE - YATE,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.36
792987,MAISEMORE - YATE,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
792987,MAISEMORE - YATE,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.43
792987,MAISEMORE - YATE,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.76
792987,MAISEMORE - YATE,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.47
792987,MAISEMORE - YATE,2023-08-04 21:30:00+00:00,feeder,1.0,N Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
792987,MAISEMORE - YATE,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,28.1
792987,MAISEMORE - YATE,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
792987,MAISEMORE - YATE,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
792987,MAISEMORE - YATE,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
792987,MAISEMORE - YATE,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
792987,MAISEMORE - YATE,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
792987,MAISEMORE - YATE,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
792987,MAISEMORE - YATE,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
792987,MAISEMORE - YATE,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
792987,MAISEMORE - YATE,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
792987,MAISEMORE - YATE,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,25.78
792987,MAISEMORE - YATE,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,22.81
792987,MAISEMORE - YATE,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,20.02
792987,MAISEMORE - YATE,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,60.6
792987,MAISEMORE - YATE,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,110.3
792987,MAISEMORE - YATE,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,100.1
792987,MAISEMORE - YATE,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,88.0
792987,MAISEMORE - YATE,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
792987,MAISEMORE - YATE,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
792987,MAISEMORE - YATE,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.51
792987,MAISEMORE - YATE,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.07
792987,MAISEMORE - YATE,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.65
792987,MAISEMORE - YATE,2023-08-04 21:20:00+00:00,feeder,5.0,N Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
792987,MAISEMORE - YATE,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
792987,MAISEMORE - YATE,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.58
792987,MAISEMORE - YATE,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.66
792987,MAISEMORE - YATE,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.05
792987,MAISEMORE - YATE,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (RMS),A,25.7
792987,MAISEMORE - YATE,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
792987,MAISEMORE - YATE,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.4
792987,MAISEMORE - YATE,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.25
792987,MAISEMORE - YATE,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.92
792987,MAISEMORE - YATE,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
792987,MAISEMORE - YATE,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
792987,MAISEMORE - YATE,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.74
792987,MAISEMORE - YATE,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
792987,MAISEMORE - YATE,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.66
792987,MAISEMORE - YATE,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.66
792987,MAISEMORE - YATE,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.65
792987,MAISEMORE - YATE,2023-08-04 21:20:00+00:00,feeder,1.0,N Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
792987,MAISEMORE - YATE,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
792987,MAISEMORE - YATE,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
792987,MAISEMORE - YATE,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,28.2
792987,MAISEMORE - YATE,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
792987,MAISEMORE - YATE,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
792987,MAISEMORE - YATE,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
792987,MAISEMORE - YATE,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
792987,MAISEMORE - YATE,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
792987,MAISEMORE - YATE,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
792987,MAISEMORE - YATE,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
792987,MAISEMORE - YATE,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
792987,MAISEMORE - YATE,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
792987,MAISEMORE - YATE,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,27.76
792987,MAISEMORE - YATE,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,25.28
792987,MAISEMORE - YATE,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,21.01
792987,MAISEMORE - YATE,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,64.7
792987,MAISEMORE - YATE,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,118.5
792987,MAISEMORE - YATE,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,110.9
792987,MAISEMORE - YATE,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,92.8
792987,MAISEMORE - YATE,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
792987,MAISEMORE - YATE,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
792987,MAISEMORE - YATE,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.73
792987,MAISEMORE - YATE,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.22
792987,MAISEMORE - YATE,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.09
792987,MAISEMORE - YATE,2023-08-04 21:10:00+00:00,feeder,5.0,N Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
792987,MAISEMORE - YATE,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.1
792987,MAISEMORE - YATE,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.68
792987,MAISEMORE - YATE,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.79
792987,MAISEMORE - YATE,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.32
792987,MAISEMORE - YATE,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
792987,MAISEMORE - YATE,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.7
792987,MAISEMORE - YATE,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.54
792987,MAISEMORE - YATE,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.89
792987,MAISEMORE - YATE,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
792987,MAISEMORE - YATE,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
792987,MAISEMORE - YATE,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
792987,MAISEMORE - YATE,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.21
792987,MAISEMORE - YATE,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (RMS),A,11.7
