Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
792987,MAISEMORE - YATE,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
792987,MAISEMORE - YATE,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.49
792987,MAISEMORE - YATE,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
792987,MAISEMORE - YATE,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.23
792987,MAISEMORE - YATE,2023-08-04 21:10:00+00:00,feeder,1.0,N Current (RMS),A,32.0
792987,MAISEMORE - YATE,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
792987,MAISEMORE - YATE,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.9
792987,MAISEMORE - YATE,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,28.2
792987,MAISEMORE - YATE,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
792987,MAISEMORE - YATE,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
792987,MAISEMORE - YATE,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
792987,MAISEMORE - YATE,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
792987,MAISEMORE - YATE,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
792987,MAISEMORE - YATE,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
792987,MAISEMORE - YATE,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
792987,MAISEMORE - YATE,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
792987,MAISEMORE - YATE,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
792987,MAISEMORE - YATE,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,27.22
792987,MAISEMORE - YATE,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,26.56
792987,MAISEMORE - YATE,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,25.75
792987,MAISEMORE - YATE,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,64.7
792987,MAISEMORE - YATE,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,116.8
792987,MAISEMORE - YATE,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,116.2
792987,MAISEMORE - YATE,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,111.6
792987,MAISEMORE - YATE,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
792987,MAISEMORE - YATE,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.4
792987,MAISEMORE - YATE,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.67
792987,MAISEMORE - YATE,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.88
792987,MAISEMORE - YATE,2023-08-04 21:00:00+00:00,feeder,5.0,N Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
792987,MAISEMORE - YATE,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
792987,MAISEMORE - YATE,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.27
792987,MAISEMORE - YATE,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.25
792987,MAISEMORE - YATE,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.48
792987,MAISEMORE - YATE,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.04
792987,MAISEMORE - YATE,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.24
792987,MAISEMORE - YATE,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
792987,MAISEMORE - YATE,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
792987,MAISEMORE - YATE,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.09
792987,MAISEMORE - YATE,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
792987,MAISEMORE - YATE,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
792987,MAISEMORE - YATE,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
792987,MAISEMORE - YATE,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.43
792987,MAISEMORE - YATE,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.45
792987,MAISEMORE - YATE,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.77
792987,MAISEMORE - YATE,2023-08-04 21:00:00+00:00,feeder,1.0,N Current (RMS),A,24.3
792987,MAISEMORE - YATE,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
792987,MAISEMORE - YATE,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.1
792987,MAISEMORE - YATE,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,28.3
792987,MAISEMORE - YATE,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
792987,MAISEMORE - YATE,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
792987,MAISEMORE - YATE,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
792987,MAISEMORE - YATE,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
792987,MAISEMORE - YATE,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
792987,MAISEMORE - YATE,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
792987,MAISEMORE - YATE,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
792987,MAISEMORE - YATE,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
792987,MAISEMORE - YATE,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
792987,MAISEMORE - YATE,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,27.25
792987,MAISEMORE - YATE,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,25.1
792987,MAISEMORE - YATE,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,22.45
792987,MAISEMORE - YATE,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,64.6
792987,MAISEMORE - YATE,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,117.2
792987,MAISEMORE - YATE,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,110.6
792987,MAISEMORE - YATE,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,98.3
792987,MAISEMORE - YATE,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
792987,MAISEMORE - YATE,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
792987,MAISEMORE - YATE,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.36
792987,MAISEMORE - YATE,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.69
792987,MAISEMORE - YATE,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.37
792987,MAISEMORE - YATE,2023-08-04 20:50:00+00:00,feeder,5.0,N Current (RMS),A,24.8
792987,MAISEMORE - YATE,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.0
792987,MAISEMORE - YATE,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.4
792987,MAISEMORE - YATE,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.6
792987,MAISEMORE - YATE,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.19
792987,MAISEMORE - YATE,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.9
792987,MAISEMORE - YATE,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.35
792987,MAISEMORE - YATE,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
792987,MAISEMORE - YATE,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
792987,MAISEMORE - YATE,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
792987,MAISEMORE - YATE,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.18
792987,MAISEMORE - YATE,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
792987,MAISEMORE - YATE,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.64
792987,MAISEMORE - YATE,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
792987,MAISEMORE - YATE,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
792987,MAISEMORE - YATE,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
792987,MAISEMORE - YATE,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.01
792987,MAISEMORE - YATE,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.55
792987,MAISEMORE - YATE,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.31
792987,MAISEMORE - YATE,2023-08-04 20:50:00+00:00,feeder,1.0,N Current (RMS),A,30.3
792987,MAISEMORE - YATE,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
792987,MAISEMORE - YATE,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.7
792987,MAISEMORE - YATE,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,28.4
792987,MAISEMORE - YATE,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
792987,MAISEMORE - YATE,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
792987,MAISEMORE - YATE,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
792987,MAISEMORE - YATE,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
792987,MAISEMORE - YATE,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
792987,MAISEMORE - YATE,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
792987,MAISEMORE - YATE,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
792987,MAISEMORE - YATE,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
792987,MAISEMORE - YATE,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
792987,MAISEMORE - YATE,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,31.5
792987,MAISEMORE - YATE,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,28.2
792987,MAISEMORE - YATE,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,27.78
792987,MAISEMORE - YATE,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,64.4
792987,MAISEMORE - YATE,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,134.3
792987,MAISEMORE - YATE,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,122.0
792987,MAISEMORE - YATE,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,119.6
792987,MAISEMORE - YATE,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
792987,MAISEMORE - YATE,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.27
792987,MAISEMORE - YATE,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.05
792987,MAISEMORE - YATE,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.59
792987,MAISEMORE - YATE,2023-08-04 20:40:00+00:00,feeder,5.0,N Current (RMS),A,28.0
792987,MAISEMORE - YATE,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
792987,MAISEMORE - YATE,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,51.4
792987,MAISEMORE - YATE,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
792987,MAISEMORE - YATE,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.56
792987,MAISEMORE - YATE,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.15
792987,MAISEMORE - YATE,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.78
792987,MAISEMORE - YATE,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
792987,MAISEMORE - YATE,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
792987,MAISEMORE - YATE,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
792987,MAISEMORE - YATE,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
792987,MAISEMORE - YATE,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
792987,MAISEMORE - YATE,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
792987,MAISEMORE - YATE,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
792987,MAISEMORE - YATE,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
792987,MAISEMORE - YATE,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
792987,MAISEMORE - YATE,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.34
792987,MAISEMORE - YATE,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
792987,MAISEMORE - YATE,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
792987,MAISEMORE - YATE,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.79
792987,MAISEMORE - YATE,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
792987,MAISEMORE - YATE,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.15
792987,MAISEMORE - YATE,2023-08-04 20:40:00+00:00,feeder,1.0,N Current (RMS),A,37.3
792987,MAISEMORE - YATE,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
792987,MAISEMORE - YATE,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.4
792987,MAISEMORE - YATE,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,28.4
792987,MAISEMORE - YATE,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
792987,MAISEMORE - YATE,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
792987,MAISEMORE - YATE,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
792987,MAISEMORE - YATE,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
792987,MAISEMORE - YATE,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
792987,MAISEMORE - YATE,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
792987,MAISEMORE - YATE,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
792987,MAISEMORE - YATE,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
792987,MAISEMORE - YATE,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
792987,MAISEMORE - YATE,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,24.79
792987,MAISEMORE - YATE,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,31.56
792987,MAISEMORE - YATE,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,27.61
792987,MAISEMORE - YATE,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,70.3
792987,MAISEMORE - YATE,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,107.3
792987,MAISEMORE - YATE,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,135.0
792987,MAISEMORE - YATE,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,119.8
792987,MAISEMORE - YATE,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
792987,MAISEMORE - YATE,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
792987,MAISEMORE - YATE,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.02
792987,MAISEMORE - YATE,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.58
792987,MAISEMORE - YATE,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.8
792987,MAISEMORE - YATE,2023-08-04 20:30:00+00:00,feeder,5.0,N Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.4
792987,MAISEMORE - YATE,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
792987,MAISEMORE - YATE,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.1
792987,MAISEMORE - YATE,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.47
792987,MAISEMORE - YATE,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.19
792987,MAISEMORE - YATE,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.47
792987,MAISEMORE - YATE,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
792987,MAISEMORE - YATE,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
792987,MAISEMORE - YATE,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
792987,MAISEMORE - YATE,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
792987,MAISEMORE - YATE,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
792987,MAISEMORE - YATE,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
792987,MAISEMORE - YATE,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
792987,MAISEMORE - YATE,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.82
792987,MAISEMORE - YATE,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
792987,MAISEMORE - YATE,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
792987,MAISEMORE - YATE,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.94
792987,MAISEMORE - YATE,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.24
792987,MAISEMORE - YATE,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.44
792987,MAISEMORE - YATE,2023-08-04 20:30:00+00:00,feeder,1.0,N Current (RMS),A,27.1
792987,MAISEMORE - YATE,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
792987,MAISEMORE - YATE,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.3
792987,MAISEMORE - YATE,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,28.5
792987,MAISEMORE - YATE,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
792987,MAISEMORE - YATE,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
792987,MAISEMORE - YATE,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
792987,MAISEMORE - YATE,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
792987,MAISEMORE - YATE,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
792987,MAISEMORE - YATE,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
792987,MAISEMORE - YATE,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
792987,MAISEMORE - YATE,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
792987,MAISEMORE - YATE,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
792987,MAISEMORE - YATE,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,28.09
792987,MAISEMORE - YATE,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,27.93
792987,MAISEMORE - YATE,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,24.37
792987,MAISEMORE - YATE,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,67.0
792987,MAISEMORE - YATE,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,120.8
792987,MAISEMORE - YATE,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,121.5
792987,MAISEMORE - YATE,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,106.2
792987,MAISEMORE - YATE,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
792987,MAISEMORE - YATE,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
792987,MAISEMORE - YATE,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.46
792987,MAISEMORE - YATE,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.52
792987,MAISEMORE - YATE,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.71
792987,MAISEMORE - YATE,2023-08-04 20:20:00+00:00,feeder,5.0,N Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
792987,MAISEMORE - YATE,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.9
792987,MAISEMORE - YATE,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
792987,MAISEMORE - YATE,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.05
792987,MAISEMORE - YATE,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.29
792987,MAISEMORE - YATE,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.93
792987,MAISEMORE - YATE,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
792987,MAISEMORE - YATE,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
792987,MAISEMORE - YATE,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
792987,MAISEMORE - YATE,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
792987,MAISEMORE - YATE,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
792987,MAISEMORE - YATE,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.77
792987,MAISEMORE - YATE,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
792987,MAISEMORE - YATE,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (RMS),A,20.7
792987,MAISEMORE - YATE,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
792987,MAISEMORE - YATE,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.89
792987,MAISEMORE - YATE,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
792987,MAISEMORE - YATE,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.03
792987,MAISEMORE - YATE,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
792987,MAISEMORE - YATE,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
792987,MAISEMORE - YATE,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.7
792987,MAISEMORE - YATE,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.55
792987,MAISEMORE - YATE,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.41
792987,MAISEMORE - YATE,2023-08-04 20:20:00+00:00,feeder,1.0,N Current (RMS),A,32.5
792987,MAISEMORE - YATE,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
792987,MAISEMORE - YATE,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.3
792987,MAISEMORE - YATE,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,28.6
792987,MAISEMORE - YATE,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
792987,MAISEMORE - YATE,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
792987,MAISEMORE - YATE,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
792987,MAISEMORE - YATE,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
792987,MAISEMORE - YATE,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
792987,MAISEMORE - YATE,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
792987,MAISEMORE - YATE,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
792987,MAISEMORE - YATE,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
792987,MAISEMORE - YATE,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
792987,MAISEMORE - YATE,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,26.2
792987,MAISEMORE - YATE,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,29.85
792987,MAISEMORE - YATE,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,29.58
792987,MAISEMORE - YATE,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,69.7
792987,MAISEMORE - YATE,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,113.3
792987,MAISEMORE - YATE,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,129.0
792987,MAISEMORE - YATE,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,128.2
792987,MAISEMORE - YATE,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
792987,MAISEMORE - YATE,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
792987,MAISEMORE - YATE,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.49
792987,MAISEMORE - YATE,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.78
792987,MAISEMORE - YATE,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.35
792987,MAISEMORE - YATE,2023-08-04 20:10:00+00:00,feeder,5.0,N Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
792987,MAISEMORE - YATE,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.9
792987,MAISEMORE - YATE,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.74
792987,MAISEMORE - YATE,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.74
792987,MAISEMORE - YATE,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.13
792987,MAISEMORE - YATE,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
792987,MAISEMORE - YATE,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
792987,MAISEMORE - YATE,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.8
792987,MAISEMORE - YATE,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.91
792987,MAISEMORE - YATE,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.5
792987,MAISEMORE - YATE,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
792987,MAISEMORE - YATE,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
792987,MAISEMORE - YATE,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
792987,MAISEMORE - YATE,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.88
792987,MAISEMORE - YATE,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
792987,MAISEMORE - YATE,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.43
792987,MAISEMORE - YATE,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.51
792987,MAISEMORE - YATE,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.23
792987,MAISEMORE - YATE,2023-08-04 20:10:00+00:00,feeder,1.0,N Current (RMS),A,28.6
792987,MAISEMORE - YATE,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
792987,MAISEMORE - YATE,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.6
792987,MAISEMORE - YATE,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,28.7
792987,MAISEMORE - YATE,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
792987,MAISEMORE - YATE,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
792987,MAISEMORE - YATE,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
792987,MAISEMORE - YATE,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
792987,MAISEMORE - YATE,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
792987,MAISEMORE - YATE,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
792987,MAISEMORE - YATE,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
792987,MAISEMORE - YATE,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
792987,MAISEMORE - YATE,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
792987,MAISEMORE - YATE,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,26.75
792987,MAISEMORE - YATE,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,28.94
792987,MAISEMORE - YATE,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,27.08
792987,MAISEMORE - YATE,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,67.1
792987,MAISEMORE - YATE,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,114.9
792987,MAISEMORE - YATE,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,125.4
792987,MAISEMORE - YATE,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,118.2
792987,MAISEMORE - YATE,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
792987,MAISEMORE - YATE,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
792987,MAISEMORE - YATE,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.85
792987,MAISEMORE - YATE,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.77
792987,MAISEMORE - YATE,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.59
792987,MAISEMORE - YATE,2023-08-04 20:00:00+00:00,feeder,5.0,N Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
792987,MAISEMORE - YATE,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.5
792987,MAISEMORE - YATE,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
792987,MAISEMORE - YATE,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.34
792987,MAISEMORE - YATE,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.73
792987,MAISEMORE - YATE,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.68
792987,MAISEMORE - YATE,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.22
792987,MAISEMORE - YATE,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.24
792987,MAISEMORE - YATE,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.31
792987,MAISEMORE - YATE,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
792987,MAISEMORE - YATE,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
792987,MAISEMORE - YATE,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
792987,MAISEMORE - YATE,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
792987,MAISEMORE - YATE,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.91
792987,MAISEMORE - YATE,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
792987,MAISEMORE - YATE,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.9
792987,MAISEMORE - YATE,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.9
792987,MAISEMORE - YATE,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.64
792987,MAISEMORE - YATE,2023-08-04 20:00:00+00:00,feeder,1.0,N Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
792987,MAISEMORE - YATE,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,28.8
792987,MAISEMORE - YATE,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
792987,MAISEMORE - YATE,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
792987,MAISEMORE - YATE,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
792987,MAISEMORE - YATE,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
792987,MAISEMORE - YATE,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
792987,MAISEMORE - YATE,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
792987,MAISEMORE - YATE,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
792987,MAISEMORE - YATE,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
792987,MAISEMORE - YATE,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
792987,MAISEMORE - YATE,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,25.12
792987,MAISEMORE - YATE,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,28.2
792987,MAISEMORE - YATE,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,24.13
792987,MAISEMORE - YATE,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,65.3
792987,MAISEMORE - YATE,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,108.1
792987,MAISEMORE - YATE,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,122.1
792987,MAISEMORE - YATE,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,105.3
792987,MAISEMORE - YATE,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
792987,MAISEMORE - YATE,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
792987,MAISEMORE - YATE,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.5
792987,MAISEMORE - YATE,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.57
792987,MAISEMORE - YATE,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.53
792987,MAISEMORE - YATE,2023-08-04 19:50:00+00:00,feeder,5.0,N Current (RMS),A,27.4
792987,MAISEMORE - YATE,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
792987,MAISEMORE - YATE,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.1
792987,MAISEMORE - YATE,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.83
792987,MAISEMORE - YATE,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
792987,MAISEMORE - YATE,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.3
792987,MAISEMORE - YATE,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (RMS),A,20.5
792987,MAISEMORE - YATE,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
792987,MAISEMORE - YATE,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
792987,MAISEMORE - YATE,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.09
792987,MAISEMORE - YATE,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.36
792987,MAISEMORE - YATE,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.6
792987,MAISEMORE - YATE,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
792987,MAISEMORE - YATE,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
792987,MAISEMORE - YATE,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.45
792987,MAISEMORE - YATE,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
792987,MAISEMORE - YATE,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.33
792987,MAISEMORE - YATE,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
792987,MAISEMORE - YATE,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
792987,MAISEMORE - YATE,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.58
792987,MAISEMORE - YATE,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
792987,MAISEMORE - YATE,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.31
792987,MAISEMORE - YATE,2023-08-04 19:50:00+00:00,feeder,1.0,N Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
792987,MAISEMORE - YATE,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
792987,MAISEMORE - YATE,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,28.8
792987,MAISEMORE - YATE,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
792987,MAISEMORE - YATE,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
792987,MAISEMORE - YATE,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
792987,MAISEMORE - YATE,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
792987,MAISEMORE - YATE,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
