Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
792987,MAISEMORE - YATE,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
792987,MAISEMORE - YATE,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
792987,MAISEMORE - YATE,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
792987,MAISEMORE - YATE,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,30.45
792987,MAISEMORE - YATE,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,30.12
792987,MAISEMORE - YATE,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,24.08
792987,MAISEMORE - YATE,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,68.3
792987,MAISEMORE - YATE,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,128.8
792987,MAISEMORE - YATE,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,128.7
792987,MAISEMORE - YATE,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,104.0
792987,MAISEMORE - YATE,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
792987,MAISEMORE - YATE,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
792987,MAISEMORE - YATE,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.25
792987,MAISEMORE - YATE,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.99
792987,MAISEMORE - YATE,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.75
792987,MAISEMORE - YATE,2023-08-04 19:40:00+00:00,feeder,5.0,N Current (RMS),A,28.9
792987,MAISEMORE - YATE,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.9
792987,MAISEMORE - YATE,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.5
792987,MAISEMORE - YATE,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.92
792987,MAISEMORE - YATE,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.96
792987,MAISEMORE - YATE,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.52
792987,MAISEMORE - YATE,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
792987,MAISEMORE - YATE,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.35
792987,MAISEMORE - YATE,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.41
792987,MAISEMORE - YATE,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
792987,MAISEMORE - YATE,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
792987,MAISEMORE - YATE,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
792987,MAISEMORE - YATE,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
792987,MAISEMORE - YATE,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
792987,MAISEMORE - YATE,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
792987,MAISEMORE - YATE,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
792987,MAISEMORE - YATE,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
792987,MAISEMORE - YATE,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.59
792987,MAISEMORE - YATE,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.44
792987,MAISEMORE - YATE,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.51
792987,MAISEMORE - YATE,2023-08-04 19:40:00+00:00,feeder,1.0,N Current (RMS),A,47.4
792987,MAISEMORE - YATE,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
792987,MAISEMORE - YATE,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.6
792987,MAISEMORE - YATE,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,29.0
792987,MAISEMORE - YATE,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
792987,MAISEMORE - YATE,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
792987,MAISEMORE - YATE,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
792987,MAISEMORE - YATE,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
792987,MAISEMORE - YATE,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.99
792987,MAISEMORE - YATE,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
792987,MAISEMORE - YATE,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
792987,MAISEMORE - YATE,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
792987,MAISEMORE - YATE,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
792987,MAISEMORE - YATE,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,29.67
792987,MAISEMORE - YATE,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,29.54
792987,MAISEMORE - YATE,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,34.49
792987,MAISEMORE - YATE,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,68.9
792987,MAISEMORE - YATE,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,125.1
792987,MAISEMORE - YATE,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,125.4
792987,MAISEMORE - YATE,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,146.1
792987,MAISEMORE - YATE,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
792987,MAISEMORE - YATE,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
792987,MAISEMORE - YATE,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
792987,MAISEMORE - YATE,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.74
792987,MAISEMORE - YATE,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
792987,MAISEMORE - YATE,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.07
792987,MAISEMORE - YATE,2023-08-04 19:30:00+00:00,feeder,5.0,N Current (RMS),A,27.6
792987,MAISEMORE - YATE,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.3
792987,MAISEMORE - YATE,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.2
792987,MAISEMORE - YATE,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
792987,MAISEMORE - YATE,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.71
792987,MAISEMORE - YATE,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.71
792987,MAISEMORE - YATE,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.28
792987,MAISEMORE - YATE,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
792987,MAISEMORE - YATE,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.79
792987,MAISEMORE - YATE,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.91
792987,MAISEMORE - YATE,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
792987,MAISEMORE - YATE,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (RMS),A,35.3
792987,MAISEMORE - YATE,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
792987,MAISEMORE - YATE,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.4
792987,MAISEMORE - YATE,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
792987,MAISEMORE - YATE,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
792987,MAISEMORE - YATE,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
792987,MAISEMORE - YATE,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.83
792987,MAISEMORE - YATE,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
792987,MAISEMORE - YATE,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.01
792987,MAISEMORE - YATE,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.69
792987,MAISEMORE - YATE,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.05
792987,MAISEMORE - YATE,2023-08-04 19:30:00+00:00,feeder,1.0,N Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.9
792987,MAISEMORE - YATE,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,29.1
792987,MAISEMORE - YATE,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
792987,MAISEMORE - YATE,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
792987,MAISEMORE - YATE,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
792987,MAISEMORE - YATE,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
792987,MAISEMORE - YATE,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
792987,MAISEMORE - YATE,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
792987,MAISEMORE - YATE,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
792987,MAISEMORE - YATE,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
792987,MAISEMORE - YATE,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
792987,MAISEMORE - YATE,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,30.83
792987,MAISEMORE - YATE,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,32.57
792987,MAISEMORE - YATE,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,23.96
792987,MAISEMORE - YATE,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,67.1
792987,MAISEMORE - YATE,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,130.0
792987,MAISEMORE - YATE,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,138.4
792987,MAISEMORE - YATE,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,103.0
792987,MAISEMORE - YATE,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
792987,MAISEMORE - YATE,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
792987,MAISEMORE - YATE,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.27
792987,MAISEMORE - YATE,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.61
792987,MAISEMORE - YATE,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.87
792987,MAISEMORE - YATE,2023-08-04 19:20:00+00:00,feeder,5.0,N Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.1
792987,MAISEMORE - YATE,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.3
792987,MAISEMORE - YATE,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
792987,MAISEMORE - YATE,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.42
792987,MAISEMORE - YATE,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.66
792987,MAISEMORE - YATE,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.16
792987,MAISEMORE - YATE,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
792987,MAISEMORE - YATE,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.61
792987,MAISEMORE - YATE,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.79
792987,MAISEMORE - YATE,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
792987,MAISEMORE - YATE,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (RMS),A,41.3
792987,MAISEMORE - YATE,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
792987,MAISEMORE - YATE,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,58.4
792987,MAISEMORE - YATE,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
792987,MAISEMORE - YATE,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
792987,MAISEMORE - YATE,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.3
792987,MAISEMORE - YATE,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
792987,MAISEMORE - YATE,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.49
792987,MAISEMORE - YATE,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.46
792987,MAISEMORE - YATE,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.12
792987,MAISEMORE - YATE,2023-08-04 19:20:00+00:00,feeder,1.0,N Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
792987,MAISEMORE - YATE,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
792987,MAISEMORE - YATE,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,29.2
792987,MAISEMORE - YATE,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
792987,MAISEMORE - YATE,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
792987,MAISEMORE - YATE,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
792987,MAISEMORE - YATE,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
792987,MAISEMORE - YATE,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
792987,MAISEMORE - YATE,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
792987,MAISEMORE - YATE,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
792987,MAISEMORE - YATE,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
792987,MAISEMORE - YATE,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
792987,MAISEMORE - YATE,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,29.42
792987,MAISEMORE - YATE,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,32.66
792987,MAISEMORE - YATE,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,21.2
792987,MAISEMORE - YATE,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,72.1
792987,MAISEMORE - YATE,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,124.8
792987,MAISEMORE - YATE,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,138.7
792987,MAISEMORE - YATE,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,92.2
792987,MAISEMORE - YATE,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
792987,MAISEMORE - YATE,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.89
792987,MAISEMORE - YATE,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.25
792987,MAISEMORE - YATE,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.06
792987,MAISEMORE - YATE,2023-08-04 19:10:00+00:00,feeder,5.0,N Current (RMS),A,25.8
792987,MAISEMORE - YATE,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
792987,MAISEMORE - YATE,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.9
792987,MAISEMORE - YATE,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
792987,MAISEMORE - YATE,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.95
792987,MAISEMORE - YATE,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.79
792987,MAISEMORE - YATE,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.97
792987,MAISEMORE - YATE,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
792987,MAISEMORE - YATE,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.3
792987,MAISEMORE - YATE,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.97
792987,MAISEMORE - YATE,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.87
792987,MAISEMORE - YATE,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
792987,MAISEMORE - YATE,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (RMS),A,34.8
792987,MAISEMORE - YATE,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.3
792987,MAISEMORE - YATE,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
792987,MAISEMORE - YATE,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
792987,MAISEMORE - YATE,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.24
792987,MAISEMORE - YATE,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
792987,MAISEMORE - YATE,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
792987,MAISEMORE - YATE,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.65
792987,MAISEMORE - YATE,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.59
792987,MAISEMORE - YATE,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.15
792987,MAISEMORE - YATE,2023-08-04 19:10:00+00:00,feeder,1.0,N Current (RMS),A,42.2
792987,MAISEMORE - YATE,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,62.0
792987,MAISEMORE - YATE,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,29.2
792987,MAISEMORE - YATE,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
792987,MAISEMORE - YATE,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
792987,MAISEMORE - YATE,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
792987,MAISEMORE - YATE,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
792987,MAISEMORE - YATE,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
792987,MAISEMORE - YATE,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
792987,MAISEMORE - YATE,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
792987,MAISEMORE - YATE,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
792987,MAISEMORE - YATE,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
792987,MAISEMORE - YATE,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,35.55
792987,MAISEMORE - YATE,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,34.51
792987,MAISEMORE - YATE,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,28.37
792987,MAISEMORE - YATE,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,69.0
792987,MAISEMORE - YATE,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,150.2
792987,MAISEMORE - YATE,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,146.6
792987,MAISEMORE - YATE,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,122.7
792987,MAISEMORE - YATE,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
792987,MAISEMORE - YATE,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.19
792987,MAISEMORE - YATE,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.82
792987,MAISEMORE - YATE,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.33
792987,MAISEMORE - YATE,2023-08-04 19:00:00+00:00,feeder,5.0,N Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
792987,MAISEMORE - YATE,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.8
792987,MAISEMORE - YATE,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
792987,MAISEMORE - YATE,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.18
792987,MAISEMORE - YATE,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.12
792987,MAISEMORE - YATE,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.91
792987,MAISEMORE - YATE,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
792987,MAISEMORE - YATE,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
792987,MAISEMORE - YATE,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
792987,MAISEMORE - YATE,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.95
792987,MAISEMORE - YATE,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.03
792987,MAISEMORE - YATE,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.43
792987,MAISEMORE - YATE,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (RMS),A,52.1
792987,MAISEMORE - YATE,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,66.7
792987,MAISEMORE - YATE,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.46
792987,MAISEMORE - YATE,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
792987,MAISEMORE - YATE,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.61
792987,MAISEMORE - YATE,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
792987,MAISEMORE - YATE,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
792987,MAISEMORE - YATE,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
792987,MAISEMORE - YATE,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.98
792987,MAISEMORE - YATE,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.74
792987,MAISEMORE - YATE,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
792987,MAISEMORE - YATE,2023-08-04 19:00:00+00:00,feeder,1.0,N Current (RMS),A,24.4
792987,MAISEMORE - YATE,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
792987,MAISEMORE - YATE,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,29.2
792987,MAISEMORE - YATE,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
792987,MAISEMORE - YATE,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
792987,MAISEMORE - YATE,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
792987,MAISEMORE - YATE,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
792987,MAISEMORE - YATE,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
792987,MAISEMORE - YATE,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
792987,MAISEMORE - YATE,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
792987,MAISEMORE - YATE,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
792987,MAISEMORE - YATE,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
792987,MAISEMORE - YATE,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,28.75
792987,MAISEMORE - YATE,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,46.02
792987,MAISEMORE - YATE,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,28.72
792987,MAISEMORE - YATE,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,100.0
792987,MAISEMORE - YATE,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,123.4
792987,MAISEMORE - YATE,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,193.5
792987,MAISEMORE - YATE,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,123.1
792987,MAISEMORE - YATE,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
792987,MAISEMORE - YATE,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,16.03
792987,MAISEMORE - YATE,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.03
792987,MAISEMORE - YATE,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.48
792987,MAISEMORE - YATE,2023-08-04 18:50:00+00:00,feeder,5.0,N Current (RMS),A,47.9
792987,MAISEMORE - YATE,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,68.3
792987,MAISEMORE - YATE,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.6
792987,MAISEMORE - YATE,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.45
792987,MAISEMORE - YATE,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.09
792987,MAISEMORE - YATE,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.32
792987,MAISEMORE - YATE,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
792987,MAISEMORE - YATE,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
792987,MAISEMORE - YATE,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.39
792987,MAISEMORE - YATE,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.64
792987,MAISEMORE - YATE,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.59
792987,MAISEMORE - YATE,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (RMS),A,36.0
792987,MAISEMORE - YATE,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.2
792987,MAISEMORE - YATE,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.12
792987,MAISEMORE - YATE,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.54
792987,MAISEMORE - YATE,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.25
792987,MAISEMORE - YATE,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (RMS),A,27.2
792987,MAISEMORE - YATE,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
792987,MAISEMORE - YATE,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
792987,MAISEMORE - YATE,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
792987,MAISEMORE - YATE,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
792987,MAISEMORE - YATE,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.26
792987,MAISEMORE - YATE,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.9
792987,MAISEMORE - YATE,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.83
792987,MAISEMORE - YATE,2023-08-04 18:50:00+00:00,feeder,1.0,N Current (RMS),A,42.8
792987,MAISEMORE - YATE,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.9
792987,MAISEMORE - YATE,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,29.2
792987,MAISEMORE - YATE,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
792987,MAISEMORE - YATE,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
792987,MAISEMORE - YATE,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
792987,MAISEMORE - YATE,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
792987,MAISEMORE - YATE,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
792987,MAISEMORE - YATE,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
792987,MAISEMORE - YATE,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
792987,MAISEMORE - YATE,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
792987,MAISEMORE - YATE,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
792987,MAISEMORE - YATE,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,42.25
792987,MAISEMORE - YATE,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,45.19
792987,MAISEMORE - YATE,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,30.48
792987,MAISEMORE - YATE,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,96.2
792987,MAISEMORE - YATE,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,177.4
792987,MAISEMORE - YATE,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,192.8
792987,MAISEMORE - YATE,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,130.3
792987,MAISEMORE - YATE,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.37
792987,MAISEMORE - YATE,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.7
792987,MAISEMORE - YATE,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.59
792987,MAISEMORE - YATE,2023-08-04 18:40:00+00:00,feeder,5.0,N Current (RMS),A,38.1
792987,MAISEMORE - YATE,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,58.4
792987,MAISEMORE - YATE,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
792987,MAISEMORE - YATE,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.51
792987,MAISEMORE - YATE,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.47
792987,MAISEMORE - YATE,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.35
792987,MAISEMORE - YATE,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (RMS),A,26.0
792987,MAISEMORE - YATE,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
792987,MAISEMORE - YATE,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
792987,MAISEMORE - YATE,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
792987,MAISEMORE - YATE,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.02
792987,MAISEMORE - YATE,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.94
792987,MAISEMORE - YATE,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
792987,MAISEMORE - YATE,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
792987,MAISEMORE - YATE,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.85
792987,MAISEMORE - YATE,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
792987,MAISEMORE - YATE,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.05
792987,MAISEMORE - YATE,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (RMS),A,26.8
792987,MAISEMORE - YATE,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.1
792987,MAISEMORE - YATE,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
792987,MAISEMORE - YATE,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.78
792987,MAISEMORE - YATE,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.52
792987,MAISEMORE - YATE,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.02
792987,MAISEMORE - YATE,2023-08-04 18:40:00+00:00,feeder,1.0,N Current (RMS),A,37.3
792987,MAISEMORE - YATE,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,59.1
792987,MAISEMORE - YATE,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
792987,MAISEMORE - YATE,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,29.4
792987,MAISEMORE - YATE,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
792987,MAISEMORE - YATE,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
792987,MAISEMORE - YATE,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
792987,MAISEMORE - YATE,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
792987,MAISEMORE - YATE,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
792987,MAISEMORE - YATE,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
792987,MAISEMORE - YATE,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
792987,MAISEMORE - YATE,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
792987,MAISEMORE - YATE,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
792987,MAISEMORE - YATE,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,44.47
792987,MAISEMORE - YATE,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,24.89
792987,MAISEMORE - YATE,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,30.95
792987,MAISEMORE - YATE,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,95.5
792987,MAISEMORE - YATE,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,186.8
792987,MAISEMORE - YATE,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,108.2
792987,MAISEMORE - YATE,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,134.3
792987,MAISEMORE - YATE,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.71
792987,MAISEMORE - YATE,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.26
792987,MAISEMORE - YATE,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.12
792987,MAISEMORE - YATE,2023-08-04 18:30:00+00:00,feeder,5.0,N Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.6
792987,MAISEMORE - YATE,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.0
792987,MAISEMORE - YATE,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
792987,MAISEMORE - YATE,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
792987,MAISEMORE - YATE,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.94
792987,MAISEMORE - YATE,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.09
792987,MAISEMORE - YATE,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.46
792987,MAISEMORE - YATE,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (RMS),A,29.1
792987,MAISEMORE - YATE,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.7
792987,MAISEMORE - YATE,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
792987,MAISEMORE - YATE,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
792987,MAISEMORE - YATE,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.69
792987,MAISEMORE - YATE,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.68
792987,MAISEMORE - YATE,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
792987,MAISEMORE - YATE,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (RMS),A,24.1
792987,MAISEMORE - YATE,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
792987,MAISEMORE - YATE,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
792987,MAISEMORE - YATE,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
792987,MAISEMORE - YATE,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
792987,MAISEMORE - YATE,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
792987,MAISEMORE - YATE,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.68
792987,MAISEMORE - YATE,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.81
792987,MAISEMORE - YATE,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.31
792987,MAISEMORE - YATE,2023-08-04 18:30:00+00:00,feeder,1.0,N Current (RMS),A,31.8
792987,MAISEMORE - YATE,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.4
792987,MAISEMORE - YATE,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
792987,MAISEMORE - YATE,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,29.6
792987,MAISEMORE - YATE,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
792987,MAISEMORE - YATE,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
792987,MAISEMORE - YATE,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
792987,MAISEMORE - YATE,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
792987,MAISEMORE - YATE,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
792987,MAISEMORE - YATE,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
792987,MAISEMORE - YATE,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
792987,MAISEMORE - YATE,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,40.29
792987,MAISEMORE - YATE,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,31.2
792987,MAISEMORE - YATE,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,19.75
792987,MAISEMORE - YATE,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,93.6
792987,MAISEMORE - YATE,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,169.4
792987,MAISEMORE - YATE,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,134.0
792987,MAISEMORE - YATE,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,87.1
792987,MAISEMORE - YATE,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
792987,MAISEMORE - YATE,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.81
792987,MAISEMORE - YATE,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.62
792987,MAISEMORE - YATE,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.07
792987,MAISEMORE - YATE,2023-08-04 18:20:00+00:00,feeder,5.0,N Current (RMS),A,27.4
