Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,50.8
792987,MAISEMORE - YATE,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.2
792987,MAISEMORE - YATE,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
792987,MAISEMORE - YATE,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.28
792987,MAISEMORE - YATE,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.93
792987,MAISEMORE - YATE,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.81
792987,MAISEMORE - YATE,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
792987,MAISEMORE - YATE,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
792987,MAISEMORE - YATE,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.63
792987,MAISEMORE - YATE,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
792987,MAISEMORE - YATE,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
792987,MAISEMORE - YATE,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
792987,MAISEMORE - YATE,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
792987,MAISEMORE - YATE,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
792987,MAISEMORE - YATE,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
792987,MAISEMORE - YATE,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.5
792987,MAISEMORE - YATE,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
792987,MAISEMORE - YATE,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.78
792987,MAISEMORE - YATE,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.17
792987,MAISEMORE - YATE,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.84
792987,MAISEMORE - YATE,2023-08-04 18:20:00+00:00,feeder,1.0,N Current (RMS),A,38.9
792987,MAISEMORE - YATE,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.4
792987,MAISEMORE - YATE,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
792987,MAISEMORE - YATE,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.4
792987,MAISEMORE - YATE,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,29.7
792987,MAISEMORE - YATE,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
792987,MAISEMORE - YATE,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
792987,MAISEMORE - YATE,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
792987,MAISEMORE - YATE,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
792987,MAISEMORE - YATE,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
792987,MAISEMORE - YATE,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
792987,MAISEMORE - YATE,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
792987,MAISEMORE - YATE,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
792987,MAISEMORE - YATE,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,39.59
792987,MAISEMORE - YATE,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,27.74
792987,MAISEMORE - YATE,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,27.88
792987,MAISEMORE - YATE,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,82.6
792987,MAISEMORE - YATE,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,168.4
792987,MAISEMORE - YATE,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,120.8
792987,MAISEMORE - YATE,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,121.2
792987,MAISEMORE - YATE,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.1
792987,MAISEMORE - YATE,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.1
792987,MAISEMORE - YATE,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.95
792987,MAISEMORE - YATE,2023-08-04 18:10:00+00:00,feeder,5.0,N Current (RMS),A,23.1
792987,MAISEMORE - YATE,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.7
792987,MAISEMORE - YATE,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,51.8
792987,MAISEMORE - YATE,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.7
792987,MAISEMORE - YATE,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.01
792987,MAISEMORE - YATE,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.25
792987,MAISEMORE - YATE,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.08
792987,MAISEMORE - YATE,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (RMS),A,43.4
792987,MAISEMORE - YATE,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.3
792987,MAISEMORE - YATE,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
792987,MAISEMORE - YATE,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.77
792987,MAISEMORE - YATE,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
792987,MAISEMORE - YATE,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
792987,MAISEMORE - YATE,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (RMS),A,45.9
792987,MAISEMORE - YATE,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.7
792987,MAISEMORE - YATE,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
792987,MAISEMORE - YATE,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
792987,MAISEMORE - YATE,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.25
792987,MAISEMORE - YATE,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
792987,MAISEMORE - YATE,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.54
792987,MAISEMORE - YATE,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.62
792987,MAISEMORE - YATE,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.5
792987,MAISEMORE - YATE,2023-08-04 18:10:00+00:00,feeder,1.0,N Current (RMS),A,24.1
792987,MAISEMORE - YATE,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.5
792987,MAISEMORE - YATE,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
792987,MAISEMORE - YATE,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
792987,MAISEMORE - YATE,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,29.7
792987,MAISEMORE - YATE,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
792987,MAISEMORE - YATE,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
792987,MAISEMORE - YATE,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
792987,MAISEMORE - YATE,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
792987,MAISEMORE - YATE,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
792987,MAISEMORE - YATE,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
792987,MAISEMORE - YATE,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
792987,MAISEMORE - YATE,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
792987,MAISEMORE - YATE,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,49.99
792987,MAISEMORE - YATE,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,30.77
792987,MAISEMORE - YATE,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,26.78
792987,MAISEMORE - YATE,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,111.7
792987,MAISEMORE - YATE,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,214.3
792987,MAISEMORE - YATE,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,132.8
792987,MAISEMORE - YATE,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,117.2
792987,MAISEMORE - YATE,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.78
792987,MAISEMORE - YATE,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.66
792987,MAISEMORE - YATE,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.04
792987,MAISEMORE - YATE,2023-08-04 18:00:00+00:00,feeder,5.0,N Current (RMS),A,33.2
792987,MAISEMORE - YATE,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.6
792987,MAISEMORE - YATE,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.4
792987,MAISEMORE - YATE,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,65.7
792987,MAISEMORE - YATE,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.21
792987,MAISEMORE - YATE,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.57
792987,MAISEMORE - YATE,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.3
792987,MAISEMORE - YATE,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (RMS),A,29.8
792987,MAISEMORE - YATE,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
792987,MAISEMORE - YATE,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.74
792987,MAISEMORE - YATE,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
792987,MAISEMORE - YATE,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.34
792987,MAISEMORE - YATE,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (RMS),A,34.6
792987,MAISEMORE - YATE,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.0
792987,MAISEMORE - YATE,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
792987,MAISEMORE - YATE,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
792987,MAISEMORE - YATE,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.71
792987,MAISEMORE - YATE,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
792987,MAISEMORE - YATE,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
792987,MAISEMORE - YATE,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.82
792987,MAISEMORE - YATE,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.35
792987,MAISEMORE - YATE,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.68
792987,MAISEMORE - YATE,2023-08-04 18:00:00+00:00,feeder,1.0,N Current (RMS),A,29.7
792987,MAISEMORE - YATE,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.9
792987,MAISEMORE - YATE,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.5
792987,MAISEMORE - YATE,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,29.9
792987,MAISEMORE - YATE,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
792987,MAISEMORE - YATE,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
792987,MAISEMORE - YATE,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
792987,MAISEMORE - YATE,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
792987,MAISEMORE - YATE,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
792987,MAISEMORE - YATE,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
792987,MAISEMORE - YATE,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,38.97
792987,MAISEMORE - YATE,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,34.85
792987,MAISEMORE - YATE,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,33.07
792987,MAISEMORE - YATE,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,73.7
792987,MAISEMORE - YATE,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,168.7
792987,MAISEMORE - YATE,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,150.0
792987,MAISEMORE - YATE,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,142.0
792987,MAISEMORE - YATE,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
792987,MAISEMORE - YATE,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.63
792987,MAISEMORE - YATE,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.94
792987,MAISEMORE - YATE,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.78
792987,MAISEMORE - YATE,2023-08-04 17:50:00+00:00,feeder,5.0,N Current (RMS),A,26.0
792987,MAISEMORE - YATE,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.1
792987,MAISEMORE - YATE,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,52.1
792987,MAISEMORE - YATE,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.1
792987,MAISEMORE - YATE,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
792987,MAISEMORE - YATE,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.69
792987,MAISEMORE - YATE,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.82
792987,MAISEMORE - YATE,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.09
792987,MAISEMORE - YATE,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
792987,MAISEMORE - YATE,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.56
792987,MAISEMORE - YATE,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.29
792987,MAISEMORE - YATE,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.74
792987,MAISEMORE - YATE,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (RMS),A,41.7
792987,MAISEMORE - YATE,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
792987,MAISEMORE - YATE,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,63.2
792987,MAISEMORE - YATE,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
792987,MAISEMORE - YATE,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.07
792987,MAISEMORE - YATE,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.12
792987,MAISEMORE - YATE,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
792987,MAISEMORE - YATE,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
792987,MAISEMORE - YATE,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.03
792987,MAISEMORE - YATE,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.9
792987,MAISEMORE - YATE,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.47
792987,MAISEMORE - YATE,2023-08-04 17:50:00+00:00,feeder,1.0,N Current (RMS),A,24.7
792987,MAISEMORE - YATE,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
792987,MAISEMORE - YATE,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.1
792987,MAISEMORE - YATE,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,30.1
792987,MAISEMORE - YATE,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
792987,MAISEMORE - YATE,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
792987,MAISEMORE - YATE,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
792987,MAISEMORE - YATE,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
792987,MAISEMORE - YATE,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
792987,MAISEMORE - YATE,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
792987,MAISEMORE - YATE,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
792987,MAISEMORE - YATE,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,32.51
792987,MAISEMORE - YATE,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,47.02
792987,MAISEMORE - YATE,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,26.19
792987,MAISEMORE - YATE,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,99.1
792987,MAISEMORE - YATE,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,139.6
792987,MAISEMORE - YATE,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,200.4
792987,MAISEMORE - YATE,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,114.6
792987,MAISEMORE - YATE,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
792987,MAISEMORE - YATE,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.99
792987,MAISEMORE - YATE,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.05
792987,MAISEMORE - YATE,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.59
792987,MAISEMORE - YATE,2023-08-04 17:40:00+00:00,feeder,5.0,N Current (RMS),A,36.5
792987,MAISEMORE - YATE,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
792987,MAISEMORE - YATE,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,59.9
792987,MAISEMORE - YATE,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.18
792987,MAISEMORE - YATE,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.42
792987,MAISEMORE - YATE,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.45
792987,MAISEMORE - YATE,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
792987,MAISEMORE - YATE,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.65
792987,MAISEMORE - YATE,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.98
792987,MAISEMORE - YATE,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.77
792987,MAISEMORE - YATE,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
792987,MAISEMORE - YATE,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
792987,MAISEMORE - YATE,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
792987,MAISEMORE - YATE,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
792987,MAISEMORE - YATE,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.77
792987,MAISEMORE - YATE,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
792987,MAISEMORE - YATE,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
792987,MAISEMORE - YATE,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
792987,MAISEMORE - YATE,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.97
792987,MAISEMORE - YATE,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.71
792987,MAISEMORE - YATE,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.43
792987,MAISEMORE - YATE,2023-08-04 17:40:00+00:00,feeder,1.0,N Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
792987,MAISEMORE - YATE,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
792987,MAISEMORE - YATE,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.8
792987,MAISEMORE - YATE,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,30.2
792987,MAISEMORE - YATE,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
792987,MAISEMORE - YATE,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
792987,MAISEMORE - YATE,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
792987,MAISEMORE - YATE,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
792987,MAISEMORE - YATE,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
792987,MAISEMORE - YATE,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
792987,MAISEMORE - YATE,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
792987,MAISEMORE - YATE,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,29.93
792987,MAISEMORE - YATE,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,36.15
792987,MAISEMORE - YATE,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,27.02
792987,MAISEMORE - YATE,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,70.5
792987,MAISEMORE - YATE,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,128.7
792987,MAISEMORE - YATE,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,155.6
792987,MAISEMORE - YATE,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,117.5
792987,MAISEMORE - YATE,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
792987,MAISEMORE - YATE,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.34
792987,MAISEMORE - YATE,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.94
792987,MAISEMORE - YATE,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.25
792987,MAISEMORE - YATE,2023-08-04 17:30:00+00:00,feeder,5.0,N Current (RMS),A,33.3
792987,MAISEMORE - YATE,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.7
792987,MAISEMORE - YATE,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,59.2
792987,MAISEMORE - YATE,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.01
792987,MAISEMORE - YATE,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
792987,MAISEMORE - YATE,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.08
792987,MAISEMORE - YATE,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (RMS),A,27.2
792987,MAISEMORE - YATE,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
792987,MAISEMORE - YATE,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.03
792987,MAISEMORE - YATE,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.11
792987,MAISEMORE - YATE,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.79
792987,MAISEMORE - YATE,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
792987,MAISEMORE - YATE,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
792987,MAISEMORE - YATE,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
792987,MAISEMORE - YATE,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.08
792987,MAISEMORE - YATE,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
792987,MAISEMORE - YATE,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
792987,MAISEMORE - YATE,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
792987,MAISEMORE - YATE,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.8
792987,MAISEMORE - YATE,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.35
792987,MAISEMORE - YATE,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.1
792987,MAISEMORE - YATE,2023-08-04 17:30:00+00:00,feeder,1.0,N Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
792987,MAISEMORE - YATE,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
792987,MAISEMORE - YATE,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.7
792987,MAISEMORE - YATE,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,30.3
792987,MAISEMORE - YATE,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
792987,MAISEMORE - YATE,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
792987,MAISEMORE - YATE,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
792987,MAISEMORE - YATE,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
792987,MAISEMORE - YATE,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
792987,MAISEMORE - YATE,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
792987,MAISEMORE - YATE,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,36.02
792987,MAISEMORE - YATE,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,31.35
792987,MAISEMORE - YATE,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,27.3
792987,MAISEMORE - YATE,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,63.4
792987,MAISEMORE - YATE,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,152.7
792987,MAISEMORE - YATE,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,133.8
792987,MAISEMORE - YATE,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,117.6
792987,MAISEMORE - YATE,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.25
792987,MAISEMORE - YATE,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.03
792987,MAISEMORE - YATE,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.01
792987,MAISEMORE - YATE,2023-08-04 17:20:00+00:00,feeder,5.0,N Current (RMS),A,29.1
792987,MAISEMORE - YATE,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
792987,MAISEMORE - YATE,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,51.6
792987,MAISEMORE - YATE,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.3
792987,MAISEMORE - YATE,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.99
792987,MAISEMORE - YATE,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.74
792987,MAISEMORE - YATE,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
792987,MAISEMORE - YATE,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
792987,MAISEMORE - YATE,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
792987,MAISEMORE - YATE,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
792987,MAISEMORE - YATE,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
792987,MAISEMORE - YATE,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
792987,MAISEMORE - YATE,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.65
792987,MAISEMORE - YATE,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
792987,MAISEMORE - YATE,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.17
792987,MAISEMORE - YATE,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
792987,MAISEMORE - YATE,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
792987,MAISEMORE - YATE,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
792987,MAISEMORE - YATE,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.45
792987,MAISEMORE - YATE,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.27
792987,MAISEMORE - YATE,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.78
792987,MAISEMORE - YATE,2023-08-04 17:20:00+00:00,feeder,1.0,N Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
792987,MAISEMORE - YATE,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.3
792987,MAISEMORE - YATE,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,30.3
792987,MAISEMORE - YATE,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
792987,MAISEMORE - YATE,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
792987,MAISEMORE - YATE,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
792987,MAISEMORE - YATE,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
792987,MAISEMORE - YATE,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
792987,MAISEMORE - YATE,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
792987,MAISEMORE - YATE,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
792987,MAISEMORE - YATE,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,33.54
792987,MAISEMORE - YATE,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,27.91
792987,MAISEMORE - YATE,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,25.54
792987,MAISEMORE - YATE,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,61.1
792987,MAISEMORE - YATE,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,141.9
792987,MAISEMORE - YATE,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,120.0
792987,MAISEMORE - YATE,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,108.6
792987,MAISEMORE - YATE,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.46
792987,MAISEMORE - YATE,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.66
792987,MAISEMORE - YATE,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.37
792987,MAISEMORE - YATE,2023-08-04 17:10:00+00:00,feeder,5.0,N Current (RMS),A,28.3
792987,MAISEMORE - YATE,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.9
792987,MAISEMORE - YATE,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.4
792987,MAISEMORE - YATE,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
792987,MAISEMORE - YATE,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.36
792987,MAISEMORE - YATE,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.51
792987,MAISEMORE - YATE,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.34
792987,MAISEMORE - YATE,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
792987,MAISEMORE - YATE,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
792987,MAISEMORE - YATE,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.46
792987,MAISEMORE - YATE,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
792987,MAISEMORE - YATE,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.01
792987,MAISEMORE - YATE,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (RMS),A,57.7
792987,MAISEMORE - YATE,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,78.5
792987,MAISEMORE - YATE,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
792987,MAISEMORE - YATE,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.54
792987,MAISEMORE - YATE,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
792987,MAISEMORE - YATE,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.3
792987,MAISEMORE - YATE,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
792987,MAISEMORE - YATE,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.46
792987,MAISEMORE - YATE,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.69
792987,MAISEMORE - YATE,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.74
792987,MAISEMORE - YATE,2023-08-04 17:10:00+00:00,feeder,1.0,N Current (RMS),A,25.5
792987,MAISEMORE - YATE,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
792987,MAISEMORE - YATE,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
792987,MAISEMORE - YATE,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,30.2
792987,MAISEMORE - YATE,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
792987,MAISEMORE - YATE,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
792987,MAISEMORE - YATE,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
792987,MAISEMORE - YATE,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
792987,MAISEMORE - YATE,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
792987,MAISEMORE - YATE,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
792987,MAISEMORE - YATE,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,43.28
792987,MAISEMORE - YATE,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,33.88
792987,MAISEMORE - YATE,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,28.76
792987,MAISEMORE - YATE,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,79.2
792987,MAISEMORE - YATE,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,183.6
792987,MAISEMORE - YATE,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,145.3
792987,MAISEMORE - YATE,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,122.8
792987,MAISEMORE - YATE,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
792987,MAISEMORE - YATE,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.57
792987,MAISEMORE - YATE,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.43
792987,MAISEMORE - YATE,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.48
792987,MAISEMORE - YATE,2023-08-04 17:00:00+00:00,feeder,5.0,N Current (RMS),A,35.4
792987,MAISEMORE - YATE,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
792987,MAISEMORE - YATE,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,57.2
792987,MAISEMORE - YATE,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.02
792987,MAISEMORE - YATE,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.18
792987,MAISEMORE - YATE,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.93
792987,MAISEMORE - YATE,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (RMS),A,20.5
792987,MAISEMORE - YATE,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
792987,MAISEMORE - YATE,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
792987,MAISEMORE - YATE,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
792987,MAISEMORE - YATE,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.14
