Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.99
792987,MAISEMORE - YATE,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (RMS),A,26.3
792987,MAISEMORE - YATE,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
792987,MAISEMORE - YATE,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
792987,MAISEMORE - YATE,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
792987,MAISEMORE - YATE,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
792987,MAISEMORE - YATE,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
792987,MAISEMORE - YATE,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.66
792987,MAISEMORE - YATE,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.29
792987,MAISEMORE - YATE,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.11
792987,MAISEMORE - YATE,2023-08-04 17:00:00+00:00,feeder,1.0,N Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
792987,MAISEMORE - YATE,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
792987,MAISEMORE - YATE,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
792987,MAISEMORE - YATE,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,30.1
792987,MAISEMORE - YATE,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
792987,MAISEMORE - YATE,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
792987,MAISEMORE - YATE,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
792987,MAISEMORE - YATE,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
792987,MAISEMORE - YATE,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
792987,MAISEMORE - YATE,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
792987,MAISEMORE - YATE,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
792987,MAISEMORE - YATE,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
792987,MAISEMORE - YATE,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,23.07
792987,MAISEMORE - YATE,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,34.93
792987,MAISEMORE - YATE,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,24.25
792987,MAISEMORE - YATE,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,73.3
792987,MAISEMORE - YATE,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,100.6
792987,MAISEMORE - YATE,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,148.8
792987,MAISEMORE - YATE,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,104.9
792987,MAISEMORE - YATE,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
792987,MAISEMORE - YATE,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.14
792987,MAISEMORE - YATE,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.91
792987,MAISEMORE - YATE,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.42
792987,MAISEMORE - YATE,2023-08-04 16:50:00+00:00,feeder,5.0,N Current (RMS),A,34.2
792987,MAISEMORE - YATE,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.7
792987,MAISEMORE - YATE,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,63.5
792987,MAISEMORE - YATE,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
792987,MAISEMORE - YATE,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.07
792987,MAISEMORE - YATE,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.93
792987,MAISEMORE - YATE,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.1
792987,MAISEMORE - YATE,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
792987,MAISEMORE - YATE,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.52
792987,MAISEMORE - YATE,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
792987,MAISEMORE - YATE,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.22
792987,MAISEMORE - YATE,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (RMS),A,28.1
792987,MAISEMORE - YATE,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
792987,MAISEMORE - YATE,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
792987,MAISEMORE - YATE,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
792987,MAISEMORE - YATE,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
792987,MAISEMORE - YATE,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.63
792987,MAISEMORE - YATE,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
792987,MAISEMORE - YATE,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
792987,MAISEMORE - YATE,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.89
792987,MAISEMORE - YATE,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
792987,MAISEMORE - YATE,2023-08-04 16:50:00+00:00,feeder,1.0,N Current (RMS),A,24.3
792987,MAISEMORE - YATE,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
792987,MAISEMORE - YATE,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,30.2
792987,MAISEMORE - YATE,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
792987,MAISEMORE - YATE,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
792987,MAISEMORE - YATE,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.7
792987,MAISEMORE - YATE,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
792987,MAISEMORE - YATE,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
792987,MAISEMORE - YATE,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
792987,MAISEMORE - YATE,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
792987,MAISEMORE - YATE,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,25.63
792987,MAISEMORE - YATE,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,34.73
792987,MAISEMORE - YATE,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,26.86
792987,MAISEMORE - YATE,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,66.3
792987,MAISEMORE - YATE,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,111.5
792987,MAISEMORE - YATE,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,148.2
792987,MAISEMORE - YATE,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,115.3
792987,MAISEMORE - YATE,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
792987,MAISEMORE - YATE,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.4
792987,MAISEMORE - YATE,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.48
792987,MAISEMORE - YATE,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.77
792987,MAISEMORE - YATE,2023-08-04 16:40:00+00:00,feeder,5.0,N Current (RMS),A,35.1
792987,MAISEMORE - YATE,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
792987,MAISEMORE - YATE,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,61.3
792987,MAISEMORE - YATE,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.8
792987,MAISEMORE - YATE,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
792987,MAISEMORE - YATE,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
792987,MAISEMORE - YATE,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.66
792987,MAISEMORE - YATE,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.76
792987,MAISEMORE - YATE,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.49
792987,MAISEMORE - YATE,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
792987,MAISEMORE - YATE,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
792987,MAISEMORE - YATE,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.39
792987,MAISEMORE - YATE,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.7
792987,MAISEMORE - YATE,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
792987,MAISEMORE - YATE,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
792987,MAISEMORE - YATE,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
792987,MAISEMORE - YATE,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
792987,MAISEMORE - YATE,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.27
792987,MAISEMORE - YATE,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
792987,MAISEMORE - YATE,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
792987,MAISEMORE - YATE,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.11
792987,MAISEMORE - YATE,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
792987,MAISEMORE - YATE,2023-08-04 16:40:00+00:00,feeder,1.0,N Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
792987,MAISEMORE - YATE,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,30.0
792987,MAISEMORE - YATE,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
792987,MAISEMORE - YATE,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
792987,MAISEMORE - YATE,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.67
792987,MAISEMORE - YATE,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
792987,MAISEMORE - YATE,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
792987,MAISEMORE - YATE,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
792987,MAISEMORE - YATE,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
792987,MAISEMORE - YATE,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,24.12
792987,MAISEMORE - YATE,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,33.69
792987,MAISEMORE - YATE,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,25.87
792987,MAISEMORE - YATE,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,74.9
792987,MAISEMORE - YATE,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,105.2
792987,MAISEMORE - YATE,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,143.5
792987,MAISEMORE - YATE,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,114.3
792987,MAISEMORE - YATE,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
792987,MAISEMORE - YATE,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.2
792987,MAISEMORE - YATE,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.51
792987,MAISEMORE - YATE,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.18
792987,MAISEMORE - YATE,2023-08-04 16:30:00+00:00,feeder,5.0,N Current (RMS),A,29.8
792987,MAISEMORE - YATE,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.5
792987,MAISEMORE - YATE,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.4
792987,MAISEMORE - YATE,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.02
792987,MAISEMORE - YATE,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.73
792987,MAISEMORE - YATE,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.16
792987,MAISEMORE - YATE,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (RMS),A,26.0
792987,MAISEMORE - YATE,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
792987,MAISEMORE - YATE,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
792987,MAISEMORE - YATE,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
792987,MAISEMORE - YATE,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.46
792987,MAISEMORE - YATE,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
792987,MAISEMORE - YATE,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.31
792987,MAISEMORE - YATE,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
792987,MAISEMORE - YATE,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
792987,MAISEMORE - YATE,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
792987,MAISEMORE - YATE,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
792987,MAISEMORE - YATE,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
792987,MAISEMORE - YATE,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.05
792987,MAISEMORE - YATE,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.73
792987,MAISEMORE - YATE,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (RMS),A,27.4
792987,MAISEMORE - YATE,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
792987,MAISEMORE - YATE,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
792987,MAISEMORE - YATE,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.29
792987,MAISEMORE - YATE,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.63
792987,MAISEMORE - YATE,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.7
792987,MAISEMORE - YATE,2023-08-04 16:30:00+00:00,feeder,1.0,N Current (RMS),A,37.3
792987,MAISEMORE - YATE,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.5
792987,MAISEMORE - YATE,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
792987,MAISEMORE - YATE,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,30.1
792987,MAISEMORE - YATE,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
792987,MAISEMORE - YATE,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
792987,MAISEMORE - YATE,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.71
792987,MAISEMORE - YATE,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
792987,MAISEMORE - YATE,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.64
792987,MAISEMORE - YATE,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
792987,MAISEMORE - YATE,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
792987,MAISEMORE - YATE,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
792987,MAISEMORE - YATE,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
792987,MAISEMORE - YATE,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,25.95
792987,MAISEMORE - YATE,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,40.52
792987,MAISEMORE - YATE,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,36.09
792987,MAISEMORE - YATE,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,80.5
792987,MAISEMORE - YATE,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,112.4
792987,MAISEMORE - YATE,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,171.2
792987,MAISEMORE - YATE,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,154.4
792987,MAISEMORE - YATE,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.27
792987,MAISEMORE - YATE,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.72
792987,MAISEMORE - YATE,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.92
792987,MAISEMORE - YATE,2023-08-04 16:20:00+00:00,feeder,5.0,N Current (RMS),A,24.5
792987,MAISEMORE - YATE,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.4
792987,MAISEMORE - YATE,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.5
792987,MAISEMORE - YATE,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.52
792987,MAISEMORE - YATE,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
792987,MAISEMORE - YATE,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.38
792987,MAISEMORE - YATE,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
792987,MAISEMORE - YATE,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
792987,MAISEMORE - YATE,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
792987,MAISEMORE - YATE,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
792987,MAISEMORE - YATE,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
792987,MAISEMORE - YATE,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.62
792987,MAISEMORE - YATE,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
792987,MAISEMORE - YATE,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.89
792987,MAISEMORE - YATE,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
792987,MAISEMORE - YATE,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
792987,MAISEMORE - YATE,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.33
792987,MAISEMORE - YATE,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.12
792987,MAISEMORE - YATE,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.66
792987,MAISEMORE - YATE,2023-08-04 16:20:00+00:00,feeder,1.0,N Current (RMS),A,28.8
792987,MAISEMORE - YATE,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
792987,MAISEMORE - YATE,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.4
792987,MAISEMORE - YATE,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
792987,MAISEMORE - YATE,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,30.1
792987,MAISEMORE - YATE,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
792987,MAISEMORE - YATE,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
792987,MAISEMORE - YATE,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.75
792987,MAISEMORE - YATE,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
792987,MAISEMORE - YATE,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.67
792987,MAISEMORE - YATE,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
792987,MAISEMORE - YATE,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
792987,MAISEMORE - YATE,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
792987,MAISEMORE - YATE,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
792987,MAISEMORE - YATE,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,28.91
792987,MAISEMORE - YATE,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,30.0
792987,MAISEMORE - YATE,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,30.82
792987,MAISEMORE - YATE,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,61.7
792987,MAISEMORE - YATE,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,124.3
792987,MAISEMORE - YATE,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,130.0
792987,MAISEMORE - YATE,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,131.8
792987,MAISEMORE - YATE,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.83
792987,MAISEMORE - YATE,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.1
792987,MAISEMORE - YATE,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.08
792987,MAISEMORE - YATE,2023-08-04 16:10:00+00:00,feeder,5.0,N Current (RMS),A,37.1
792987,MAISEMORE - YATE,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.9
792987,MAISEMORE - YATE,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,55.2
792987,MAISEMORE - YATE,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.86
792987,MAISEMORE - YATE,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.12
792987,MAISEMORE - YATE,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.89
792987,MAISEMORE - YATE,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (RMS),A,30.3
792987,MAISEMORE - YATE,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
792987,MAISEMORE - YATE,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
792987,MAISEMORE - YATE,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.66
792987,MAISEMORE - YATE,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
792987,MAISEMORE - YATE,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
792987,MAISEMORE - YATE,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (RMS),A,34.9
792987,MAISEMORE - YATE,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.4
792987,MAISEMORE - YATE,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
792987,MAISEMORE - YATE,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
792987,MAISEMORE - YATE,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.64
792987,MAISEMORE - YATE,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
792987,MAISEMORE - YATE,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.07
792987,MAISEMORE - YATE,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.1
792987,MAISEMORE - YATE,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.13
792987,MAISEMORE - YATE,2023-08-04 16:10:00+00:00,feeder,1.0,N Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.6
792987,MAISEMORE - YATE,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
792987,MAISEMORE - YATE,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
792987,MAISEMORE - YATE,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,30.0
792987,MAISEMORE - YATE,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
792987,MAISEMORE - YATE,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
792987,MAISEMORE - YATE,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
792987,MAISEMORE - YATE,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.74
792987,MAISEMORE - YATE,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
792987,MAISEMORE - YATE,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
792987,MAISEMORE - YATE,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
792987,MAISEMORE - YATE,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
792987,MAISEMORE - YATE,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,32.19
792987,MAISEMORE - YATE,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,30.18
792987,MAISEMORE - YATE,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,30.21
792987,MAISEMORE - YATE,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,62.5
792987,MAISEMORE - YATE,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,138.4
792987,MAISEMORE - YATE,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,131.1
792987,MAISEMORE - YATE,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,131.3
792987,MAISEMORE - YATE,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
792987,MAISEMORE - YATE,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.52
792987,MAISEMORE - YATE,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.78
792987,MAISEMORE - YATE,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.23
792987,MAISEMORE - YATE,2023-08-04 16:00:00+00:00,feeder,5.0,N Current (RMS),A,33.8
792987,MAISEMORE - YATE,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
792987,MAISEMORE - YATE,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,55.3
792987,MAISEMORE - YATE,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.95
792987,MAISEMORE - YATE,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
792987,MAISEMORE - YATE,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.71
792987,MAISEMORE - YATE,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
792987,MAISEMORE - YATE,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
792987,MAISEMORE - YATE,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
792987,MAISEMORE - YATE,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
792987,MAISEMORE - YATE,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
792987,MAISEMORE - YATE,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.23
792987,MAISEMORE - YATE,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.35
792987,MAISEMORE - YATE,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.26
792987,MAISEMORE - YATE,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
792987,MAISEMORE - YATE,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
792987,MAISEMORE - YATE,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.48
792987,MAISEMORE - YATE,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
792987,MAISEMORE - YATE,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.24
792987,MAISEMORE - YATE,2023-08-04 16:00:00+00:00,feeder,1.0,N Current (RMS),A,27.0
792987,MAISEMORE - YATE,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.3
792987,MAISEMORE - YATE,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.9
792987,MAISEMORE - YATE,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.3
792987,MAISEMORE - YATE,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,30.1
792987,MAISEMORE - YATE,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
792987,MAISEMORE - YATE,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
792987,MAISEMORE - YATE,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
792987,MAISEMORE - YATE,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
792987,MAISEMORE - YATE,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
792987,MAISEMORE - YATE,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
792987,MAISEMORE - YATE,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,31.0
792987,MAISEMORE - YATE,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,33.95
792987,MAISEMORE - YATE,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,23.67
792987,MAISEMORE - YATE,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,72.9
792987,MAISEMORE - YATE,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,133.4
792987,MAISEMORE - YATE,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,147.7
792987,MAISEMORE - YATE,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,102.9
792987,MAISEMORE - YATE,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
792987,MAISEMORE - YATE,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.82
792987,MAISEMORE - YATE,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.87
792987,MAISEMORE - YATE,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.15
792987,MAISEMORE - YATE,2023-08-04 15:50:00+00:00,feeder,5.0,N Current (RMS),A,41.8
792987,MAISEMORE - YATE,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
792987,MAISEMORE - YATE,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,62.9
792987,MAISEMORE - YATE,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.94
792987,MAISEMORE - YATE,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.15
792987,MAISEMORE - YATE,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.1
792987,MAISEMORE - YATE,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
792987,MAISEMORE - YATE,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
792987,MAISEMORE - YATE,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.49
792987,MAISEMORE - YATE,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.28
792987,MAISEMORE - YATE,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
792987,MAISEMORE - YATE,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (RMS),A,24.7
792987,MAISEMORE - YATE,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
792987,MAISEMORE - YATE,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
792987,MAISEMORE - YATE,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
792987,MAISEMORE - YATE,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
792987,MAISEMORE - YATE,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.05
792987,MAISEMORE - YATE,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
792987,MAISEMORE - YATE,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
792987,MAISEMORE - YATE,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.51
792987,MAISEMORE - YATE,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.3
792987,MAISEMORE - YATE,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.06
792987,MAISEMORE - YATE,2023-08-04 15:50:00+00:00,feeder,1.0,N Current (RMS),A,27.9
792987,MAISEMORE - YATE,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,61.4
792987,MAISEMORE - YATE,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.4
792987,MAISEMORE - YATE,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
792987,MAISEMORE - YATE,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,30.1
792987,MAISEMORE - YATE,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
792987,MAISEMORE - YATE,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
792987,MAISEMORE - YATE,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
792987,MAISEMORE - YATE,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
792987,MAISEMORE - YATE,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
792987,MAISEMORE - YATE,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
792987,MAISEMORE - YATE,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,33.83
792987,MAISEMORE - YATE,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,35.21
792987,MAISEMORE - YATE,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,24.12
792987,MAISEMORE - YATE,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,67.2
792987,MAISEMORE - YATE,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,143.8
792987,MAISEMORE - YATE,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,149.9
792987,MAISEMORE - YATE,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,104.7
792987,MAISEMORE - YATE,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
792987,MAISEMORE - YATE,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.43
792987,MAISEMORE - YATE,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.97
792987,MAISEMORE - YATE,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.22
792987,MAISEMORE - YATE,2023-08-04 15:40:00+00:00,feeder,5.0,N Current (RMS),A,36.5
792987,MAISEMORE - YATE,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
792987,MAISEMORE - YATE,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,55.9
792987,MAISEMORE - YATE,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.56
792987,MAISEMORE - YATE,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.43
792987,MAISEMORE - YATE,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.43
792987,MAISEMORE - YATE,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
792987,MAISEMORE - YATE,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
792987,MAISEMORE - YATE,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.9
792987,MAISEMORE - YATE,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
792987,MAISEMORE - YATE,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.46
792987,MAISEMORE - YATE,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
792987,MAISEMORE - YATE,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
792987,MAISEMORE - YATE,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
792987,MAISEMORE - YATE,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
792987,MAISEMORE - YATE,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
