Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.46
792987,MAISEMORE - YATE,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.66
792987,MAISEMORE - YATE,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.46
792987,MAISEMORE - YATE,2023-08-04 15:40:00+00:00,feeder,1.0,N Current (RMS),A,31.4
792987,MAISEMORE - YATE,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
792987,MAISEMORE - YATE,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
792987,MAISEMORE - YATE,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.6
792987,MAISEMORE - YATE,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,30.0
792987,MAISEMORE - YATE,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
792987,MAISEMORE - YATE,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
792987,MAISEMORE - YATE,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
792987,MAISEMORE - YATE,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
792987,MAISEMORE - YATE,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
792987,MAISEMORE - YATE,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
792987,MAISEMORE - YATE,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
792987,MAISEMORE - YATE,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,28.42
792987,MAISEMORE - YATE,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,28.83
792987,MAISEMORE - YATE,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,22.13
792987,MAISEMORE - YATE,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,63.5
792987,MAISEMORE - YATE,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,122.2
792987,MAISEMORE - YATE,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,124.7
792987,MAISEMORE - YATE,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,100.2
792987,MAISEMORE - YATE,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.07
792987,MAISEMORE - YATE,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.62
792987,MAISEMORE - YATE,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.22
792987,MAISEMORE - YATE,2023-08-04 15:30:00+00:00,feeder,5.0,N Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.1
792987,MAISEMORE - YATE,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.1
792987,MAISEMORE - YATE,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
792987,MAISEMORE - YATE,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.73
792987,MAISEMORE - YATE,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.63
792987,MAISEMORE - YATE,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.4
792987,MAISEMORE - YATE,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
792987,MAISEMORE - YATE,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
792987,MAISEMORE - YATE,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
792987,MAISEMORE - YATE,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.71
792987,MAISEMORE - YATE,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
792987,MAISEMORE - YATE,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
792987,MAISEMORE - YATE,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
792987,MAISEMORE - YATE,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
792987,MAISEMORE - YATE,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
792987,MAISEMORE - YATE,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
792987,MAISEMORE - YATE,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.28
792987,MAISEMORE - YATE,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (RMS),A,24.9
792987,MAISEMORE - YATE,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
792987,MAISEMORE - YATE,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
792987,MAISEMORE - YATE,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
792987,MAISEMORE - YATE,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.62
792987,MAISEMORE - YATE,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
792987,MAISEMORE - YATE,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.12
792987,MAISEMORE - YATE,2023-08-04 15:30:00+00:00,feeder,1.0,N Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
792987,MAISEMORE - YATE,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,30.0
792987,MAISEMORE - YATE,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
792987,MAISEMORE - YATE,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.87
792987,MAISEMORE - YATE,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
792987,MAISEMORE - YATE,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
792987,MAISEMORE - YATE,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
792987,MAISEMORE - YATE,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
792987,MAISEMORE - YATE,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
792987,MAISEMORE - YATE,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,26.34
792987,MAISEMORE - YATE,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,16.78
792987,MAISEMORE - YATE,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,19.77
792987,MAISEMORE - YATE,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,64.3
792987,MAISEMORE - YATE,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,112.6
792987,MAISEMORE - YATE,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,77.3
792987,MAISEMORE - YATE,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,87.2
792987,MAISEMORE - YATE,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
792987,MAISEMORE - YATE,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
792987,MAISEMORE - YATE,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.03
792987,MAISEMORE - YATE,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.5
792987,MAISEMORE - YATE,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.76
792987,MAISEMORE - YATE,2023-08-04 15:20:00+00:00,feeder,5.0,N Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
792987,MAISEMORE - YATE,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.45
792987,MAISEMORE - YATE,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.86
792987,MAISEMORE - YATE,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.37
792987,MAISEMORE - YATE,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (RMS),A,27.0
792987,MAISEMORE - YATE,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.1
792987,MAISEMORE - YATE,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
792987,MAISEMORE - YATE,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
792987,MAISEMORE - YATE,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
792987,MAISEMORE - YATE,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
792987,MAISEMORE - YATE,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
792987,MAISEMORE - YATE,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
792987,MAISEMORE - YATE,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.53
792987,MAISEMORE - YATE,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
792987,MAISEMORE - YATE,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
792987,MAISEMORE - YATE,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.39
792987,MAISEMORE - YATE,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
792987,MAISEMORE - YATE,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
792987,MAISEMORE - YATE,2023-08-04 15:20:00+00:00,feeder,1.0,N Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
792987,MAISEMORE - YATE,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
792987,MAISEMORE - YATE,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,29.9
792987,MAISEMORE - YATE,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
792987,MAISEMORE - YATE,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
792987,MAISEMORE - YATE,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.85
792987,MAISEMORE - YATE,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
792987,MAISEMORE - YATE,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
792987,MAISEMORE - YATE,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
792987,MAISEMORE - YATE,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
792987,MAISEMORE - YATE,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
792987,MAISEMORE - YATE,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,21.15
792987,MAISEMORE - YATE,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,17.18
792987,MAISEMORE - YATE,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,18.62
792987,MAISEMORE - YATE,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,58.0
792987,MAISEMORE - YATE,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,92.2
792987,MAISEMORE - YATE,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,79.5
792987,MAISEMORE - YATE,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,82.7
792987,MAISEMORE - YATE,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
792987,MAISEMORE - YATE,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
792987,MAISEMORE - YATE,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.78
792987,MAISEMORE - YATE,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.95
792987,MAISEMORE - YATE,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.9
792987,MAISEMORE - YATE,2023-08-04 15:10:00+00:00,feeder,5.0,N Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
792987,MAISEMORE - YATE,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.8
792987,MAISEMORE - YATE,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.36
792987,MAISEMORE - YATE,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
792987,MAISEMORE - YATE,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (RMS),A,29.0
792987,MAISEMORE - YATE,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
792987,MAISEMORE - YATE,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
792987,MAISEMORE - YATE,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
792987,MAISEMORE - YATE,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
792987,MAISEMORE - YATE,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
792987,MAISEMORE - YATE,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
792987,MAISEMORE - YATE,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
792987,MAISEMORE - YATE,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.29
792987,MAISEMORE - YATE,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.31
792987,MAISEMORE - YATE,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
792987,MAISEMORE - YATE,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.89
792987,MAISEMORE - YATE,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.2
792987,MAISEMORE - YATE,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
792987,MAISEMORE - YATE,2023-08-04 15:10:00+00:00,feeder,1.0,N Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,30.1
792987,MAISEMORE - YATE,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
792987,MAISEMORE - YATE,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
792987,MAISEMORE - YATE,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
792987,MAISEMORE - YATE,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
792987,MAISEMORE - YATE,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
792987,MAISEMORE - YATE,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
792987,MAISEMORE - YATE,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
792987,MAISEMORE - YATE,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,18.32
792987,MAISEMORE - YATE,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,15.68
792987,MAISEMORE - YATE,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,16.2
792987,MAISEMORE - YATE,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,55.3
792987,MAISEMORE - YATE,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,81.9
792987,MAISEMORE - YATE,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,73.7
792987,MAISEMORE - YATE,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,73.3
792987,MAISEMORE - YATE,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
792987,MAISEMORE - YATE,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.07
792987,MAISEMORE - YATE,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.35
792987,MAISEMORE - YATE,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.79
792987,MAISEMORE - YATE,2023-08-04 15:00:00+00:00,feeder,5.0,N Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
792987,MAISEMORE - YATE,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.52
792987,MAISEMORE - YATE,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.17
792987,MAISEMORE - YATE,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.03
792987,MAISEMORE - YATE,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
792987,MAISEMORE - YATE,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.24
792987,MAISEMORE - YATE,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.19
792987,MAISEMORE - YATE,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
792987,MAISEMORE - YATE,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
792987,MAISEMORE - YATE,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
792987,MAISEMORE - YATE,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
792987,MAISEMORE - YATE,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.54
792987,MAISEMORE - YATE,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
792987,MAISEMORE - YATE,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.05
792987,MAISEMORE - YATE,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
792987,MAISEMORE - YATE,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.73
792987,MAISEMORE - YATE,2023-08-04 15:00:00+00:00,feeder,1.0,N Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,29.8
792987,MAISEMORE - YATE,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
792987,MAISEMORE - YATE,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
792987,MAISEMORE - YATE,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
792987,MAISEMORE - YATE,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
792987,MAISEMORE - YATE,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
792987,MAISEMORE - YATE,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
792987,MAISEMORE - YATE,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
792987,MAISEMORE - YATE,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,16.87
792987,MAISEMORE - YATE,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,17.61
792987,MAISEMORE - YATE,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,18.48
792987,MAISEMORE - YATE,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,56.0
792987,MAISEMORE - YATE,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,75.9
792987,MAISEMORE - YATE,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,80.1
792987,MAISEMORE - YATE,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,82.8
792987,MAISEMORE - YATE,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
792987,MAISEMORE - YATE,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.39
792987,MAISEMORE - YATE,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.51
792987,MAISEMORE - YATE,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.08
792987,MAISEMORE - YATE,2023-08-04 14:50:00+00:00,feeder,5.0,N Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
792987,MAISEMORE - YATE,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
792987,MAISEMORE - YATE,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.18
792987,MAISEMORE - YATE,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.8
792987,MAISEMORE - YATE,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.3
792987,MAISEMORE - YATE,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
792987,MAISEMORE - YATE,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
792987,MAISEMORE - YATE,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
792987,MAISEMORE - YATE,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
792987,MAISEMORE - YATE,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.22
792987,MAISEMORE - YATE,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
792987,MAISEMORE - YATE,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
792987,MAISEMORE - YATE,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
792987,MAISEMORE - YATE,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
792987,MAISEMORE - YATE,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
792987,MAISEMORE - YATE,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.61
792987,MAISEMORE - YATE,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
792987,MAISEMORE - YATE,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
792987,MAISEMORE - YATE,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.6
792987,MAISEMORE - YATE,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
792987,MAISEMORE - YATE,2023-08-04 14:50:00+00:00,feeder,1.0,N Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,29.7
792987,MAISEMORE - YATE,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
792987,MAISEMORE - YATE,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
792987,MAISEMORE - YATE,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
792987,MAISEMORE - YATE,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
792987,MAISEMORE - YATE,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
792987,MAISEMORE - YATE,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
792987,MAISEMORE - YATE,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
792987,MAISEMORE - YATE,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
792987,MAISEMORE - YATE,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,14.91
792987,MAISEMORE - YATE,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,15.46
792987,MAISEMORE - YATE,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,15.9
792987,MAISEMORE - YATE,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,53.6
792987,MAISEMORE - YATE,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,67.0
792987,MAISEMORE - YATE,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,71.2
792987,MAISEMORE - YATE,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,72.2
792987,MAISEMORE - YATE,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.75
792987,MAISEMORE - YATE,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.57
792987,MAISEMORE - YATE,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.49
792987,MAISEMORE - YATE,2023-08-04 14:40:00+00:00,feeder,5.0,N Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
792987,MAISEMORE - YATE,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
792987,MAISEMORE - YATE,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.58
792987,MAISEMORE - YATE,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.96
792987,MAISEMORE - YATE,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
792987,MAISEMORE - YATE,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (RMS),A,37.2
792987,MAISEMORE - YATE,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.7
792987,MAISEMORE - YATE,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
792987,MAISEMORE - YATE,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.15
792987,MAISEMORE - YATE,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
792987,MAISEMORE - YATE,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
792987,MAISEMORE - YATE,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
792987,MAISEMORE - YATE,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
792987,MAISEMORE - YATE,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
792987,MAISEMORE - YATE,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
792987,MAISEMORE - YATE,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.59
792987,MAISEMORE - YATE,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (RMS),A,30.1
792987,MAISEMORE - YATE,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
792987,MAISEMORE - YATE,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
792987,MAISEMORE - YATE,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
792987,MAISEMORE - YATE,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.61
792987,MAISEMORE - YATE,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.75
792987,MAISEMORE - YATE,2023-08-04 14:40:00+00:00,feeder,1.0,N Current (RMS),A,29.0
792987,MAISEMORE - YATE,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
792987,MAISEMORE - YATE,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,29.6
792987,MAISEMORE - YATE,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
792987,MAISEMORE - YATE,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
792987,MAISEMORE - YATE,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
792987,MAISEMORE - YATE,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
792987,MAISEMORE - YATE,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
792987,MAISEMORE - YATE,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
792987,MAISEMORE - YATE,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
792987,MAISEMORE - YATE,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,13.47
792987,MAISEMORE - YATE,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,24.28
792987,MAISEMORE - YATE,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,27.41
792987,MAISEMORE - YATE,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,73.3
792987,MAISEMORE - YATE,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,62.4
792987,MAISEMORE - YATE,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,105.2
792987,MAISEMORE - YATE,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,117.7
792987,MAISEMORE - YATE,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
792987,MAISEMORE - YATE,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
792987,MAISEMORE - YATE,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.24
792987,MAISEMORE - YATE,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.33
792987,MAISEMORE - YATE,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.83
792987,MAISEMORE - YATE,2023-08-04 14:30:00+00:00,feeder,5.0,N Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
792987,MAISEMORE - YATE,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.35
792987,MAISEMORE - YATE,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.26
792987,MAISEMORE - YATE,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.61
792987,MAISEMORE - YATE,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
792987,MAISEMORE - YATE,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
792987,MAISEMORE - YATE,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.14
792987,MAISEMORE - YATE,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
792987,MAISEMORE - YATE,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (RMS),A,20.3
792987,MAISEMORE - YATE,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
792987,MAISEMORE - YATE,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
792987,MAISEMORE - YATE,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.45
792987,MAISEMORE - YATE,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
792987,MAISEMORE - YATE,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
792987,MAISEMORE - YATE,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
792987,MAISEMORE - YATE,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.94
792987,MAISEMORE - YATE,2023-08-04 14:30:00+00:00,feeder,1.0,N Current (RMS),A,29.8
792987,MAISEMORE - YATE,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
792987,MAISEMORE - YATE,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,29.5
792987,MAISEMORE - YATE,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
792987,MAISEMORE - YATE,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
792987,MAISEMORE - YATE,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
792987,MAISEMORE - YATE,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
792987,MAISEMORE - YATE,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
792987,MAISEMORE - YATE,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
792987,MAISEMORE - YATE,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,10.85
792987,MAISEMORE - YATE,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,16.0
792987,MAISEMORE - YATE,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,15.64
792987,MAISEMORE - YATE,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,57.7
792987,MAISEMORE - YATE,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,52.7
792987,MAISEMORE - YATE,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,73.6
792987,MAISEMORE - YATE,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,73.6
792987,MAISEMORE - YATE,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
792987,MAISEMORE - YATE,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.84
792987,MAISEMORE - YATE,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.53
792987,MAISEMORE - YATE,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.29
792987,MAISEMORE - YATE,2023-08-04 14:20:00+00:00,feeder,5.0,N Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.3
792987,MAISEMORE - YATE,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
792987,MAISEMORE - YATE,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.69
792987,MAISEMORE - YATE,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.67
792987,MAISEMORE - YATE,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.14
792987,MAISEMORE - YATE,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
792987,MAISEMORE - YATE,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
792987,MAISEMORE - YATE,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
792987,MAISEMORE - YATE,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
792987,MAISEMORE - YATE,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
792987,MAISEMORE - YATE,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.58
792987,MAISEMORE - YATE,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
792987,MAISEMORE - YATE,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
792987,MAISEMORE - YATE,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
792987,MAISEMORE - YATE,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
792987,MAISEMORE - YATE,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.45
792987,MAISEMORE - YATE,2023-08-04 14:20:00+00:00,feeder,1.0,N Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,29.4
792987,MAISEMORE - YATE,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
792987,MAISEMORE - YATE,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
792987,MAISEMORE - YATE,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
792987,MAISEMORE - YATE,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
792987,MAISEMORE - YATE,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
792987,MAISEMORE - YATE,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
792987,MAISEMORE - YATE,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,13.28
792987,MAISEMORE - YATE,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,15.2
