Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,12.45
792987,MAISEMORE - YATE,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,51.6
792987,MAISEMORE - YATE,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,61.1
792987,MAISEMORE - YATE,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,69.3
792987,MAISEMORE - YATE,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,59.2
792987,MAISEMORE - YATE,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
792987,MAISEMORE - YATE,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.92
792987,MAISEMORE - YATE,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.86
792987,MAISEMORE - YATE,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.25
792987,MAISEMORE - YATE,2023-08-04 14:10:00+00:00,feeder,5.0,N Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
792987,MAISEMORE - YATE,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.3
792987,MAISEMORE - YATE,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.52
792987,MAISEMORE - YATE,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
792987,MAISEMORE - YATE,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.61
792987,MAISEMORE - YATE,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.28
792987,MAISEMORE - YATE,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
792987,MAISEMORE - YATE,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
792987,MAISEMORE - YATE,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
792987,MAISEMORE - YATE,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
792987,MAISEMORE - YATE,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.08
792987,MAISEMORE - YATE,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
792987,MAISEMORE - YATE,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
792987,MAISEMORE - YATE,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.54
792987,MAISEMORE - YATE,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.93
792987,MAISEMORE - YATE,2023-08-04 14:10:00+00:00,feeder,1.0,N Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,29.3
792987,MAISEMORE - YATE,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
792987,MAISEMORE - YATE,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
792987,MAISEMORE - YATE,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.75
792987,MAISEMORE - YATE,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
792987,MAISEMORE - YATE,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
792987,MAISEMORE - YATE,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
792987,MAISEMORE - YATE,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
792987,MAISEMORE - YATE,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,16.76
792987,MAISEMORE - YATE,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,17.26
792987,MAISEMORE - YATE,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,17.4
792987,MAISEMORE - YATE,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,52.7
792987,MAISEMORE - YATE,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,73.8
792987,MAISEMORE - YATE,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,78.0
792987,MAISEMORE - YATE,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,77.0
792987,MAISEMORE - YATE,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
792987,MAISEMORE - YATE,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.05
792987,MAISEMORE - YATE,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.87
792987,MAISEMORE - YATE,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.22
792987,MAISEMORE - YATE,2023-08-04 14:00:00+00:00,feeder,5.0,N Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
792987,MAISEMORE - YATE,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.78
792987,MAISEMORE - YATE,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.67
792987,MAISEMORE - YATE,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
792987,MAISEMORE - YATE,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
792987,MAISEMORE - YATE,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
792987,MAISEMORE - YATE,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
792987,MAISEMORE - YATE,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
792987,MAISEMORE - YATE,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
792987,MAISEMORE - YATE,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
792987,MAISEMORE - YATE,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
792987,MAISEMORE - YATE,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
792987,MAISEMORE - YATE,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
792987,MAISEMORE - YATE,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.62
792987,MAISEMORE - YATE,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.63
792987,MAISEMORE - YATE,2023-08-04 14:00:00+00:00,feeder,1.0,N Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
792987,MAISEMORE - YATE,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
792987,MAISEMORE - YATE,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,29.2
792987,MAISEMORE - YATE,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
792987,MAISEMORE - YATE,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
792987,MAISEMORE - YATE,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
792987,MAISEMORE - YATE,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
792987,MAISEMORE - YATE,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
792987,MAISEMORE - YATE,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
792987,MAISEMORE - YATE,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
792987,MAISEMORE - YATE,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,13.44
792987,MAISEMORE - YATE,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,14.77
792987,MAISEMORE - YATE,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,17.18
792987,MAISEMORE - YATE,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,52.4
792987,MAISEMORE - YATE,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,61.6
792987,MAISEMORE - YATE,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,68.1
792987,MAISEMORE - YATE,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,75.2
792987,MAISEMORE - YATE,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
792987,MAISEMORE - YATE,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.25
792987,MAISEMORE - YATE,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.85
792987,MAISEMORE - YATE,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.28
792987,MAISEMORE - YATE,2023-08-04 13:50:00+00:00,feeder,5.0,N Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
792987,MAISEMORE - YATE,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.46
792987,MAISEMORE - YATE,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.7
792987,MAISEMORE - YATE,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.18
792987,MAISEMORE - YATE,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.1
792987,MAISEMORE - YATE,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.94
792987,MAISEMORE - YATE,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
792987,MAISEMORE - YATE,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.04
792987,MAISEMORE - YATE,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (RMS),A,37.3
792987,MAISEMORE - YATE,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
792987,MAISEMORE - YATE,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
792987,MAISEMORE - YATE,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
792987,MAISEMORE - YATE,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.88
792987,MAISEMORE - YATE,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
792987,MAISEMORE - YATE,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.16
792987,MAISEMORE - YATE,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.4
792987,MAISEMORE - YATE,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.48
792987,MAISEMORE - YATE,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.05
792987,MAISEMORE - YATE,2023-08-04 13:50:00+00:00,feeder,1.0,N Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
792987,MAISEMORE - YATE,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
792987,MAISEMORE - YATE,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,29.2
792987,MAISEMORE - YATE,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
792987,MAISEMORE - YATE,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
792987,MAISEMORE - YATE,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
792987,MAISEMORE - YATE,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.69
792987,MAISEMORE - YATE,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
792987,MAISEMORE - YATE,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
792987,MAISEMORE - YATE,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
792987,MAISEMORE - YATE,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
792987,MAISEMORE - YATE,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,19.93
792987,MAISEMORE - YATE,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,16.63
792987,MAISEMORE - YATE,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,18.36
792987,MAISEMORE - YATE,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,57.5
792987,MAISEMORE - YATE,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,89.2
792987,MAISEMORE - YATE,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,75.3
792987,MAISEMORE - YATE,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,80.4
792987,MAISEMORE - YATE,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
792987,MAISEMORE - YATE,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.03
792987,MAISEMORE - YATE,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.37
792987,MAISEMORE - YATE,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.24
792987,MAISEMORE - YATE,2023-08-04 13:40:00+00:00,feeder,5.0,N Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
792987,MAISEMORE - YATE,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.64
792987,MAISEMORE - YATE,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
792987,MAISEMORE - YATE,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,-1.21
792987,MAISEMORE - YATE,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
792987,MAISEMORE - YATE,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.25
792987,MAISEMORE - YATE,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
792987,MAISEMORE - YATE,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (RMS),A,29.8
792987,MAISEMORE - YATE,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
792987,MAISEMORE - YATE,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
792987,MAISEMORE - YATE,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.22
792987,MAISEMORE - YATE,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.42
792987,MAISEMORE - YATE,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
792987,MAISEMORE - YATE,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
792987,MAISEMORE - YATE,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.17
792987,MAISEMORE - YATE,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.31
792987,MAISEMORE - YATE,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.06
792987,MAISEMORE - YATE,2023-08-04 13:40:00+00:00,feeder,1.0,N Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
792987,MAISEMORE - YATE,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,29.0
792987,MAISEMORE - YATE,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.71
792987,MAISEMORE - YATE,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
792987,MAISEMORE - YATE,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
792987,MAISEMORE - YATE,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.7
792987,MAISEMORE - YATE,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
792987,MAISEMORE - YATE,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
792987,MAISEMORE - YATE,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
792987,MAISEMORE - YATE,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
792987,MAISEMORE - YATE,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,16.4
792987,MAISEMORE - YATE,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,14.27
792987,MAISEMORE - YATE,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,16.79
792987,MAISEMORE - YATE,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,54.7
792987,MAISEMORE - YATE,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,77.1
792987,MAISEMORE - YATE,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,68.9
792987,MAISEMORE - YATE,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,74.2
792987,MAISEMORE - YATE,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
792987,MAISEMORE - YATE,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
792987,MAISEMORE - YATE,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
792987,MAISEMORE - YATE,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.07
792987,MAISEMORE - YATE,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.62
792987,MAISEMORE - YATE,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.37
792987,MAISEMORE - YATE,2023-08-04 13:30:00+00:00,feeder,5.0,N Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
792987,MAISEMORE - YATE,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.15
792987,MAISEMORE - YATE,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.79
792987,MAISEMORE - YATE,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.82
792987,MAISEMORE - YATE,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
792987,MAISEMORE - YATE,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.43
792987,MAISEMORE - YATE,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.48
792987,MAISEMORE - YATE,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.69
792987,MAISEMORE - YATE,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
792987,MAISEMORE - YATE,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.66
792987,MAISEMORE - YATE,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
792987,MAISEMORE - YATE,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.34
792987,MAISEMORE - YATE,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
792987,MAISEMORE - YATE,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.94
792987,MAISEMORE - YATE,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.24
792987,MAISEMORE - YATE,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
792987,MAISEMORE - YATE,2023-08-04 13:30:00+00:00,feeder,1.0,N Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,28.8
792987,MAISEMORE - YATE,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
792987,MAISEMORE - YATE,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
792987,MAISEMORE - YATE,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
792987,MAISEMORE - YATE,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.69
792987,MAISEMORE - YATE,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
792987,MAISEMORE - YATE,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
792987,MAISEMORE - YATE,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
792987,MAISEMORE - YATE,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
792987,MAISEMORE - YATE,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,13.25
792987,MAISEMORE - YATE,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,14.1
792987,MAISEMORE - YATE,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,19.87
792987,MAISEMORE - YATE,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,57.2
792987,MAISEMORE - YATE,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,61.4
792987,MAISEMORE - YATE,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,65.7
792987,MAISEMORE - YATE,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,85.8
792987,MAISEMORE - YATE,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
792987,MAISEMORE - YATE,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.13
792987,MAISEMORE - YATE,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.8
792987,MAISEMORE - YATE,2023-08-04 13:20:00+00:00,feeder,5.0,N Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
792987,MAISEMORE - YATE,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
792987,MAISEMORE - YATE,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.72
792987,MAISEMORE - YATE,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.49
792987,MAISEMORE - YATE,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.3
792987,MAISEMORE - YATE,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
792987,MAISEMORE - YATE,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
792987,MAISEMORE - YATE,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
792987,MAISEMORE - YATE,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.21
792987,MAISEMORE - YATE,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
792987,MAISEMORE - YATE,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
792987,MAISEMORE - YATE,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
792987,MAISEMORE - YATE,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.18
792987,MAISEMORE - YATE,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
792987,MAISEMORE - YATE,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
792987,MAISEMORE - YATE,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
792987,MAISEMORE - YATE,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
792987,MAISEMORE - YATE,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
792987,MAISEMORE - YATE,2023-08-04 13:20:00+00:00,feeder,1.0,N Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,28.7
792987,MAISEMORE - YATE,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
792987,MAISEMORE - YATE,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
792987,MAISEMORE - YATE,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
792987,MAISEMORE - YATE,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.72
792987,MAISEMORE - YATE,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
792987,MAISEMORE - YATE,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
792987,MAISEMORE - YATE,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
792987,MAISEMORE - YATE,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
792987,MAISEMORE - YATE,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,12.82
792987,MAISEMORE - YATE,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,12.8
792987,MAISEMORE - YATE,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,16.49
792987,MAISEMORE - YATE,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,53.5
792987,MAISEMORE - YATE,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,60.0
792987,MAISEMORE - YATE,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,61.2
792987,MAISEMORE - YATE,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,72.7
792987,MAISEMORE - YATE,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
792987,MAISEMORE - YATE,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.28
792987,MAISEMORE - YATE,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.52
792987,MAISEMORE - YATE,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.09
792987,MAISEMORE - YATE,2023-08-04 13:10:00+00:00,feeder,5.0,N Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
792987,MAISEMORE - YATE,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.25
792987,MAISEMORE - YATE,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.58
792987,MAISEMORE - YATE,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.06
792987,MAISEMORE - YATE,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (RMS),A,23.9
792987,MAISEMORE - YATE,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
792987,MAISEMORE - YATE,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
792987,MAISEMORE - YATE,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
792987,MAISEMORE - YATE,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
792987,MAISEMORE - YATE,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
792987,MAISEMORE - YATE,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
792987,MAISEMORE - YATE,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.23
792987,MAISEMORE - YATE,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.55
792987,MAISEMORE - YATE,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
792987,MAISEMORE - YATE,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.9
792987,MAISEMORE - YATE,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
792987,MAISEMORE - YATE,2023-08-04 13:10:00+00:00,feeder,1.0,N Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,28.5
792987,MAISEMORE - YATE,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
792987,MAISEMORE - YATE,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
792987,MAISEMORE - YATE,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
792987,MAISEMORE - YATE,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.72
792987,MAISEMORE - YATE,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
792987,MAISEMORE - YATE,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
792987,MAISEMORE - YATE,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
792987,MAISEMORE - YATE,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
792987,MAISEMORE - YATE,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,16.14
792987,MAISEMORE - YATE,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,14.29
792987,MAISEMORE - YATE,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,13.11
792987,MAISEMORE - YATE,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,49.8
792987,MAISEMORE - YATE,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,72.1
792987,MAISEMORE - YATE,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,66.3
792987,MAISEMORE - YATE,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,60.1
792987,MAISEMORE - YATE,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.69
792987,MAISEMORE - YATE,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.15
792987,MAISEMORE - YATE,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.61
792987,MAISEMORE - YATE,2023-08-04 13:00:00+00:00,feeder,5.0,N Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.74
792987,MAISEMORE - YATE,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.82
792987,MAISEMORE - YATE,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.24
792987,MAISEMORE - YATE,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (RMS),A,25.5
792987,MAISEMORE - YATE,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
792987,MAISEMORE - YATE,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
792987,MAISEMORE - YATE,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.08
792987,MAISEMORE - YATE,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.18
792987,MAISEMORE - YATE,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
792987,MAISEMORE - YATE,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (RMS),A,20.7
792987,MAISEMORE - YATE,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
792987,MAISEMORE - YATE,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
792987,MAISEMORE - YATE,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
792987,MAISEMORE - YATE,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.19
792987,MAISEMORE - YATE,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.57
792987,MAISEMORE - YATE,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.9
792987,MAISEMORE - YATE,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
792987,MAISEMORE - YATE,2023-08-04 13:00:00+00:00,feeder,1.0,N Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
792987,MAISEMORE - YATE,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,28.3
792987,MAISEMORE - YATE,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
792987,MAISEMORE - YATE,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
792987,MAISEMORE - YATE,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
792987,MAISEMORE - YATE,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
792987,MAISEMORE - YATE,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
792987,MAISEMORE - YATE,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
792987,MAISEMORE - YATE,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
792987,MAISEMORE - YATE,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
792987,MAISEMORE - YATE,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,18.52
792987,MAISEMORE - YATE,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,13.92
792987,MAISEMORE - YATE,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,16.87
792987,MAISEMORE - YATE,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,51.6
792987,MAISEMORE - YATE,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,81.0
792987,MAISEMORE - YATE,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,63.9
792987,MAISEMORE - YATE,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,74.8
792987,MAISEMORE - YATE,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
792987,MAISEMORE - YATE,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.38
792987,MAISEMORE - YATE,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.37
792987,MAISEMORE - YATE,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.49
792987,MAISEMORE - YATE,2023-08-04 12:50:00+00:00,feeder,5.0,N Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
792987,MAISEMORE - YATE,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
792987,MAISEMORE - YATE,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.8
