Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
792987,MAISEMORE - YATE,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.69
792987,MAISEMORE - YATE,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
792987,MAISEMORE - YATE,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
792987,MAISEMORE - YATE,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
792987,MAISEMORE - YATE,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
792987,MAISEMORE - YATE,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
792987,MAISEMORE - YATE,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
792987,MAISEMORE - YATE,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
792987,MAISEMORE - YATE,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
792987,MAISEMORE - YATE,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.82
792987,MAISEMORE - YATE,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.07
792987,MAISEMORE - YATE,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.82
792987,MAISEMORE - YATE,2023-08-04 12:50:00+00:00,feeder,1.0,N Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
792987,MAISEMORE - YATE,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
792987,MAISEMORE - YATE,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,28.3
792987,MAISEMORE - YATE,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.75
792987,MAISEMORE - YATE,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
792987,MAISEMORE - YATE,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
792987,MAISEMORE - YATE,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.72
792987,MAISEMORE - YATE,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
792987,MAISEMORE - YATE,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
792987,MAISEMORE - YATE,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
792987,MAISEMORE - YATE,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
792987,MAISEMORE - YATE,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,18.0
792987,MAISEMORE - YATE,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,15.44
792987,MAISEMORE - YATE,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,17.6
792987,MAISEMORE - YATE,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,49.0
792987,MAISEMORE - YATE,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,78.6
792987,MAISEMORE - YATE,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,69.5
792987,MAISEMORE - YATE,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,77.5
792987,MAISEMORE - YATE,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
792987,MAISEMORE - YATE,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.26
792987,MAISEMORE - YATE,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.37
792987,MAISEMORE - YATE,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.67
792987,MAISEMORE - YATE,2023-08-04 12:40:00+00:00,feeder,5.0,N Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.4
792987,MAISEMORE - YATE,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.06
792987,MAISEMORE - YATE,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,-1.18
792987,MAISEMORE - YATE,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
792987,MAISEMORE - YATE,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.49
792987,MAISEMORE - YATE,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.77
792987,MAISEMORE - YATE,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
792987,MAISEMORE - YATE,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (RMS),A,43.3
792987,MAISEMORE - YATE,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.1
792987,MAISEMORE - YATE,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.09
792987,MAISEMORE - YATE,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.2
792987,MAISEMORE - YATE,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.34
792987,MAISEMORE - YATE,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
792987,MAISEMORE - YATE,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
792987,MAISEMORE - YATE,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.13
792987,MAISEMORE - YATE,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
792987,MAISEMORE - YATE,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.89
792987,MAISEMORE - YATE,2023-08-04 12:40:00+00:00,feeder,1.0,N Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,28.2
792987,MAISEMORE - YATE,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
792987,MAISEMORE - YATE,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
792987,MAISEMORE - YATE,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
792987,MAISEMORE - YATE,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.71
792987,MAISEMORE - YATE,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
792987,MAISEMORE - YATE,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
792987,MAISEMORE - YATE,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
792987,MAISEMORE - YATE,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
792987,MAISEMORE - YATE,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,20.19
792987,MAISEMORE - YATE,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,11.75
792987,MAISEMORE - YATE,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,12.05
792987,MAISEMORE - YATE,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,62.8
792987,MAISEMORE - YATE,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,89.0
792987,MAISEMORE - YATE,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,56.1
792987,MAISEMORE - YATE,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,56.5
792987,MAISEMORE - YATE,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
792987,MAISEMORE - YATE,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.72
792987,MAISEMORE - YATE,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.53
792987,MAISEMORE - YATE,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.87
792987,MAISEMORE - YATE,2023-08-04 12:30:00+00:00,feeder,5.0,N Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
792987,MAISEMORE - YATE,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
792987,MAISEMORE - YATE,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.3
792987,MAISEMORE - YATE,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
792987,MAISEMORE - YATE,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
792987,MAISEMORE - YATE,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
792987,MAISEMORE - YATE,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
792987,MAISEMORE - YATE,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (RMS),A,26.8
792987,MAISEMORE - YATE,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
792987,MAISEMORE - YATE,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.36
792987,MAISEMORE - YATE,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
792987,MAISEMORE - YATE,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
792987,MAISEMORE - YATE,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
792987,MAISEMORE - YATE,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.83
792987,MAISEMORE - YATE,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
792987,MAISEMORE - YATE,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.33
792987,MAISEMORE - YATE,2023-08-04 12:30:00+00:00,feeder,1.0,N Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
792987,MAISEMORE - YATE,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,28.0
792987,MAISEMORE - YATE,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
792987,MAISEMORE - YATE,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
792987,MAISEMORE - YATE,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.72
792987,MAISEMORE - YATE,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
792987,MAISEMORE - YATE,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
792987,MAISEMORE - YATE,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
792987,MAISEMORE - YATE,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
792987,MAISEMORE - YATE,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,22.47
792987,MAISEMORE - YATE,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,16.09
792987,MAISEMORE - YATE,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,13.86
792987,MAISEMORE - YATE,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,61.5
792987,MAISEMORE - YATE,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,97.8
792987,MAISEMORE - YATE,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,72.9
792987,MAISEMORE - YATE,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,62.6
792987,MAISEMORE - YATE,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.18
792987,MAISEMORE - YATE,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.46
792987,MAISEMORE - YATE,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.38
792987,MAISEMORE - YATE,2023-08-04 12:20:00+00:00,feeder,5.0,N Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.7
792987,MAISEMORE - YATE,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
792987,MAISEMORE - YATE,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.71
792987,MAISEMORE - YATE,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.28
792987,MAISEMORE - YATE,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.66
792987,MAISEMORE - YATE,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
792987,MAISEMORE - YATE,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
792987,MAISEMORE - YATE,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.08
792987,MAISEMORE - YATE,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
792987,MAISEMORE - YATE,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
792987,MAISEMORE - YATE,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.83
792987,MAISEMORE - YATE,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
792987,MAISEMORE - YATE,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.67
792987,MAISEMORE - YATE,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
792987,MAISEMORE - YATE,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
792987,MAISEMORE - YATE,2023-08-04 12:20:00+00:00,feeder,1.0,N Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
792987,MAISEMORE - YATE,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
792987,MAISEMORE - YATE,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,28.1
792987,MAISEMORE - YATE,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
792987,MAISEMORE - YATE,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
792987,MAISEMORE - YATE,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.73
792987,MAISEMORE - YATE,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
792987,MAISEMORE - YATE,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
792987,MAISEMORE - YATE,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
792987,MAISEMORE - YATE,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
792987,MAISEMORE - YATE,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,17.61
792987,MAISEMORE - YATE,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,19.92
792987,MAISEMORE - YATE,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,15.96
792987,MAISEMORE - YATE,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,52.8
792987,MAISEMORE - YATE,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,78.0
792987,MAISEMORE - YATE,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,88.3
792987,MAISEMORE - YATE,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,71.2
792987,MAISEMORE - YATE,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
792987,MAISEMORE - YATE,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
792987,MAISEMORE - YATE,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.59
792987,MAISEMORE - YATE,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.49
792987,MAISEMORE - YATE,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.5
792987,MAISEMORE - YATE,2023-08-04 12:10:00+00:00,feeder,5.0,N Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
792987,MAISEMORE - YATE,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.6
792987,MAISEMORE - YATE,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
792987,MAISEMORE - YATE,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.3
792987,MAISEMORE - YATE,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
792987,MAISEMORE - YATE,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.8
792987,MAISEMORE - YATE,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
792987,MAISEMORE - YATE,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.11
792987,MAISEMORE - YATE,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
792987,MAISEMORE - YATE,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
792987,MAISEMORE - YATE,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
792987,MAISEMORE - YATE,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
792987,MAISEMORE - YATE,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
792987,MAISEMORE - YATE,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.54
792987,MAISEMORE - YATE,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.91
792987,MAISEMORE - YATE,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
792987,MAISEMORE - YATE,2023-08-04 12:10:00+00:00,feeder,1.0,N Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
792987,MAISEMORE - YATE,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,27.9
792987,MAISEMORE - YATE,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
792987,MAISEMORE - YATE,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
792987,MAISEMORE - YATE,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
792987,MAISEMORE - YATE,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.74
792987,MAISEMORE - YATE,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
792987,MAISEMORE - YATE,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
792987,MAISEMORE - YATE,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
792987,MAISEMORE - YATE,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
792987,MAISEMORE - YATE,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,21.64
792987,MAISEMORE - YATE,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,17.0
792987,MAISEMORE - YATE,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,17.18
792987,MAISEMORE - YATE,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,52.0
792987,MAISEMORE - YATE,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,94.5
792987,MAISEMORE - YATE,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,76.3
792987,MAISEMORE - YATE,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,76.2
792987,MAISEMORE - YATE,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
792987,MAISEMORE - YATE,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
792987,MAISEMORE - YATE,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.46
792987,MAISEMORE - YATE,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.21
792987,MAISEMORE - YATE,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.4
792987,MAISEMORE - YATE,2023-08-04 12:00:00+00:00,feeder,5.0,N Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
792987,MAISEMORE - YATE,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
792987,MAISEMORE - YATE,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.66
792987,MAISEMORE - YATE,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.31
792987,MAISEMORE - YATE,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.32
792987,MAISEMORE - YATE,2023-08-04 12:00:00+00:00,feeder,4.0,N Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
792987,MAISEMORE - YATE,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
792987,MAISEMORE - YATE,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
792987,MAISEMORE - YATE,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.13
792987,MAISEMORE - YATE,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
792987,MAISEMORE - YATE,2023-08-04 12:00:00+00:00,feeder,3.0,N Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
792987,MAISEMORE - YATE,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
792987,MAISEMORE - YATE,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.45
792987,MAISEMORE - YATE,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
792987,MAISEMORE - YATE,2023-08-04 12:00:00+00:00,feeder,2.0,N Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
792987,MAISEMORE - YATE,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.22
792987,MAISEMORE - YATE,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
792987,MAISEMORE - YATE,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.21
792987,MAISEMORE - YATE,2023-08-04 12:00:00+00:00,feeder,1.0,N Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.7
792987,MAISEMORE - YATE,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
792987,MAISEMORE - YATE,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,27.7
792987,MAISEMORE - YATE,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
792987,MAISEMORE - YATE,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.7
792987,MAISEMORE - YATE,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
792987,MAISEMORE - YATE,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.73
792987,MAISEMORE - YATE,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
792987,MAISEMORE - YATE,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
792987,MAISEMORE - YATE,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
792987,MAISEMORE - YATE,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
792987,MAISEMORE - YATE,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,20.39
792987,MAISEMORE - YATE,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,15.57
792987,MAISEMORE - YATE,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,18.76
792987,MAISEMORE - YATE,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,53.0
792987,MAISEMORE - YATE,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,89.8
792987,MAISEMORE - YATE,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,70.4
792987,MAISEMORE - YATE,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,82.3
792987,MAISEMORE - YATE,2023-08-04 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-04 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-04 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
792987,MAISEMORE - YATE,2023-08-04 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.16
792987,MAISEMORE - YATE,2023-08-04 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.27
792987,MAISEMORE - YATE,2023-08-04 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.14
792987,MAISEMORE - YATE,2023-08-04 11:50:00+00:00,feeder,5.0,N Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-04 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-04 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
792987,MAISEMORE - YATE,2023-08-04 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
792987,MAISEMORE - YATE,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
792987,MAISEMORE - YATE,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.06
792987,MAISEMORE - YATE,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.27
792987,MAISEMORE - YATE,2023-08-04 11:50:00+00:00,feeder,4.0,N Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
792987,MAISEMORE - YATE,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
792987,MAISEMORE - YATE,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
792987,MAISEMORE - YATE,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
792987,MAISEMORE - YATE,2023-08-04 11:50:00+00:00,feeder,3.0,N Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
792987,MAISEMORE - YATE,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.15
792987,MAISEMORE - YATE,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.86
792987,MAISEMORE - YATE,2023-08-04 11:50:00+00:00,feeder,2.0,N Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
792987,MAISEMORE - YATE,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
792987,MAISEMORE - YATE,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.05
792987,MAISEMORE - YATE,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.02
792987,MAISEMORE - YATE,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.48
792987,MAISEMORE - YATE,2023-08-04 11:50:00+00:00,feeder,1.0,N Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
792987,MAISEMORE - YATE,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
792987,MAISEMORE - YATE,2023-08-04 11:50:00+00:00,transformer,,Temperature,C,27.7
792987,MAISEMORE - YATE,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
792987,MAISEMORE - YATE,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
792987,MAISEMORE - YATE,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
792987,MAISEMORE - YATE,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
792987,MAISEMORE - YATE,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.67
792987,MAISEMORE - YATE,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
792987,MAISEMORE - YATE,2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
792987,MAISEMORE - YATE,2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
792987,MAISEMORE - YATE,2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
792987,MAISEMORE - YATE,2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,16.39
792987,MAISEMORE - YATE,2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,18.44
792987,MAISEMORE - YATE,2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,22.72
792987,MAISEMORE - YATE,2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,52.0
792987,MAISEMORE - YATE,2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,73.6
792987,MAISEMORE - YATE,2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,80.9
792987,MAISEMORE - YATE,2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,96.8
792987,MAISEMORE - YATE,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
792987,MAISEMORE - YATE,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.35
792987,MAISEMORE - YATE,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.36
792987,MAISEMORE - YATE,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.37
792987,MAISEMORE - YATE,2023-08-05 23:50:00+00:00,feeder,5.0,N Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.4
792987,MAISEMORE - YATE,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.89
792987,MAISEMORE - YATE,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.82
792987,MAISEMORE - YATE,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
792987,MAISEMORE - YATE,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.69
792987,MAISEMORE - YATE,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
792987,MAISEMORE - YATE,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
792987,MAISEMORE - YATE,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
792987,MAISEMORE - YATE,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
792987,MAISEMORE - YATE,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
792987,MAISEMORE - YATE,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
792987,MAISEMORE - YATE,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.49
792987,MAISEMORE - YATE,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.45
792987,MAISEMORE - YATE,2023-08-05 23:50:00+00:00,feeder,1.0,N Current (RMS),A,40.6
792987,MAISEMORE - YATE,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.8
792987,MAISEMORE - YATE,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,23.8
792987,MAISEMORE - YATE,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
792987,MAISEMORE - YATE,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
792987,MAISEMORE - YATE,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
792987,MAISEMORE - YATE,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
792987,MAISEMORE - YATE,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
792987,MAISEMORE - YATE,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
792987,MAISEMORE - YATE,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
792987,MAISEMORE - YATE,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
792987,MAISEMORE - YATE,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
792987,MAISEMORE - YATE,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,15.22
792987,MAISEMORE - YATE,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,26.43
792987,MAISEMORE - YATE,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,12.79
792987,MAISEMORE - YATE,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,64.2
792987,MAISEMORE - YATE,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,67.3
792987,MAISEMORE - YATE,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,112.7
792987,MAISEMORE - YATE,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,58.3
792987,MAISEMORE - YATE,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
792987,MAISEMORE - YATE,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.73
792987,MAISEMORE - YATE,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.42
792987,MAISEMORE - YATE,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.32
792987,MAISEMORE - YATE,2023-08-05 23:40:00+00:00,feeder,5.0,N Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.41
792987,MAISEMORE - YATE,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.83
792987,MAISEMORE - YATE,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.66
792987,MAISEMORE - YATE,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
792987,MAISEMORE - YATE,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.04
792987,MAISEMORE - YATE,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.52
792987,MAISEMORE - YATE,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
