Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
792987,MAISEMORE - YATE,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
792987,MAISEMORE - YATE,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.21
792987,MAISEMORE - YATE,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
792987,MAISEMORE - YATE,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.12
792987,MAISEMORE - YATE,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.05
792987,MAISEMORE - YATE,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
792987,MAISEMORE - YATE,2023-08-05 23:40:00+00:00,feeder,1.0,N Current (RMS),A,38.1
792987,MAISEMORE - YATE,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
792987,MAISEMORE - YATE,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,23.9
792987,MAISEMORE - YATE,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
792987,MAISEMORE - YATE,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
792987,MAISEMORE - YATE,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
792987,MAISEMORE - YATE,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
792987,MAISEMORE - YATE,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
792987,MAISEMORE - YATE,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
792987,MAISEMORE - YATE,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
792987,MAISEMORE - YATE,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
792987,MAISEMORE - YATE,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
792987,MAISEMORE - YATE,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,12.61
792987,MAISEMORE - YATE,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,28.54
792987,MAISEMORE - YATE,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,12.36
792987,MAISEMORE - YATE,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,76.2
792987,MAISEMORE - YATE,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,56.9
792987,MAISEMORE - YATE,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,120.8
792987,MAISEMORE - YATE,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,56.2
792987,MAISEMORE - YATE,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
792987,MAISEMORE - YATE,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
792987,MAISEMORE - YATE,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.72
792987,MAISEMORE - YATE,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.19
792987,MAISEMORE - YATE,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.38
792987,MAISEMORE - YATE,2023-08-05 23:30:00+00:00,feeder,5.0,N Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
792987,MAISEMORE - YATE,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.54
792987,MAISEMORE - YATE,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
792987,MAISEMORE - YATE,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.43
792987,MAISEMORE - YATE,2023-08-05 23:30:00+00:00,feeder,4.0,N Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
792987,MAISEMORE - YATE,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
792987,MAISEMORE - YATE,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
792987,MAISEMORE - YATE,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
792987,MAISEMORE - YATE,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
792987,MAISEMORE - YATE,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
792987,MAISEMORE - YATE,2023-08-05 23:30:00+00:00,feeder,2.0,N Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
792987,MAISEMORE - YATE,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.11
792987,MAISEMORE - YATE,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.71
792987,MAISEMORE - YATE,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
792987,MAISEMORE - YATE,2023-08-05 23:30:00+00:00,feeder,1.0,N Current (RMS),A,35.4
792987,MAISEMORE - YATE,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.2
792987,MAISEMORE - YATE,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,23.9
792987,MAISEMORE - YATE,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
792987,MAISEMORE - YATE,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
792987,MAISEMORE - YATE,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
792987,MAISEMORE - YATE,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
792987,MAISEMORE - YATE,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
792987,MAISEMORE - YATE,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
792987,MAISEMORE - YATE,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
792987,MAISEMORE - YATE,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
792987,MAISEMORE - YATE,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
792987,MAISEMORE - YATE,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,12.94
792987,MAISEMORE - YATE,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,28.68
792987,MAISEMORE - YATE,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,12.1
792987,MAISEMORE - YATE,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,75.6
792987,MAISEMORE - YATE,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,58.0
792987,MAISEMORE - YATE,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,120.2
792987,MAISEMORE - YATE,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,55.0
792987,MAISEMORE - YATE,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
792987,MAISEMORE - YATE,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
792987,MAISEMORE - YATE,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.77
792987,MAISEMORE - YATE,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.34
792987,MAISEMORE - YATE,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.51
792987,MAISEMORE - YATE,2023-08-05 23:20:00+00:00,feeder,5.0,N Current (RMS),A,20.7
792987,MAISEMORE - YATE,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
792987,MAISEMORE - YATE,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.06
792987,MAISEMORE - YATE,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
792987,MAISEMORE - YATE,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.86
792987,MAISEMORE - YATE,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
792987,MAISEMORE - YATE,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
792987,MAISEMORE - YATE,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.3
792987,MAISEMORE - YATE,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
792987,MAISEMORE - YATE,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
792987,MAISEMORE - YATE,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
792987,MAISEMORE - YATE,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
792987,MAISEMORE - YATE,2023-08-05 23:20:00+00:00,feeder,2.0,N Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
792987,MAISEMORE - YATE,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.63
792987,MAISEMORE - YATE,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.74
792987,MAISEMORE - YATE,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.23
792987,MAISEMORE - YATE,2023-08-05 23:20:00+00:00,feeder,1.0,N Current (RMS),A,31.7
792987,MAISEMORE - YATE,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
792987,MAISEMORE - YATE,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.3
792987,MAISEMORE - YATE,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,24.0
792987,MAISEMORE - YATE,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
792987,MAISEMORE - YATE,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
792987,MAISEMORE - YATE,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
792987,MAISEMORE - YATE,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
792987,MAISEMORE - YATE,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
792987,MAISEMORE - YATE,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
792987,MAISEMORE - YATE,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
792987,MAISEMORE - YATE,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
792987,MAISEMORE - YATE,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
792987,MAISEMORE - YATE,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,15.45
792987,MAISEMORE - YATE,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,29.1
792987,MAISEMORE - YATE,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,12.09
792987,MAISEMORE - YATE,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,71.5
792987,MAISEMORE - YATE,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,67.0
792987,MAISEMORE - YATE,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,121.4
792987,MAISEMORE - YATE,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,55.2
792987,MAISEMORE - YATE,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
792987,MAISEMORE - YATE,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
792987,MAISEMORE - YATE,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.73
792987,MAISEMORE - YATE,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.34
792987,MAISEMORE - YATE,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.38
792987,MAISEMORE - YATE,2023-08-05 23:10:00+00:00,feeder,5.0,N Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.96
792987,MAISEMORE - YATE,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
792987,MAISEMORE - YATE,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.93
792987,MAISEMORE - YATE,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
792987,MAISEMORE - YATE,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
792987,MAISEMORE - YATE,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.08
792987,MAISEMORE - YATE,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
792987,MAISEMORE - YATE,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
792987,MAISEMORE - YATE,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
792987,MAISEMORE - YATE,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
792987,MAISEMORE - YATE,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.22
792987,MAISEMORE - YATE,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.56
792987,MAISEMORE - YATE,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
792987,MAISEMORE - YATE,2023-08-05 23:10:00+00:00,feeder,1.0,N Current (RMS),A,30.8
792987,MAISEMORE - YATE,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.8
792987,MAISEMORE - YATE,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,24.0
792987,MAISEMORE - YATE,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
792987,MAISEMORE - YATE,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
792987,MAISEMORE - YATE,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
792987,MAISEMORE - YATE,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
792987,MAISEMORE - YATE,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
792987,MAISEMORE - YATE,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
792987,MAISEMORE - YATE,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
792987,MAISEMORE - YATE,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
792987,MAISEMORE - YATE,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
792987,MAISEMORE - YATE,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,15.35
792987,MAISEMORE - YATE,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,26.94
792987,MAISEMORE - YATE,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,12.99
792987,MAISEMORE - YATE,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,64.7
792987,MAISEMORE - YATE,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,66.7
792987,MAISEMORE - YATE,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,113.9
792987,MAISEMORE - YATE,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,58.9
792987,MAISEMORE - YATE,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
792987,MAISEMORE - YATE,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
792987,MAISEMORE - YATE,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.24
792987,MAISEMORE - YATE,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.77
792987,MAISEMORE - YATE,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.88
792987,MAISEMORE - YATE,2023-08-05 23:00:00+00:00,feeder,5.0,N Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
792987,MAISEMORE - YATE,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
792987,MAISEMORE - YATE,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.08
792987,MAISEMORE - YATE,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
792987,MAISEMORE - YATE,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.95
792987,MAISEMORE - YATE,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
792987,MAISEMORE - YATE,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
792987,MAISEMORE - YATE,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
792987,MAISEMORE - YATE,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
792987,MAISEMORE - YATE,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
792987,MAISEMORE - YATE,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
792987,MAISEMORE - YATE,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
792987,MAISEMORE - YATE,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
792987,MAISEMORE - YATE,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.54
792987,MAISEMORE - YATE,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.57
792987,MAISEMORE - YATE,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
792987,MAISEMORE - YATE,2023-08-05 23:00:00+00:00,feeder,1.0,N Current (RMS),A,33.8
792987,MAISEMORE - YATE,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.4
792987,MAISEMORE - YATE,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,24.1
792987,MAISEMORE - YATE,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
792987,MAISEMORE - YATE,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
792987,MAISEMORE - YATE,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
792987,MAISEMORE - YATE,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
792987,MAISEMORE - YATE,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
792987,MAISEMORE - YATE,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
792987,MAISEMORE - YATE,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
792987,MAISEMORE - YATE,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
792987,MAISEMORE - YATE,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
792987,MAISEMORE - YATE,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,16.28
792987,MAISEMORE - YATE,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,28.72
792987,MAISEMORE - YATE,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,13.28
792987,MAISEMORE - YATE,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,71.0
792987,MAISEMORE - YATE,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,71.6
792987,MAISEMORE - YATE,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,121.9
792987,MAISEMORE - YATE,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,60.8
792987,MAISEMORE - YATE,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
792987,MAISEMORE - YATE,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.05
792987,MAISEMORE - YATE,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.81
792987,MAISEMORE - YATE,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.79
792987,MAISEMORE - YATE,2023-08-05 22:50:00+00:00,feeder,5.0,N Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
792987,MAISEMORE - YATE,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
792987,MAISEMORE - YATE,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.08
792987,MAISEMORE - YATE,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
792987,MAISEMORE - YATE,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.99
792987,MAISEMORE - YATE,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
792987,MAISEMORE - YATE,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
792987,MAISEMORE - YATE,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.79
792987,MAISEMORE - YATE,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
792987,MAISEMORE - YATE,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
792987,MAISEMORE - YATE,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
792987,MAISEMORE - YATE,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
792987,MAISEMORE - YATE,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.32
792987,MAISEMORE - YATE,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
792987,MAISEMORE - YATE,2023-08-05 22:50:00+00:00,feeder,1.0,N Current (RMS),A,38.5
792987,MAISEMORE - YATE,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.3
792987,MAISEMORE - YATE,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,24.1
792987,MAISEMORE - YATE,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
792987,MAISEMORE - YATE,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
792987,MAISEMORE - YATE,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
792987,MAISEMORE - YATE,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
792987,MAISEMORE - YATE,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
792987,MAISEMORE - YATE,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
792987,MAISEMORE - YATE,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
792987,MAISEMORE - YATE,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
792987,MAISEMORE - YATE,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
792987,MAISEMORE - YATE,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,15.5
792987,MAISEMORE - YATE,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,29.99
792987,MAISEMORE - YATE,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,14.16
792987,MAISEMORE - YATE,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,73.9
792987,MAISEMORE - YATE,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,68.0
792987,MAISEMORE - YATE,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,126.8
792987,MAISEMORE - YATE,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,64.3
792987,MAISEMORE - YATE,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
792987,MAISEMORE - YATE,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
792987,MAISEMORE - YATE,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.94
792987,MAISEMORE - YATE,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.84
792987,MAISEMORE - YATE,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.6
792987,MAISEMORE - YATE,2023-08-05 22:40:00+00:00,feeder,5.0,N Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.15
792987,MAISEMORE - YATE,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
792987,MAISEMORE - YATE,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.83
792987,MAISEMORE - YATE,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
792987,MAISEMORE - YATE,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
792987,MAISEMORE - YATE,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
792987,MAISEMORE - YATE,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.93
792987,MAISEMORE - YATE,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
792987,MAISEMORE - YATE,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
792987,MAISEMORE - YATE,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
792987,MAISEMORE - YATE,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.98
792987,MAISEMORE - YATE,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.73
792987,MAISEMORE - YATE,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.33
792987,MAISEMORE - YATE,2023-08-05 22:40:00+00:00,feeder,1.0,N Current (RMS),A,23.9
792987,MAISEMORE - YATE,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.1
792987,MAISEMORE - YATE,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,24.2
792987,MAISEMORE - YATE,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
792987,MAISEMORE - YATE,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
792987,MAISEMORE - YATE,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
792987,MAISEMORE - YATE,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
792987,MAISEMORE - YATE,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
792987,MAISEMORE - YATE,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
792987,MAISEMORE - YATE,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
792987,MAISEMORE - YATE,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
792987,MAISEMORE - YATE,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
792987,MAISEMORE - YATE,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,17.68
792987,MAISEMORE - YATE,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,23.88
792987,MAISEMORE - YATE,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,12.67
792987,MAISEMORE - YATE,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,59.2
792987,MAISEMORE - YATE,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,76.7
792987,MAISEMORE - YATE,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,105.1
792987,MAISEMORE - YATE,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,59.5
792987,MAISEMORE - YATE,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
792987,MAISEMORE - YATE,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
792987,MAISEMORE - YATE,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.03
792987,MAISEMORE - YATE,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.93
792987,MAISEMORE - YATE,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.46
792987,MAISEMORE - YATE,2023-08-05 22:30:00+00:00,feeder,5.0,N Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.07
792987,MAISEMORE - YATE,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.74
792987,MAISEMORE - YATE,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.97
792987,MAISEMORE - YATE,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
792987,MAISEMORE - YATE,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
792987,MAISEMORE - YATE,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
792987,MAISEMORE - YATE,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
792987,MAISEMORE - YATE,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
792987,MAISEMORE - YATE,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
792987,MAISEMORE - YATE,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
792987,MAISEMORE - YATE,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.85
792987,MAISEMORE - YATE,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.4
792987,MAISEMORE - YATE,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
792987,MAISEMORE - YATE,2023-08-05 22:30:00+00:00,feeder,1.0,N Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,24.3
792987,MAISEMORE - YATE,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
792987,MAISEMORE - YATE,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
792987,MAISEMORE - YATE,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
792987,MAISEMORE - YATE,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
792987,MAISEMORE - YATE,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
792987,MAISEMORE - YATE,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
792987,MAISEMORE - YATE,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
792987,MAISEMORE - YATE,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
792987,MAISEMORE - YATE,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
792987,MAISEMORE - YATE,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,17.65
792987,MAISEMORE - YATE,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,20.53
792987,MAISEMORE - YATE,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,11.83
792987,MAISEMORE - YATE,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,53.9
792987,MAISEMORE - YATE,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,77.3
792987,MAISEMORE - YATE,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,92.2
792987,MAISEMORE - YATE,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,56.1
792987,MAISEMORE - YATE,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
792987,MAISEMORE - YATE,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
792987,MAISEMORE - YATE,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.6
792987,MAISEMORE - YATE,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.84
792987,MAISEMORE - YATE,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.61
792987,MAISEMORE - YATE,2023-08-05 22:20:00+00:00,feeder,5.0,N Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.99
792987,MAISEMORE - YATE,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
792987,MAISEMORE - YATE,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.82
792987,MAISEMORE - YATE,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
792987,MAISEMORE - YATE,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
792987,MAISEMORE - YATE,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
792987,MAISEMORE - YATE,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
792987,MAISEMORE - YATE,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
792987,MAISEMORE - YATE,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
792987,MAISEMORE - YATE,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
792987,MAISEMORE - YATE,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.77
792987,MAISEMORE - YATE,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.41
792987,MAISEMORE - YATE,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
792987,MAISEMORE - YATE,2023-08-05 22:20:00+00:00,feeder,1.0,N Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
792987,MAISEMORE - YATE,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,24.3
792987,MAISEMORE - YATE,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
