Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
792987,MAISEMORE - YATE,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
792987,MAISEMORE - YATE,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
792987,MAISEMORE - YATE,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
792987,MAISEMORE - YATE,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
792987,MAISEMORE - YATE,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
792987,MAISEMORE - YATE,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
792987,MAISEMORE - YATE,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
792987,MAISEMORE - YATE,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,17.49
792987,MAISEMORE - YATE,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,20.45
792987,MAISEMORE - YATE,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,13.15
792987,MAISEMORE - YATE,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,53.6
792987,MAISEMORE - YATE,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,76.8
792987,MAISEMORE - YATE,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,91.4
792987,MAISEMORE - YATE,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,60.5
792987,MAISEMORE - YATE,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.28
792987,MAISEMORE - YATE,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
792987,MAISEMORE - YATE,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.43
792987,MAISEMORE - YATE,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.5
792987,MAISEMORE - YATE,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.92
792987,MAISEMORE - YATE,2023-08-05 22:10:00+00:00,feeder,5.0,N Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.18
792987,MAISEMORE - YATE,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
792987,MAISEMORE - YATE,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.79
792987,MAISEMORE - YATE,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
792987,MAISEMORE - YATE,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
792987,MAISEMORE - YATE,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
792987,MAISEMORE - YATE,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
792987,MAISEMORE - YATE,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
792987,MAISEMORE - YATE,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
792987,MAISEMORE - YATE,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
792987,MAISEMORE - YATE,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.29
792987,MAISEMORE - YATE,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.6
792987,MAISEMORE - YATE,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
792987,MAISEMORE - YATE,2023-08-05 22:10:00+00:00,feeder,1.0,N Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
792987,MAISEMORE - YATE,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,24.5
792987,MAISEMORE - YATE,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
792987,MAISEMORE - YATE,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
792987,MAISEMORE - YATE,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
792987,MAISEMORE - YATE,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
792987,MAISEMORE - YATE,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
792987,MAISEMORE - YATE,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
792987,MAISEMORE - YATE,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
792987,MAISEMORE - YATE,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
792987,MAISEMORE - YATE,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
792987,MAISEMORE - YATE,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,19.09
792987,MAISEMORE - YATE,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,20.47
792987,MAISEMORE - YATE,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,14.2
792987,MAISEMORE - YATE,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,54.3
792987,MAISEMORE - YATE,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,83.0
792987,MAISEMORE - YATE,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,91.4
792987,MAISEMORE - YATE,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,63.6
792987,MAISEMORE - YATE,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
792987,MAISEMORE - YATE,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
792987,MAISEMORE - YATE,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.68
792987,MAISEMORE - YATE,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.77
792987,MAISEMORE - YATE,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.74
792987,MAISEMORE - YATE,2023-08-05 22:00:00+00:00,feeder,5.0,N Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.7
792987,MAISEMORE - YATE,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
792987,MAISEMORE - YATE,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.17
792987,MAISEMORE - YATE,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.97
792987,MAISEMORE - YATE,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
792987,MAISEMORE - YATE,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.95
792987,MAISEMORE - YATE,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
792987,MAISEMORE - YATE,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
792987,MAISEMORE - YATE,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
792987,MAISEMORE - YATE,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
792987,MAISEMORE - YATE,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
792987,MAISEMORE - YATE,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.99
792987,MAISEMORE - YATE,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.77
792987,MAISEMORE - YATE,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.77
792987,MAISEMORE - YATE,2023-08-05 22:00:00+00:00,feeder,1.0,N Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
792987,MAISEMORE - YATE,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,24.5
792987,MAISEMORE - YATE,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
792987,MAISEMORE - YATE,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
792987,MAISEMORE - YATE,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
792987,MAISEMORE - YATE,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
792987,MAISEMORE - YATE,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
792987,MAISEMORE - YATE,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
792987,MAISEMORE - YATE,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
792987,MAISEMORE - YATE,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
792987,MAISEMORE - YATE,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
792987,MAISEMORE - YATE,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,23.27
792987,MAISEMORE - YATE,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,23.41
792987,MAISEMORE - YATE,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,14.64
792987,MAISEMORE - YATE,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,61.2
792987,MAISEMORE - YATE,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,100.2
792987,MAISEMORE - YATE,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,102.3
792987,MAISEMORE - YATE,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,65.8
792987,MAISEMORE - YATE,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
792987,MAISEMORE - YATE,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
792987,MAISEMORE - YATE,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.41
792987,MAISEMORE - YATE,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.38
792987,MAISEMORE - YATE,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.75
792987,MAISEMORE - YATE,2023-08-05 21:50:00+00:00,feeder,5.0,N Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
792987,MAISEMORE - YATE,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.61
792987,MAISEMORE - YATE,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
792987,MAISEMORE - YATE,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.22
792987,MAISEMORE - YATE,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
792987,MAISEMORE - YATE,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
792987,MAISEMORE - YATE,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
792987,MAISEMORE - YATE,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
792987,MAISEMORE - YATE,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
792987,MAISEMORE - YATE,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
792987,MAISEMORE - YATE,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
792987,MAISEMORE - YATE,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
792987,MAISEMORE - YATE,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.91
792987,MAISEMORE - YATE,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.78
792987,MAISEMORE - YATE,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
792987,MAISEMORE - YATE,2023-08-05 21:50:00+00:00,feeder,1.0,N Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
792987,MAISEMORE - YATE,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,24.6
792987,MAISEMORE - YATE,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
792987,MAISEMORE - YATE,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
792987,MAISEMORE - YATE,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
792987,MAISEMORE - YATE,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
792987,MAISEMORE - YATE,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
792987,MAISEMORE - YATE,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
792987,MAISEMORE - YATE,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
792987,MAISEMORE - YATE,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
792987,MAISEMORE - YATE,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
792987,MAISEMORE - YATE,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,21.57
792987,MAISEMORE - YATE,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,26.48
792987,MAISEMORE - YATE,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,15.3
792987,MAISEMORE - YATE,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,68.1
792987,MAISEMORE - YATE,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,93.9
792987,MAISEMORE - YATE,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,116.0
792987,MAISEMORE - YATE,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,68.1
792987,MAISEMORE - YATE,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
792987,MAISEMORE - YATE,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
792987,MAISEMORE - YATE,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.05
792987,MAISEMORE - YATE,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.82
792987,MAISEMORE - YATE,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.82
792987,MAISEMORE - YATE,2023-08-05 21:40:00+00:00,feeder,5.0,N Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.3
792987,MAISEMORE - YATE,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.81
792987,MAISEMORE - YATE,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.65
792987,MAISEMORE - YATE,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.13
792987,MAISEMORE - YATE,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
792987,MAISEMORE - YATE,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.98
792987,MAISEMORE - YATE,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.03
792987,MAISEMORE - YATE,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
792987,MAISEMORE - YATE,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
792987,MAISEMORE - YATE,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
792987,MAISEMORE - YATE,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
792987,MAISEMORE - YATE,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.22
792987,MAISEMORE - YATE,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.7
792987,MAISEMORE - YATE,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.72
792987,MAISEMORE - YATE,2023-08-05 21:40:00+00:00,feeder,1.0,N Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
792987,MAISEMORE - YATE,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
792987,MAISEMORE - YATE,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,24.7
792987,MAISEMORE - YATE,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
792987,MAISEMORE - YATE,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
792987,MAISEMORE - YATE,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
792987,MAISEMORE - YATE,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
792987,MAISEMORE - YATE,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
792987,MAISEMORE - YATE,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
792987,MAISEMORE - YATE,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
792987,MAISEMORE - YATE,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
792987,MAISEMORE - YATE,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
792987,MAISEMORE - YATE,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,23.27
792987,MAISEMORE - YATE,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,24.03
792987,MAISEMORE - YATE,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,17.28
792987,MAISEMORE - YATE,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,58.1
792987,MAISEMORE - YATE,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,100.0
792987,MAISEMORE - YATE,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,105.2
792987,MAISEMORE - YATE,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,75.6
792987,MAISEMORE - YATE,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
792987,MAISEMORE - YATE,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
792987,MAISEMORE - YATE,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
792987,MAISEMORE - YATE,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.31
792987,MAISEMORE - YATE,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.38
792987,MAISEMORE - YATE,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.38
792987,MAISEMORE - YATE,2023-08-05 21:30:00+00:00,feeder,5.0,N Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
792987,MAISEMORE - YATE,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.7
792987,MAISEMORE - YATE,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.35
792987,MAISEMORE - YATE,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.38
792987,MAISEMORE - YATE,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
792987,MAISEMORE - YATE,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.95
792987,MAISEMORE - YATE,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.87
792987,MAISEMORE - YATE,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
792987,MAISEMORE - YATE,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
792987,MAISEMORE - YATE,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
792987,MAISEMORE - YATE,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
792987,MAISEMORE - YATE,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
792987,MAISEMORE - YATE,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
792987,MAISEMORE - YATE,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.1
792987,MAISEMORE - YATE,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.61
792987,MAISEMORE - YATE,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.19
792987,MAISEMORE - YATE,2023-08-05 21:30:00+00:00,feeder,1.0,N Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
792987,MAISEMORE - YATE,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
792987,MAISEMORE - YATE,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
792987,MAISEMORE - YATE,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,24.8
792987,MAISEMORE - YATE,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
792987,MAISEMORE - YATE,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
792987,MAISEMORE - YATE,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
792987,MAISEMORE - YATE,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
792987,MAISEMORE - YATE,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
792987,MAISEMORE - YATE,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
792987,MAISEMORE - YATE,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
792987,MAISEMORE - YATE,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
792987,MAISEMORE - YATE,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
792987,MAISEMORE - YATE,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,22.01
792987,MAISEMORE - YATE,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,25.61
792987,MAISEMORE - YATE,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,20.48
792987,MAISEMORE - YATE,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,61.5
792987,MAISEMORE - YATE,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,96.3
792987,MAISEMORE - YATE,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,112.7
792987,MAISEMORE - YATE,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,89.3
792987,MAISEMORE - YATE,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
792987,MAISEMORE - YATE,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
792987,MAISEMORE - YATE,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
792987,MAISEMORE - YATE,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.73
792987,MAISEMORE - YATE,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.16
792987,MAISEMORE - YATE,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.98
792987,MAISEMORE - YATE,2023-08-05 21:20:00+00:00,feeder,5.0,N Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
792987,MAISEMORE - YATE,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.1
792987,MAISEMORE - YATE,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
792987,MAISEMORE - YATE,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
792987,MAISEMORE - YATE,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
792987,MAISEMORE - YATE,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.9
792987,MAISEMORE - YATE,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.39
792987,MAISEMORE - YATE,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
792987,MAISEMORE - YATE,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
792987,MAISEMORE - YATE,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
792987,MAISEMORE - YATE,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.08
792987,MAISEMORE - YATE,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
792987,MAISEMORE - YATE,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
792987,MAISEMORE - YATE,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.8
792987,MAISEMORE - YATE,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.7
792987,MAISEMORE - YATE,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.3
792987,MAISEMORE - YATE,2023-08-05 21:20:00+00:00,feeder,1.0,N Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
792987,MAISEMORE - YATE,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
792987,MAISEMORE - YATE,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
792987,MAISEMORE - YATE,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,24.8
792987,MAISEMORE - YATE,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
792987,MAISEMORE - YATE,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
792987,MAISEMORE - YATE,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
792987,MAISEMORE - YATE,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
792987,MAISEMORE - YATE,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
792987,MAISEMORE - YATE,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
792987,MAISEMORE - YATE,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
792987,MAISEMORE - YATE,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
792987,MAISEMORE - YATE,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
792987,MAISEMORE - YATE,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,22.78
792987,MAISEMORE - YATE,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,26.89
792987,MAISEMORE - YATE,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,19.84
792987,MAISEMORE - YATE,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,63.5
792987,MAISEMORE - YATE,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,98.8
792987,MAISEMORE - YATE,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,117.5
792987,MAISEMORE - YATE,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,86.3
792987,MAISEMORE - YATE,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
792987,MAISEMORE - YATE,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
792987,MAISEMORE - YATE,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.3
792987,MAISEMORE - YATE,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.93
792987,MAISEMORE - YATE,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.05
792987,MAISEMORE - YATE,2023-08-05 21:10:00+00:00,feeder,5.0,N Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.1
792987,MAISEMORE - YATE,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.05
792987,MAISEMORE - YATE,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.65
792987,MAISEMORE - YATE,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.96
792987,MAISEMORE - YATE,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
792987,MAISEMORE - YATE,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.8
792987,MAISEMORE - YATE,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.85
792987,MAISEMORE - YATE,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
792987,MAISEMORE - YATE,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
792987,MAISEMORE - YATE,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
792987,MAISEMORE - YATE,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.35
792987,MAISEMORE - YATE,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
792987,MAISEMORE - YATE,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
792987,MAISEMORE - YATE,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.89
792987,MAISEMORE - YATE,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.53
792987,MAISEMORE - YATE,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.83
792987,MAISEMORE - YATE,2023-08-05 21:10:00+00:00,feeder,1.0,N Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
792987,MAISEMORE - YATE,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
792987,MAISEMORE - YATE,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
792987,MAISEMORE - YATE,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,24.8
792987,MAISEMORE - YATE,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
792987,MAISEMORE - YATE,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
792987,MAISEMORE - YATE,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
792987,MAISEMORE - YATE,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
792987,MAISEMORE - YATE,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
792987,MAISEMORE - YATE,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
792987,MAISEMORE - YATE,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
792987,MAISEMORE - YATE,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
792987,MAISEMORE - YATE,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
792987,MAISEMORE - YATE,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,23.09
792987,MAISEMORE - YATE,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,25.9
792987,MAISEMORE - YATE,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,20.03
792987,MAISEMORE - YATE,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,60.5
792987,MAISEMORE - YATE,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,99.0
792987,MAISEMORE - YATE,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,112.6
792987,MAISEMORE - YATE,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,86.4
792987,MAISEMORE - YATE,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
792987,MAISEMORE - YATE,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
792987,MAISEMORE - YATE,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.35
792987,MAISEMORE - YATE,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.36
792987,MAISEMORE - YATE,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.68
792987,MAISEMORE - YATE,2023-08-05 21:00:00+00:00,feeder,5.0,N Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
792987,MAISEMORE - YATE,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.3
792987,MAISEMORE - YATE,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
792987,MAISEMORE - YATE,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
792987,MAISEMORE - YATE,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.58
792987,MAISEMORE - YATE,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.55
792987,MAISEMORE - YATE,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
792987,MAISEMORE - YATE,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
792987,MAISEMORE - YATE,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
792987,MAISEMORE - YATE,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
792987,MAISEMORE - YATE,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
792987,MAISEMORE - YATE,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
792987,MAISEMORE - YATE,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
792987,MAISEMORE - YATE,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
792987,MAISEMORE - YATE,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
792987,MAISEMORE - YATE,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.94
792987,MAISEMORE - YATE,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.64
792987,MAISEMORE - YATE,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.87
792987,MAISEMORE - YATE,2023-08-05 21:00:00+00:00,feeder,1.0,N Current (RMS),A,25.3
792987,MAISEMORE - YATE,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
792987,MAISEMORE - YATE,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
792987,MAISEMORE - YATE,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
792987,MAISEMORE - YATE,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,24.9
792987,MAISEMORE - YATE,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
792987,MAISEMORE - YATE,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
792987,MAISEMORE - YATE,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
792987,MAISEMORE - YATE,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
792987,MAISEMORE - YATE,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
792987,MAISEMORE - YATE,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
792987,MAISEMORE - YATE,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
792987,MAISEMORE - YATE,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
792987,MAISEMORE - YATE,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
792987,MAISEMORE - YATE,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,24.76
792987,MAISEMORE - YATE,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,26.58
792987,MAISEMORE - YATE,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,22.27
792987,MAISEMORE - YATE,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,59.2
792987,MAISEMORE - YATE,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,105.5
792987,MAISEMORE - YATE,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,115.2
792987,MAISEMORE - YATE,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,95.2
792987,MAISEMORE - YATE,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
792987,MAISEMORE - YATE,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.95
