Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.31
792987,MAISEMORE - YATE,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.89
792987,MAISEMORE - YATE,2023-08-05 20:50:00+00:00,feeder,5.0,N Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.5
792987,MAISEMORE - YATE,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.41
792987,MAISEMORE - YATE,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.93
792987,MAISEMORE - YATE,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.35
792987,MAISEMORE - YATE,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
792987,MAISEMORE - YATE,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.14
792987,MAISEMORE - YATE,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
792987,MAISEMORE - YATE,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
792987,MAISEMORE - YATE,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
792987,MAISEMORE - YATE,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
792987,MAISEMORE - YATE,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.36
792987,MAISEMORE - YATE,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
792987,MAISEMORE - YATE,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.66
792987,MAISEMORE - YATE,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.78
792987,MAISEMORE - YATE,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.71
792987,MAISEMORE - YATE,2023-08-05 20:50:00+00:00,feeder,1.0,N Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
792987,MAISEMORE - YATE,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
792987,MAISEMORE - YATE,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
792987,MAISEMORE - YATE,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,25.0
792987,MAISEMORE - YATE,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
792987,MAISEMORE - YATE,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
792987,MAISEMORE - YATE,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
792987,MAISEMORE - YATE,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
792987,MAISEMORE - YATE,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
792987,MAISEMORE - YATE,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
792987,MAISEMORE - YATE,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
792987,MAISEMORE - YATE,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
792987,MAISEMORE - YATE,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
792987,MAISEMORE - YATE,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,24.05
792987,MAISEMORE - YATE,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,29.69
792987,MAISEMORE - YATE,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,21.29
792987,MAISEMORE - YATE,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,65.0
792987,MAISEMORE - YATE,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,103.0
792987,MAISEMORE - YATE,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,127.0
792987,MAISEMORE - YATE,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,92.1
792987,MAISEMORE - YATE,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
792987,MAISEMORE - YATE,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.38
792987,MAISEMORE - YATE,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.79
792987,MAISEMORE - YATE,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.46
792987,MAISEMORE - YATE,2023-08-05 20:40:00+00:00,feeder,5.0,N Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
792987,MAISEMORE - YATE,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.9
792987,MAISEMORE - YATE,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
792987,MAISEMORE - YATE,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.31
792987,MAISEMORE - YATE,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.24
792987,MAISEMORE - YATE,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
792987,MAISEMORE - YATE,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.04
792987,MAISEMORE - YATE,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
792987,MAISEMORE - YATE,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
792987,MAISEMORE - YATE,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
792987,MAISEMORE - YATE,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
792987,MAISEMORE - YATE,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.61
792987,MAISEMORE - YATE,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
792987,MAISEMORE - YATE,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.74
792987,MAISEMORE - YATE,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.77
792987,MAISEMORE - YATE,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.56
792987,MAISEMORE - YATE,2023-08-05 20:40:00+00:00,feeder,1.0,N Current (RMS),A,28.5
792987,MAISEMORE - YATE,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
792987,MAISEMORE - YATE,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
792987,MAISEMORE - YATE,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
792987,MAISEMORE - YATE,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,25.2
792987,MAISEMORE - YATE,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
792987,MAISEMORE - YATE,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
792987,MAISEMORE - YATE,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
792987,MAISEMORE - YATE,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
792987,MAISEMORE - YATE,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
792987,MAISEMORE - YATE,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
792987,MAISEMORE - YATE,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
792987,MAISEMORE - YATE,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
792987,MAISEMORE - YATE,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
792987,MAISEMORE - YATE,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,25.12
792987,MAISEMORE - YATE,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,27.77
792987,MAISEMORE - YATE,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,22.48
792987,MAISEMORE - YATE,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,62.3
792987,MAISEMORE - YATE,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,107.9
792987,MAISEMORE - YATE,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,119.5
792987,MAISEMORE - YATE,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,97.6
792987,MAISEMORE - YATE,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
792987,MAISEMORE - YATE,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
792987,MAISEMORE - YATE,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.84
792987,MAISEMORE - YATE,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.98
792987,MAISEMORE - YATE,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.11
792987,MAISEMORE - YATE,2023-08-05 20:30:00+00:00,feeder,5.0,N Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
792987,MAISEMORE - YATE,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.8
792987,MAISEMORE - YATE,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.5
792987,MAISEMORE - YATE,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.04
792987,MAISEMORE - YATE,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
792987,MAISEMORE - YATE,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
792987,MAISEMORE - YATE,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
792987,MAISEMORE - YATE,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.36
792987,MAISEMORE - YATE,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.12
792987,MAISEMORE - YATE,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
792987,MAISEMORE - YATE,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
792987,MAISEMORE - YATE,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
792987,MAISEMORE - YATE,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
792987,MAISEMORE - YATE,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.9
792987,MAISEMORE - YATE,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
792987,MAISEMORE - YATE,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.42
792987,MAISEMORE - YATE,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.56
792987,MAISEMORE - YATE,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.22
792987,MAISEMORE - YATE,2023-08-05 20:30:00+00:00,feeder,1.0,N Current (RMS),A,32.1
792987,MAISEMORE - YATE,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
792987,MAISEMORE - YATE,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
792987,MAISEMORE - YATE,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.4
792987,MAISEMORE - YATE,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,25.3
792987,MAISEMORE - YATE,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
792987,MAISEMORE - YATE,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
792987,MAISEMORE - YATE,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
792987,MAISEMORE - YATE,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
792987,MAISEMORE - YATE,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
792987,MAISEMORE - YATE,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
792987,MAISEMORE - YATE,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
792987,MAISEMORE - YATE,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
792987,MAISEMORE - YATE,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
792987,MAISEMORE - YATE,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,25.01
792987,MAISEMORE - YATE,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,29.75
792987,MAISEMORE - YATE,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,21.83
792987,MAISEMORE - YATE,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,65.6
792987,MAISEMORE - YATE,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,107.6
792987,MAISEMORE - YATE,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,127.3
792987,MAISEMORE - YATE,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,96.8
792987,MAISEMORE - YATE,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
792987,MAISEMORE - YATE,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
792987,MAISEMORE - YATE,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.51
792987,MAISEMORE - YATE,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.72
792987,MAISEMORE - YATE,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.47
792987,MAISEMORE - YATE,2023-08-05 20:20:00+00:00,feeder,5.0,N Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
792987,MAISEMORE - YATE,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.3
792987,MAISEMORE - YATE,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.53
792987,MAISEMORE - YATE,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.34
792987,MAISEMORE - YATE,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.66
792987,MAISEMORE - YATE,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.33
792987,MAISEMORE - YATE,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.92
792987,MAISEMORE - YATE,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
792987,MAISEMORE - YATE,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
792987,MAISEMORE - YATE,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
792987,MAISEMORE - YATE,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
792987,MAISEMORE - YATE,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
792987,MAISEMORE - YATE,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.99
792987,MAISEMORE - YATE,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
792987,MAISEMORE - YATE,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.61
792987,MAISEMORE - YATE,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.71
792987,MAISEMORE - YATE,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.9
792987,MAISEMORE - YATE,2023-08-05 20:20:00+00:00,feeder,1.0,N Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
792987,MAISEMORE - YATE,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
792987,MAISEMORE - YATE,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
792987,MAISEMORE - YATE,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,25.3
792987,MAISEMORE - YATE,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
792987,MAISEMORE - YATE,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
792987,MAISEMORE - YATE,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
792987,MAISEMORE - YATE,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
792987,MAISEMORE - YATE,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
792987,MAISEMORE - YATE,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
792987,MAISEMORE - YATE,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
792987,MAISEMORE - YATE,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
792987,MAISEMORE - YATE,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
792987,MAISEMORE - YATE,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,25.97
792987,MAISEMORE - YATE,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,31.47
792987,MAISEMORE - YATE,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,21.75
792987,MAISEMORE - YATE,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,70.2
792987,MAISEMORE - YATE,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,111.5
792987,MAISEMORE - YATE,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,135.6
792987,MAISEMORE - YATE,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,94.8
792987,MAISEMORE - YATE,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
792987,MAISEMORE - YATE,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
792987,MAISEMORE - YATE,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.41
792987,MAISEMORE - YATE,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.89
792987,MAISEMORE - YATE,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.47
792987,MAISEMORE - YATE,2023-08-05 20:10:00+00:00,feeder,5.0,N Current (RMS),A,20.5
792987,MAISEMORE - YATE,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
792987,MAISEMORE - YATE,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.8
792987,MAISEMORE - YATE,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.39
792987,MAISEMORE - YATE,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.59
792987,MAISEMORE - YATE,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.93
792987,MAISEMORE - YATE,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.23
792987,MAISEMORE - YATE,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.32
792987,MAISEMORE - YATE,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
792987,MAISEMORE - YATE,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
792987,MAISEMORE - YATE,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
792987,MAISEMORE - YATE,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
792987,MAISEMORE - YATE,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.27
792987,MAISEMORE - YATE,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
792987,MAISEMORE - YATE,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.67
792987,MAISEMORE - YATE,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.61
792987,MAISEMORE - YATE,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.47
792987,MAISEMORE - YATE,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
792987,MAISEMORE - YATE,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
792987,MAISEMORE - YATE,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
792987,MAISEMORE - YATE,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,25.3
792987,MAISEMORE - YATE,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
792987,MAISEMORE - YATE,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
792987,MAISEMORE - YATE,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
792987,MAISEMORE - YATE,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
792987,MAISEMORE - YATE,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
792987,MAISEMORE - YATE,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
792987,MAISEMORE - YATE,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
792987,MAISEMORE - YATE,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
792987,MAISEMORE - YATE,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
792987,MAISEMORE - YATE,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,26.54
792987,MAISEMORE - YATE,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,29.08
792987,MAISEMORE - YATE,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,21.57
792987,MAISEMORE - YATE,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,65.0
792987,MAISEMORE - YATE,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,114.4
792987,MAISEMORE - YATE,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,125.8
792987,MAISEMORE - YATE,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,93.4
792987,MAISEMORE - YATE,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
792987,MAISEMORE - YATE,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
792987,MAISEMORE - YATE,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.32
792987,MAISEMORE - YATE,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.04
792987,MAISEMORE - YATE,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.23
792987,MAISEMORE - YATE,2023-08-05 20:00:00+00:00,feeder,5.0,N Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.9
792987,MAISEMORE - YATE,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
792987,MAISEMORE - YATE,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
792987,MAISEMORE - YATE,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.74
792987,MAISEMORE - YATE,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.87
792987,MAISEMORE - YATE,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
792987,MAISEMORE - YATE,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
792987,MAISEMORE - YATE,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
792987,MAISEMORE - YATE,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
792987,MAISEMORE - YATE,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
792987,MAISEMORE - YATE,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
792987,MAISEMORE - YATE,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.97
792987,MAISEMORE - YATE,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
792987,MAISEMORE - YATE,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
792987,MAISEMORE - YATE,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.52
792987,MAISEMORE - YATE,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.28
792987,MAISEMORE - YATE,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.08
792987,MAISEMORE - YATE,2023-08-05 20:00:00+00:00,feeder,1.0,N Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
792987,MAISEMORE - YATE,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
792987,MAISEMORE - YATE,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,25.2
792987,MAISEMORE - YATE,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
792987,MAISEMORE - YATE,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
792987,MAISEMORE - YATE,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
792987,MAISEMORE - YATE,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
792987,MAISEMORE - YATE,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
792987,MAISEMORE - YATE,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
792987,MAISEMORE - YATE,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
792987,MAISEMORE - YATE,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
792987,MAISEMORE - YATE,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
792987,MAISEMORE - YATE,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,22.73
792987,MAISEMORE - YATE,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,25.77
792987,MAISEMORE - YATE,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,25.04
792987,MAISEMORE - YATE,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,62.4
792987,MAISEMORE - YATE,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,99.5
792987,MAISEMORE - YATE,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,112.2
792987,MAISEMORE - YATE,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,107.9
792987,MAISEMORE - YATE,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
792987,MAISEMORE - YATE,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
792987,MAISEMORE - YATE,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.71
792987,MAISEMORE - YATE,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.51
792987,MAISEMORE - YATE,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.63
792987,MAISEMORE - YATE,2023-08-05 19:50:00+00:00,feeder,5.0,N Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.4
792987,MAISEMORE - YATE,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.4
792987,MAISEMORE - YATE,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
792987,MAISEMORE - YATE,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.36
792987,MAISEMORE - YATE,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
792987,MAISEMORE - YATE,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.46
792987,MAISEMORE - YATE,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
792987,MAISEMORE - YATE,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.24
792987,MAISEMORE - YATE,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.8
792987,MAISEMORE - YATE,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.28
792987,MAISEMORE - YATE,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
792987,MAISEMORE - YATE,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
792987,MAISEMORE - YATE,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
792987,MAISEMORE - YATE,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
792987,MAISEMORE - YATE,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
792987,MAISEMORE - YATE,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.01
792987,MAISEMORE - YATE,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
792987,MAISEMORE - YATE,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.61
792987,MAISEMORE - YATE,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.52
792987,MAISEMORE - YATE,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.1
792987,MAISEMORE - YATE,2023-08-05 19:50:00+00:00,feeder,1.0,N Current (RMS),A,24.3
792987,MAISEMORE - YATE,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
792987,MAISEMORE - YATE,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
792987,MAISEMORE - YATE,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
792987,MAISEMORE - YATE,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,25.1
792987,MAISEMORE - YATE,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
792987,MAISEMORE - YATE,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
792987,MAISEMORE - YATE,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
792987,MAISEMORE - YATE,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
792987,MAISEMORE - YATE,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
792987,MAISEMORE - YATE,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
792987,MAISEMORE - YATE,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
792987,MAISEMORE - YATE,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
792987,MAISEMORE - YATE,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
792987,MAISEMORE - YATE,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,29.21
792987,MAISEMORE - YATE,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,26.63
792987,MAISEMORE - YATE,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,25.49
792987,MAISEMORE - YATE,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,71.8
792987,MAISEMORE - YATE,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,128.6
792987,MAISEMORE - YATE,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,115.7
792987,MAISEMORE - YATE,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,110.3
792987,MAISEMORE - YATE,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
792987,MAISEMORE - YATE,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.64
792987,MAISEMORE - YATE,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.75
792987,MAISEMORE - YATE,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.19
792987,MAISEMORE - YATE,2023-08-05 19:40:00+00:00,feeder,5.0,N Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
792987,MAISEMORE - YATE,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
792987,MAISEMORE - YATE,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
792987,MAISEMORE - YATE,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.29
792987,MAISEMORE - YATE,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.52
792987,MAISEMORE - YATE,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.33
792987,MAISEMORE - YATE,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
792987,MAISEMORE - YATE,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.65
792987,MAISEMORE - YATE,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.6
792987,MAISEMORE - YATE,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.08
792987,MAISEMORE - YATE,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (RMS),A,31.1
792987,MAISEMORE - YATE,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.7
792987,MAISEMORE - YATE,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
792987,MAISEMORE - YATE,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
792987,MAISEMORE - YATE,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
792987,MAISEMORE - YATE,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
792987,MAISEMORE - YATE,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.05
792987,MAISEMORE - YATE,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
792987,MAISEMORE - YATE,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
792987,MAISEMORE - YATE,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.96
792987,MAISEMORE - YATE,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.54
792987,MAISEMORE - YATE,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.38
792987,MAISEMORE - YATE,2023-08-05 19:40:00+00:00,feeder,1.0,N Current (RMS),A,28.0
792987,MAISEMORE - YATE,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,58.3
792987,MAISEMORE - YATE,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
792987,MAISEMORE - YATE,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
792987,MAISEMORE - YATE,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,25.2
792987,MAISEMORE - YATE,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
792987,MAISEMORE - YATE,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
792987,MAISEMORE - YATE,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
792987,MAISEMORE - YATE,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
792987,MAISEMORE - YATE,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
792987,MAISEMORE - YATE,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
792987,MAISEMORE - YATE,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
792987,MAISEMORE - YATE,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
792987,MAISEMORE - YATE,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
792987,MAISEMORE - YATE,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,41.98
792987,MAISEMORE - YATE,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,30.46
792987,MAISEMORE - YATE,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,22.5
792987,MAISEMORE - YATE,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,90.3
792987,MAISEMORE - YATE,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,177.3
792987,MAISEMORE - YATE,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,130.8
792987,MAISEMORE - YATE,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,97.9
792987,MAISEMORE - YATE,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
792987,MAISEMORE - YATE,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
792987,MAISEMORE - YATE,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.61
792987,MAISEMORE - YATE,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.24
792987,MAISEMORE - YATE,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.24
792987,MAISEMORE - YATE,2023-08-05 19:30:00+00:00,feeder,5.0,N Current (RMS),A,24.7
792987,MAISEMORE - YATE,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.2
792987,MAISEMORE - YATE,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.1
792987,MAISEMORE - YATE,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.92
792987,MAISEMORE - YATE,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.19
792987,MAISEMORE - YATE,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.57
792987,MAISEMORE - YATE,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
