Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
792987,MAISEMORE - YATE,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
792987,MAISEMORE - YATE,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.96
792987,MAISEMORE - YATE,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.16
792987,MAISEMORE - YATE,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
792987,MAISEMORE - YATE,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
792987,MAISEMORE - YATE,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
792987,MAISEMORE - YATE,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
792987,MAISEMORE - YATE,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
792987,MAISEMORE - YATE,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
792987,MAISEMORE - YATE,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
792987,MAISEMORE - YATE,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.96
792987,MAISEMORE - YATE,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.31
792987,MAISEMORE - YATE,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
792987,MAISEMORE - YATE,2023-08-05 19:30:00+00:00,feeder,1.0,N Current (RMS),A,25.7
792987,MAISEMORE - YATE,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
792987,MAISEMORE - YATE,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
792987,MAISEMORE - YATE,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,25.4
792987,MAISEMORE - YATE,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
792987,MAISEMORE - YATE,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
792987,MAISEMORE - YATE,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
792987,MAISEMORE - YATE,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
792987,MAISEMORE - YATE,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
792987,MAISEMORE - YATE,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
792987,MAISEMORE - YATE,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
792987,MAISEMORE - YATE,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
792987,MAISEMORE - YATE,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
792987,MAISEMORE - YATE,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,32.45
792987,MAISEMORE - YATE,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,30.42
792987,MAISEMORE - YATE,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,21.38
792987,MAISEMORE - YATE,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,71.7
792987,MAISEMORE - YATE,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,138.4
792987,MAISEMORE - YATE,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,130.2
792987,MAISEMORE - YATE,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,93.9
792987,MAISEMORE - YATE,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
792987,MAISEMORE - YATE,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
792987,MAISEMORE - YATE,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.41
792987,MAISEMORE - YATE,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.51
792987,MAISEMORE - YATE,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.13
792987,MAISEMORE - YATE,2023-08-05 19:20:00+00:00,feeder,5.0,N Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
792987,MAISEMORE - YATE,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.9
792987,MAISEMORE - YATE,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.74
792987,MAISEMORE - YATE,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.62
792987,MAISEMORE - YATE,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.56
792987,MAISEMORE - YATE,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
792987,MAISEMORE - YATE,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
792987,MAISEMORE - YATE,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.89
792987,MAISEMORE - YATE,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.46
792987,MAISEMORE - YATE,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
792987,MAISEMORE - YATE,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
792987,MAISEMORE - YATE,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.14
792987,MAISEMORE - YATE,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
792987,MAISEMORE - YATE,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.41
792987,MAISEMORE - YATE,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.27
792987,MAISEMORE - YATE,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
792987,MAISEMORE - YATE,2023-08-05 19:20:00+00:00,feeder,1.0,N Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
792987,MAISEMORE - YATE,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,25.5
792987,MAISEMORE - YATE,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
792987,MAISEMORE - YATE,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
792987,MAISEMORE - YATE,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
792987,MAISEMORE - YATE,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
792987,MAISEMORE - YATE,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
792987,MAISEMORE - YATE,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
792987,MAISEMORE - YATE,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
792987,MAISEMORE - YATE,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
792987,MAISEMORE - YATE,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
792987,MAISEMORE - YATE,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,26.52
792987,MAISEMORE - YATE,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,27.5
792987,MAISEMORE - YATE,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,18.79
792987,MAISEMORE - YATE,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,67.2
792987,MAISEMORE - YATE,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,113.7
792987,MAISEMORE - YATE,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,118.0
792987,MAISEMORE - YATE,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,84.3
792987,MAISEMORE - YATE,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
792987,MAISEMORE - YATE,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
792987,MAISEMORE - YATE,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
792987,MAISEMORE - YATE,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.06
792987,MAISEMORE - YATE,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.68
792987,MAISEMORE - YATE,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.95
792987,MAISEMORE - YATE,2023-08-05 19:10:00+00:00,feeder,5.0,N Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
792987,MAISEMORE - YATE,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.63
792987,MAISEMORE - YATE,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.61
792987,MAISEMORE - YATE,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.59
792987,MAISEMORE - YATE,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
792987,MAISEMORE - YATE,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.16
792987,MAISEMORE - YATE,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.76
792987,MAISEMORE - YATE,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
792987,MAISEMORE - YATE,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
792987,MAISEMORE - YATE,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
792987,MAISEMORE - YATE,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.68
792987,MAISEMORE - YATE,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
792987,MAISEMORE - YATE,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.36
792987,MAISEMORE - YATE,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.07
792987,MAISEMORE - YATE,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.16
792987,MAISEMORE - YATE,2023-08-05 19:10:00+00:00,feeder,1.0,N Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
792987,MAISEMORE - YATE,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,25.5
792987,MAISEMORE - YATE,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
792987,MAISEMORE - YATE,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
792987,MAISEMORE - YATE,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
792987,MAISEMORE - YATE,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
792987,MAISEMORE - YATE,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
792987,MAISEMORE - YATE,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
792987,MAISEMORE - YATE,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
792987,MAISEMORE - YATE,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
792987,MAISEMORE - YATE,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
792987,MAISEMORE - YATE,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,21.85
792987,MAISEMORE - YATE,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,25.46
792987,MAISEMORE - YATE,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,20.78
792987,MAISEMORE - YATE,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,60.0
792987,MAISEMORE - YATE,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,95.7
792987,MAISEMORE - YATE,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,110.6
792987,MAISEMORE - YATE,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,91.8
792987,MAISEMORE - YATE,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
792987,MAISEMORE - YATE,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
792987,MAISEMORE - YATE,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
792987,MAISEMORE - YATE,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.81
792987,MAISEMORE - YATE,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.13
792987,MAISEMORE - YATE,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.92
792987,MAISEMORE - YATE,2023-08-05 19:00:00+00:00,feeder,5.0,N Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.5
792987,MAISEMORE - YATE,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.1
792987,MAISEMORE - YATE,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.85
792987,MAISEMORE - YATE,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.11
792987,MAISEMORE - YATE,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.83
792987,MAISEMORE - YATE,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
792987,MAISEMORE - YATE,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
792987,MAISEMORE - YATE,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
792987,MAISEMORE - YATE,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.45
792987,MAISEMORE - YATE,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.51
792987,MAISEMORE - YATE,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
792987,MAISEMORE - YATE,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
792987,MAISEMORE - YATE,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
792987,MAISEMORE - YATE,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
792987,MAISEMORE - YATE,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
792987,MAISEMORE - YATE,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
792987,MAISEMORE - YATE,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.72
792987,MAISEMORE - YATE,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.69
792987,MAISEMORE - YATE,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
792987,MAISEMORE - YATE,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
792987,MAISEMORE - YATE,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
792987,MAISEMORE - YATE,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,25.5
792987,MAISEMORE - YATE,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
792987,MAISEMORE - YATE,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
792987,MAISEMORE - YATE,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
792987,MAISEMORE - YATE,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
792987,MAISEMORE - YATE,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
792987,MAISEMORE - YATE,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
792987,MAISEMORE - YATE,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
792987,MAISEMORE - YATE,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
792987,MAISEMORE - YATE,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
792987,MAISEMORE - YATE,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,24.62
792987,MAISEMORE - YATE,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,24.71
792987,MAISEMORE - YATE,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,24.73
792987,MAISEMORE - YATE,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,58.4
792987,MAISEMORE - YATE,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,107.0
792987,MAISEMORE - YATE,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,108.0
792987,MAISEMORE - YATE,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,107.5
792987,MAISEMORE - YATE,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
792987,MAISEMORE - YATE,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
792987,MAISEMORE - YATE,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.89
792987,MAISEMORE - YATE,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.47
792987,MAISEMORE - YATE,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.55
792987,MAISEMORE - YATE,2023-08-05 18:50:00+00:00,feeder,5.0,N Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.9
792987,MAISEMORE - YATE,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.2
792987,MAISEMORE - YATE,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.85
792987,MAISEMORE - YATE,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.82
792987,MAISEMORE - YATE,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.81
792987,MAISEMORE - YATE,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
792987,MAISEMORE - YATE,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
792987,MAISEMORE - YATE,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
792987,MAISEMORE - YATE,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.33
792987,MAISEMORE - YATE,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
792987,MAISEMORE - YATE,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
792987,MAISEMORE - YATE,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
792987,MAISEMORE - YATE,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
792987,MAISEMORE - YATE,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
792987,MAISEMORE - YATE,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
792987,MAISEMORE - YATE,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
792987,MAISEMORE - YATE,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.21
792987,MAISEMORE - YATE,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.01
792987,MAISEMORE - YATE,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.67
792987,MAISEMORE - YATE,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (RMS),A,26.1
792987,MAISEMORE - YATE,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
792987,MAISEMORE - YATE,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.7
792987,MAISEMORE - YATE,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,25.6
792987,MAISEMORE - YATE,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
792987,MAISEMORE - YATE,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
792987,MAISEMORE - YATE,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
792987,MAISEMORE - YATE,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
792987,MAISEMORE - YATE,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
792987,MAISEMORE - YATE,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
792987,MAISEMORE - YATE,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
792987,MAISEMORE - YATE,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
792987,MAISEMORE - YATE,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
792987,MAISEMORE - YATE,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,24.61
792987,MAISEMORE - YATE,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,22.9
792987,MAISEMORE - YATE,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,27.13
792987,MAISEMORE - YATE,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,58.8
792987,MAISEMORE - YATE,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,106.9
792987,MAISEMORE - YATE,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,100.5
792987,MAISEMORE - YATE,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,117.0
792987,MAISEMORE - YATE,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
792987,MAISEMORE - YATE,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
792987,MAISEMORE - YATE,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
792987,MAISEMORE - YATE,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.49
792987,MAISEMORE - YATE,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.99
792987,MAISEMORE - YATE,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.96
792987,MAISEMORE - YATE,2023-08-05 18:40:00+00:00,feeder,5.0,N Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
792987,MAISEMORE - YATE,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.6
792987,MAISEMORE - YATE,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
792987,MAISEMORE - YATE,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
792987,MAISEMORE - YATE,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.19
792987,MAISEMORE - YATE,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.92
792987,MAISEMORE - YATE,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.13
792987,MAISEMORE - YATE,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
792987,MAISEMORE - YATE,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
792987,MAISEMORE - YATE,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.34
792987,MAISEMORE - YATE,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
792987,MAISEMORE - YATE,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.45
792987,MAISEMORE - YATE,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
792987,MAISEMORE - YATE,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
792987,MAISEMORE - YATE,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
792987,MAISEMORE - YATE,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.86
792987,MAISEMORE - YATE,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
792987,MAISEMORE - YATE,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.93
792987,MAISEMORE - YATE,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.06
792987,MAISEMORE - YATE,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.05
792987,MAISEMORE - YATE,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (RMS),A,35.6
792987,MAISEMORE - YATE,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
792987,MAISEMORE - YATE,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
792987,MAISEMORE - YATE,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,25.6
792987,MAISEMORE - YATE,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
792987,MAISEMORE - YATE,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
792987,MAISEMORE - YATE,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
792987,MAISEMORE - YATE,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
792987,MAISEMORE - YATE,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
792987,MAISEMORE - YATE,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
792987,MAISEMORE - YATE,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
792987,MAISEMORE - YATE,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
792987,MAISEMORE - YATE,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
792987,MAISEMORE - YATE,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,26.34
792987,MAISEMORE - YATE,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,27.31
792987,MAISEMORE - YATE,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,20.46
792987,MAISEMORE - YATE,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,62.0
792987,MAISEMORE - YATE,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,115.0
792987,MAISEMORE - YATE,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,119.6
792987,MAISEMORE - YATE,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,90.2
792987,MAISEMORE - YATE,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
792987,MAISEMORE - YATE,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
792987,MAISEMORE - YATE,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
792987,MAISEMORE - YATE,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.83
792987,MAISEMORE - YATE,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.8
792987,MAISEMORE - YATE,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.46
792987,MAISEMORE - YATE,2023-08-05 18:30:00+00:00,feeder,5.0,N Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
792987,MAISEMORE - YATE,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
792987,MAISEMORE - YATE,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.16
792987,MAISEMORE - YATE,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.18
792987,MAISEMORE - YATE,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.13
792987,MAISEMORE - YATE,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.38
792987,MAISEMORE - YATE,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
792987,MAISEMORE - YATE,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
792987,MAISEMORE - YATE,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (RMS),A,46.0
792987,MAISEMORE - YATE,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.1
792987,MAISEMORE - YATE,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.77
792987,MAISEMORE - YATE,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
792987,MAISEMORE - YATE,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
792987,MAISEMORE - YATE,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
792987,MAISEMORE - YATE,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
792987,MAISEMORE - YATE,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.57
792987,MAISEMORE - YATE,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
792987,MAISEMORE - YATE,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.7
792987,MAISEMORE - YATE,2023-08-05 18:30:00+00:00,feeder,1.0,N Current (RMS),A,32.2
792987,MAISEMORE - YATE,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
792987,MAISEMORE - YATE,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.3
792987,MAISEMORE - YATE,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,25.6
792987,MAISEMORE - YATE,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
792987,MAISEMORE - YATE,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
792987,MAISEMORE - YATE,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
792987,MAISEMORE - YATE,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
792987,MAISEMORE - YATE,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
792987,MAISEMORE - YATE,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
792987,MAISEMORE - YATE,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
792987,MAISEMORE - YATE,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
792987,MAISEMORE - YATE,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
792987,MAISEMORE - YATE,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,38.71
792987,MAISEMORE - YATE,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,26.57
792987,MAISEMORE - YATE,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,20.7
792987,MAISEMORE - YATE,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,84.8
792987,MAISEMORE - YATE,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,163.5
792987,MAISEMORE - YATE,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,115.8
792987,MAISEMORE - YATE,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,91.1
792987,MAISEMORE - YATE,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
792987,MAISEMORE - YATE,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
792987,MAISEMORE - YATE,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
792987,MAISEMORE - YATE,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.06
792987,MAISEMORE - YATE,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.67
792987,MAISEMORE - YATE,2023-08-05 18:20:00+00:00,feeder,5.0,N Current (RMS),A,25.7
792987,MAISEMORE - YATE,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.1
792987,MAISEMORE - YATE,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.3
792987,MAISEMORE - YATE,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.25
792987,MAISEMORE - YATE,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.52
792987,MAISEMORE - YATE,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.68
792987,MAISEMORE - YATE,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.34
792987,MAISEMORE - YATE,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
792987,MAISEMORE - YATE,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.46
792987,MAISEMORE - YATE,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (RMS),A,43.0
792987,MAISEMORE - YATE,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.9
792987,MAISEMORE - YATE,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
792987,MAISEMORE - YATE,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
792987,MAISEMORE - YATE,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.61
792987,MAISEMORE - YATE,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
792987,MAISEMORE - YATE,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
792987,MAISEMORE - YATE,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
792987,MAISEMORE - YATE,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.06
792987,MAISEMORE - YATE,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.2
792987,MAISEMORE - YATE,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.62
792987,MAISEMORE - YATE,2023-08-05 18:20:00+00:00,feeder,1.0,N Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
792987,MAISEMORE - YATE,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
792987,MAISEMORE - YATE,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.7
792987,MAISEMORE - YATE,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,25.5
792987,MAISEMORE - YATE,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
792987,MAISEMORE - YATE,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
792987,MAISEMORE - YATE,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
792987,MAISEMORE - YATE,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
792987,MAISEMORE - YATE,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
792987,MAISEMORE - YATE,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
792987,MAISEMORE - YATE,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
792987,MAISEMORE - YATE,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
792987,MAISEMORE - YATE,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
792987,MAISEMORE - YATE,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,38.65
792987,MAISEMORE - YATE,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,27.25
792987,MAISEMORE - YATE,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,21.64
792987,MAISEMORE - YATE,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,80.2
792987,MAISEMORE - YATE,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,163.3
792987,MAISEMORE - YATE,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,118.1
792987,MAISEMORE - YATE,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,94.5
792987,MAISEMORE - YATE,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.18
792987,MAISEMORE - YATE,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.4
792987,MAISEMORE - YATE,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.63
792987,MAISEMORE - YATE,2023-08-05 18:10:00+00:00,feeder,5.0,N Current (RMS),A,28.2
792987,MAISEMORE - YATE,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.6
792987,MAISEMORE - YATE,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.61
792987,MAISEMORE - YATE,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.34
792987,MAISEMORE - YATE,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.8
792987,MAISEMORE - YATE,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (RMS),A,26.5
792987,MAISEMORE - YATE,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
792987,MAISEMORE - YATE,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
792987,MAISEMORE - YATE,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.15
792987,MAISEMORE - YATE,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.73
792987,MAISEMORE - YATE,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.47
792987,MAISEMORE - YATE,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (RMS),A,30.3
792987,MAISEMORE - YATE,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
792987,MAISEMORE - YATE,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
792987,MAISEMORE - YATE,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.64
792987,MAISEMORE - YATE,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
792987,MAISEMORE - YATE,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
792987,MAISEMORE - YATE,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
792987,MAISEMORE - YATE,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
