Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
792987,MAISEMORE - YATE,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.08
792987,MAISEMORE - YATE,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.57
792987,MAISEMORE - YATE,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
792987,MAISEMORE - YATE,2023-08-05 18:10:00+00:00,feeder,1.0,N Current (RMS),A,32.8
792987,MAISEMORE - YATE,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
792987,MAISEMORE - YATE,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
792987,MAISEMORE - YATE,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,25.4
792987,MAISEMORE - YATE,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
792987,MAISEMORE - YATE,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
792987,MAISEMORE - YATE,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
792987,MAISEMORE - YATE,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
792987,MAISEMORE - YATE,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
792987,MAISEMORE - YATE,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
792987,MAISEMORE - YATE,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
792987,MAISEMORE - YATE,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
792987,MAISEMORE - YATE,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
792987,MAISEMORE - YATE,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,30.65
792987,MAISEMORE - YATE,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,28.67
792987,MAISEMORE - YATE,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,24.9
792987,MAISEMORE - YATE,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,70.5
792987,MAISEMORE - YATE,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,132.1
792987,MAISEMORE - YATE,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,123.0
792987,MAISEMORE - YATE,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,108.4
792987,MAISEMORE - YATE,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.96
792987,MAISEMORE - YATE,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.97
792987,MAISEMORE - YATE,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.74
792987,MAISEMORE - YATE,2023-08-05 18:00:00+00:00,feeder,5.0,N Current (RMS),A,23.9
792987,MAISEMORE - YATE,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.5
792987,MAISEMORE - YATE,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
792987,MAISEMORE - YATE,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.63
792987,MAISEMORE - YATE,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
792987,MAISEMORE - YATE,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.14
792987,MAISEMORE - YATE,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (RMS),A,36.5
792987,MAISEMORE - YATE,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.3
792987,MAISEMORE - YATE,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
792987,MAISEMORE - YATE,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
792987,MAISEMORE - YATE,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.82
792987,MAISEMORE - YATE,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.14
792987,MAISEMORE - YATE,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.7
792987,MAISEMORE - YATE,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
792987,MAISEMORE - YATE,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
792987,MAISEMORE - YATE,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
792987,MAISEMORE - YATE,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.05
792987,MAISEMORE - YATE,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
792987,MAISEMORE - YATE,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
792987,MAISEMORE - YATE,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.24
792987,MAISEMORE - YATE,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.7
792987,MAISEMORE - YATE,2023-08-05 18:00:00+00:00,feeder,1.0,N Current (RMS),A,32.0
792987,MAISEMORE - YATE,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
792987,MAISEMORE - YATE,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
792987,MAISEMORE - YATE,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,25.4
792987,MAISEMORE - YATE,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
792987,MAISEMORE - YATE,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
792987,MAISEMORE - YATE,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
792987,MAISEMORE - YATE,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
792987,MAISEMORE - YATE,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
792987,MAISEMORE - YATE,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
792987,MAISEMORE - YATE,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
792987,MAISEMORE - YATE,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
792987,MAISEMORE - YATE,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
792987,MAISEMORE - YATE,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,27.83
792987,MAISEMORE - YATE,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,28.41
792987,MAISEMORE - YATE,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,25.33
792987,MAISEMORE - YATE,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,58.4
792987,MAISEMORE - YATE,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,118.6
792987,MAISEMORE - YATE,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,121.5
792987,MAISEMORE - YATE,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,109.6
792987,MAISEMORE - YATE,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
792987,MAISEMORE - YATE,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
792987,MAISEMORE - YATE,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.55
792987,MAISEMORE - YATE,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.93
792987,MAISEMORE - YATE,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.92
792987,MAISEMORE - YATE,2023-08-05 17:50:00+00:00,feeder,5.0,N Current (RMS),A,27.2
792987,MAISEMORE - YATE,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
792987,MAISEMORE - YATE,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,50.9
792987,MAISEMORE - YATE,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,49.2
792987,MAISEMORE - YATE,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.03
792987,MAISEMORE - YATE,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.83
792987,MAISEMORE - YATE,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.56
792987,MAISEMORE - YATE,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (RMS),A,47.0
792987,MAISEMORE - YATE,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.8
792987,MAISEMORE - YATE,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
792987,MAISEMORE - YATE,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
792987,MAISEMORE - YATE,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
792987,MAISEMORE - YATE,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.71
792987,MAISEMORE - YATE,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
792987,MAISEMORE - YATE,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
792987,MAISEMORE - YATE,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
792987,MAISEMORE - YATE,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
792987,MAISEMORE - YATE,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
792987,MAISEMORE - YATE,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.65
792987,MAISEMORE - YATE,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
792987,MAISEMORE - YATE,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
792987,MAISEMORE - YATE,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.86
792987,MAISEMORE - YATE,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.21
792987,MAISEMORE - YATE,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
792987,MAISEMORE - YATE,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
792987,MAISEMORE - YATE,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,25.3
792987,MAISEMORE - YATE,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
792987,MAISEMORE - YATE,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
792987,MAISEMORE - YATE,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
792987,MAISEMORE - YATE,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
792987,MAISEMORE - YATE,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
792987,MAISEMORE - YATE,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
792987,MAISEMORE - YATE,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
792987,MAISEMORE - YATE,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
792987,MAISEMORE - YATE,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
792987,MAISEMORE - YATE,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,34.44
792987,MAISEMORE - YATE,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,32.29
792987,MAISEMORE - YATE,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,28.24
792987,MAISEMORE - YATE,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,62.7
792987,MAISEMORE - YATE,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,146.5
792987,MAISEMORE - YATE,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,138.1
792987,MAISEMORE - YATE,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,121.9
792987,MAISEMORE - YATE,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
792987,MAISEMORE - YATE,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.57
792987,MAISEMORE - YATE,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.26
792987,MAISEMORE - YATE,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.44
792987,MAISEMORE - YATE,2023-08-05 17:40:00+00:00,feeder,5.0,N Current (RMS),A,39.4
792987,MAISEMORE - YATE,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
792987,MAISEMORE - YATE,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,68.9
792987,MAISEMORE - YATE,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.2
792987,MAISEMORE - YATE,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.69
792987,MAISEMORE - YATE,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.88
792987,MAISEMORE - YATE,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
792987,MAISEMORE - YATE,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (RMS),A,45.5
792987,MAISEMORE - YATE,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.0
792987,MAISEMORE - YATE,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
792987,MAISEMORE - YATE,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.15
792987,MAISEMORE - YATE,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.11
792987,MAISEMORE - YATE,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
792987,MAISEMORE - YATE,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
792987,MAISEMORE - YATE,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
792987,MAISEMORE - YATE,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.18
792987,MAISEMORE - YATE,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
792987,MAISEMORE - YATE,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
792987,MAISEMORE - YATE,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
792987,MAISEMORE - YATE,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.08
792987,MAISEMORE - YATE,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.16
792987,MAISEMORE - YATE,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.52
792987,MAISEMORE - YATE,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
792987,MAISEMORE - YATE,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
792987,MAISEMORE - YATE,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,25.2
792987,MAISEMORE - YATE,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
792987,MAISEMORE - YATE,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
792987,MAISEMORE - YATE,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
792987,MAISEMORE - YATE,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
792987,MAISEMORE - YATE,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
792987,MAISEMORE - YATE,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
792987,MAISEMORE - YATE,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
792987,MAISEMORE - YATE,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
792987,MAISEMORE - YATE,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
792987,MAISEMORE - YATE,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,36.67
792987,MAISEMORE - YATE,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,35.95
792987,MAISEMORE - YATE,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,26.5
792987,MAISEMORE - YATE,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,65.1
792987,MAISEMORE - YATE,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,154.6
792987,MAISEMORE - YATE,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,152.8
792987,MAISEMORE - YATE,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,112.8
792987,MAISEMORE - YATE,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
792987,MAISEMORE - YATE,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.12
792987,MAISEMORE - YATE,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,19.28
792987,MAISEMORE - YATE,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.47
792987,MAISEMORE - YATE,2023-08-05 17:30:00+00:00,feeder,5.0,N Current (RMS),A,46.9
792987,MAISEMORE - YATE,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
792987,MAISEMORE - YATE,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,80.9
792987,MAISEMORE - YATE,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.5
792987,MAISEMORE - YATE,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
792987,MAISEMORE - YATE,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.05
792987,MAISEMORE - YATE,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.93
792987,MAISEMORE - YATE,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.1
792987,MAISEMORE - YATE,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (RMS),A,25.4
792987,MAISEMORE - YATE,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
792987,MAISEMORE - YATE,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
792987,MAISEMORE - YATE,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.43
792987,MAISEMORE - YATE,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.96
792987,MAISEMORE - YATE,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
792987,MAISEMORE - YATE,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (RMS),A,40.2
792987,MAISEMORE - YATE,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.8
792987,MAISEMORE - YATE,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.1
792987,MAISEMORE - YATE,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.31
792987,MAISEMORE - YATE,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
792987,MAISEMORE - YATE,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
792987,MAISEMORE - YATE,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (RMS),A,20.3
792987,MAISEMORE - YATE,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
792987,MAISEMORE - YATE,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
792987,MAISEMORE - YATE,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
792987,MAISEMORE - YATE,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.55
792987,MAISEMORE - YATE,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.76
792987,MAISEMORE - YATE,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (RMS),A,31.1
792987,MAISEMORE - YATE,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
792987,MAISEMORE - YATE,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.6
792987,MAISEMORE - YATE,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,25.1
792987,MAISEMORE - YATE,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
792987,MAISEMORE - YATE,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
792987,MAISEMORE - YATE,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
792987,MAISEMORE - YATE,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
792987,MAISEMORE - YATE,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
792987,MAISEMORE - YATE,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
792987,MAISEMORE - YATE,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
792987,MAISEMORE - YATE,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
792987,MAISEMORE - YATE,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
792987,MAISEMORE - YATE,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,37.26
792987,MAISEMORE - YATE,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,43.14
792987,MAISEMORE - YATE,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,25.08
792987,MAISEMORE - YATE,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,87.7
792987,MAISEMORE - YATE,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,156.8
792987,MAISEMORE - YATE,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,183.6
792987,MAISEMORE - YATE,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,106.8
792987,MAISEMORE - YATE,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
792987,MAISEMORE - YATE,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.62
792987,MAISEMORE - YATE,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,19.5
792987,MAISEMORE - YATE,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.49
792987,MAISEMORE - YATE,2023-08-05 17:20:00+00:00,feeder,5.0,N Current (RMS),A,46.2
792987,MAISEMORE - YATE,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.7
792987,MAISEMORE - YATE,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,81.5
792987,MAISEMORE - YATE,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.9
792987,MAISEMORE - YATE,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
792987,MAISEMORE - YATE,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.38
792987,MAISEMORE - YATE,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
792987,MAISEMORE - YATE,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.32
792987,MAISEMORE - YATE,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
792987,MAISEMORE - YATE,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.86
792987,MAISEMORE - YATE,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.17
792987,MAISEMORE - YATE,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.8
792987,MAISEMORE - YATE,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (RMS),A,31.0
792987,MAISEMORE - YATE,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
792987,MAISEMORE - YATE,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
792987,MAISEMORE - YATE,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
792987,MAISEMORE - YATE,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
792987,MAISEMORE - YATE,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.22
792987,MAISEMORE - YATE,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
792987,MAISEMORE - YATE,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
792987,MAISEMORE - YATE,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.44
792987,MAISEMORE - YATE,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.5
792987,MAISEMORE - YATE,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (RMS),A,42.1
792987,MAISEMORE - YATE,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.5
792987,MAISEMORE - YATE,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.3
792987,MAISEMORE - YATE,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,25.1
792987,MAISEMORE - YATE,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
792987,MAISEMORE - YATE,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
792987,MAISEMORE - YATE,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
792987,MAISEMORE - YATE,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
792987,MAISEMORE - YATE,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
792987,MAISEMORE - YATE,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
792987,MAISEMORE - YATE,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
792987,MAISEMORE - YATE,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
792987,MAISEMORE - YATE,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
792987,MAISEMORE - YATE,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,33.65
792987,MAISEMORE - YATE,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,44.38
792987,MAISEMORE - YATE,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,32.33
792987,MAISEMORE - YATE,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,80.2
792987,MAISEMORE - YATE,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,143.6
792987,MAISEMORE - YATE,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,187.2
792987,MAISEMORE - YATE,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,135.6
792987,MAISEMORE - YATE,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
792987,MAISEMORE - YATE,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
792987,MAISEMORE - YATE,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.16
792987,MAISEMORE - YATE,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.45
792987,MAISEMORE - YATE,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.31
792987,MAISEMORE - YATE,2023-08-05 17:10:00+00:00,feeder,5.0,N Current (RMS),A,37.1
792987,MAISEMORE - YATE,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,60.9
792987,MAISEMORE - YATE,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
792987,MAISEMORE - YATE,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
792987,MAISEMORE - YATE,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.02
792987,MAISEMORE - YATE,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.74
792987,MAISEMORE - YATE,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.61
792987,MAISEMORE - YATE,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (RMS),A,23.3
792987,MAISEMORE - YATE,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
792987,MAISEMORE - YATE,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
792987,MAISEMORE - YATE,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.72
792987,MAISEMORE - YATE,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.11
792987,MAISEMORE - YATE,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.01
792987,MAISEMORE - YATE,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
792987,MAISEMORE - YATE,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
792987,MAISEMORE - YATE,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
792987,MAISEMORE - YATE,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
792987,MAISEMORE - YATE,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.11
792987,MAISEMORE - YATE,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
792987,MAISEMORE - YATE,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.36
792987,MAISEMORE - YATE,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.65
792987,MAISEMORE - YATE,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.14
792987,MAISEMORE - YATE,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (RMS),A,26.9
792987,MAISEMORE - YATE,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
792987,MAISEMORE - YATE,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
792987,MAISEMORE - YATE,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,25.0
792987,MAISEMORE - YATE,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
792987,MAISEMORE - YATE,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
792987,MAISEMORE - YATE,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
792987,MAISEMORE - YATE,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
792987,MAISEMORE - YATE,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
792987,MAISEMORE - YATE,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
792987,MAISEMORE - YATE,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
792987,MAISEMORE - YATE,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
792987,MAISEMORE - YATE,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
792987,MAISEMORE - YATE,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,30.73
792987,MAISEMORE - YATE,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,35.21
792987,MAISEMORE - YATE,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,30.18
792987,MAISEMORE - YATE,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,59.4
792987,MAISEMORE - YATE,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,129.7
792987,MAISEMORE - YATE,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,148.3
792987,MAISEMORE - YATE,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,127.7
792987,MAISEMORE - YATE,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
792987,MAISEMORE - YATE,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
792987,MAISEMORE - YATE,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.73
792987,MAISEMORE - YATE,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.68
792987,MAISEMORE - YATE,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.11
792987,MAISEMORE - YATE,2023-08-05 17:00:00+00:00,feeder,5.0,N Current (RMS),A,32.7
792987,MAISEMORE - YATE,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
792987,MAISEMORE - YATE,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,53.6
792987,MAISEMORE - YATE,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
792987,MAISEMORE - YATE,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.82
792987,MAISEMORE - YATE,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
792987,MAISEMORE - YATE,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.25
792987,MAISEMORE - YATE,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (RMS),A,29.4
792987,MAISEMORE - YATE,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.3
792987,MAISEMORE - YATE,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
792987,MAISEMORE - YATE,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
792987,MAISEMORE - YATE,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
792987,MAISEMORE - YATE,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.78
792987,MAISEMORE - YATE,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.86
792987,MAISEMORE - YATE,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.49
792987,MAISEMORE - YATE,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
792987,MAISEMORE - YATE,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
792987,MAISEMORE - YATE,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
792987,MAISEMORE - YATE,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
792987,MAISEMORE - YATE,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
792987,MAISEMORE - YATE,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.26
792987,MAISEMORE - YATE,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.54
792987,MAISEMORE - YATE,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.36
792987,MAISEMORE - YATE,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
792987,MAISEMORE - YATE,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
792987,MAISEMORE - YATE,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,25.0
792987,MAISEMORE - YATE,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
792987,MAISEMORE - YATE,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
792987,MAISEMORE - YATE,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
792987,MAISEMORE - YATE,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
792987,MAISEMORE - YATE,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
792987,MAISEMORE - YATE,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
792987,MAISEMORE - YATE,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
792987,MAISEMORE - YATE,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
792987,MAISEMORE - YATE,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
792987,MAISEMORE - YATE,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,29.28
792987,MAISEMORE - YATE,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,33.56
792987,MAISEMORE - YATE,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,23.15
792987,MAISEMORE - YATE,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,62.6
792987,MAISEMORE - YATE,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,124.0
792987,MAISEMORE - YATE,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,141.8
792987,MAISEMORE - YATE,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,100.3
792987,MAISEMORE - YATE,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
792987,MAISEMORE - YATE,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
792987,MAISEMORE - YATE,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.46
792987,MAISEMORE - YATE,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.16
792987,MAISEMORE - YATE,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.88
792987,MAISEMORE - YATE,2023-08-05 16:50:00+00:00,feeder,5.0,N Current (RMS),A,27.8
792987,MAISEMORE - YATE,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.6
792987,MAISEMORE - YATE,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
792987,MAISEMORE - YATE,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.78
792987,MAISEMORE - YATE,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.28
792987,MAISEMORE - YATE,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.37
792987,MAISEMORE - YATE,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
792987,MAISEMORE - YATE,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
792987,MAISEMORE - YATE,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
792987,MAISEMORE - YATE,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.83
792987,MAISEMORE - YATE,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.3
792987,MAISEMORE - YATE,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
792987,MAISEMORE - YATE,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
792987,MAISEMORE - YATE,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.3
792987,MAISEMORE - YATE,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
792987,MAISEMORE - YATE,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.14
792987,MAISEMORE - YATE,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.48
792987,MAISEMORE - YATE,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
792987,MAISEMORE - YATE,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
792987,MAISEMORE - YATE,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
792987,MAISEMORE - YATE,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
792987,MAISEMORE - YATE,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.7
792987,MAISEMORE - YATE,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.83
792987,MAISEMORE - YATE,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.12
792987,MAISEMORE - YATE,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
792987,MAISEMORE - YATE,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
792987,MAISEMORE - YATE,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
792987,MAISEMORE - YATE,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,25.0
792987,MAISEMORE - YATE,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
792987,MAISEMORE - YATE,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
792987,MAISEMORE - YATE,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
792987,MAISEMORE - YATE,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
792987,MAISEMORE - YATE,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
792987,MAISEMORE - YATE,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
792987,MAISEMORE - YATE,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
