Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
792987,MAISEMORE - YATE,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
792987,MAISEMORE - YATE,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,30.91
792987,MAISEMORE - YATE,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,38.04
792987,MAISEMORE - YATE,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,22.14
792987,MAISEMORE - YATE,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,75.1
792987,MAISEMORE - YATE,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,130.9
792987,MAISEMORE - YATE,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,160.8
792987,MAISEMORE - YATE,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,96.2
792987,MAISEMORE - YATE,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
792987,MAISEMORE - YATE,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.7
792987,MAISEMORE - YATE,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.79
792987,MAISEMORE - YATE,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.61
792987,MAISEMORE - YATE,2023-08-05 16:40:00+00:00,feeder,5.0,N Current (RMS),A,42.1
792987,MAISEMORE - YATE,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,63.9
792987,MAISEMORE - YATE,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
792987,MAISEMORE - YATE,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.84
792987,MAISEMORE - YATE,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.24
792987,MAISEMORE - YATE,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.83
792987,MAISEMORE - YATE,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
792987,MAISEMORE - YATE,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
792987,MAISEMORE - YATE,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.48
792987,MAISEMORE - YATE,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.01
792987,MAISEMORE - YATE,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
792987,MAISEMORE - YATE,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
792987,MAISEMORE - YATE,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.9
792987,MAISEMORE - YATE,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
792987,MAISEMORE - YATE,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.23
792987,MAISEMORE - YATE,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.83
792987,MAISEMORE - YATE,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
792987,MAISEMORE - YATE,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.93
792987,MAISEMORE - YATE,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.27
792987,MAISEMORE - YATE,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.02
792987,MAISEMORE - YATE,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
792987,MAISEMORE - YATE,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
792987,MAISEMORE - YATE,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
792987,MAISEMORE - YATE,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,25.1
792987,MAISEMORE - YATE,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
792987,MAISEMORE - YATE,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
792987,MAISEMORE - YATE,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
792987,MAISEMORE - YATE,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
792987,MAISEMORE - YATE,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
792987,MAISEMORE - YATE,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
792987,MAISEMORE - YATE,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
792987,MAISEMORE - YATE,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
792987,MAISEMORE - YATE,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
792987,MAISEMORE - YATE,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,31.94
792987,MAISEMORE - YATE,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,38.54
792987,MAISEMORE - YATE,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,22.89
792987,MAISEMORE - YATE,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,75.9
792987,MAISEMORE - YATE,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,135.3
792987,MAISEMORE - YATE,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,163.4
792987,MAISEMORE - YATE,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,99.8
792987,MAISEMORE - YATE,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
792987,MAISEMORE - YATE,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
792987,MAISEMORE - YATE,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.73
792987,MAISEMORE - YATE,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.5
792987,MAISEMORE - YATE,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.84
792987,MAISEMORE - YATE,2023-08-05 16:30:00+00:00,feeder,5.0,N Current (RMS),A,29.2
792987,MAISEMORE - YATE,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.3
792987,MAISEMORE - YATE,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.5
792987,MAISEMORE - YATE,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
792987,MAISEMORE - YATE,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.5
792987,MAISEMORE - YATE,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.32
792987,MAISEMORE - YATE,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
792987,MAISEMORE - YATE,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
792987,MAISEMORE - YATE,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
792987,MAISEMORE - YATE,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.1
792987,MAISEMORE - YATE,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
792987,MAISEMORE - YATE,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
792987,MAISEMORE - YATE,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (RMS),A,40.2
792987,MAISEMORE - YATE,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.6
792987,MAISEMORE - YATE,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
792987,MAISEMORE - YATE,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
792987,MAISEMORE - YATE,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
792987,MAISEMORE - YATE,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
792987,MAISEMORE - YATE,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.37
792987,MAISEMORE - YATE,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.53
792987,MAISEMORE - YATE,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.31
792987,MAISEMORE - YATE,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (RMS),A,30.0
792987,MAISEMORE - YATE,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.0
792987,MAISEMORE - YATE,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
792987,MAISEMORE - YATE,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,25.1
792987,MAISEMORE - YATE,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
792987,MAISEMORE - YATE,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
792987,MAISEMORE - YATE,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
792987,MAISEMORE - YATE,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
792987,MAISEMORE - YATE,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
792987,MAISEMORE - YATE,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
792987,MAISEMORE - YATE,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
792987,MAISEMORE - YATE,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
792987,MAISEMORE - YATE,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
792987,MAISEMORE - YATE,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,42.03
792987,MAISEMORE - YATE,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,27.44
792987,MAISEMORE - YATE,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,24.24
792987,MAISEMORE - YATE,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,94.1
792987,MAISEMORE - YATE,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,177.3
792987,MAISEMORE - YATE,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,119.2
792987,MAISEMORE - YATE,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,104.9
792987,MAISEMORE - YATE,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
792987,MAISEMORE - YATE,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.67
792987,MAISEMORE - YATE,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.72
792987,MAISEMORE - YATE,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.62
792987,MAISEMORE - YATE,2023-08-05 16:20:00+00:00,feeder,5.0,N Current (RMS),A,34.4
792987,MAISEMORE - YATE,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.6
792987,MAISEMORE - YATE,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,50.1
792987,MAISEMORE - YATE,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
792987,MAISEMORE - YATE,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
792987,MAISEMORE - YATE,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.62
792987,MAISEMORE - YATE,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.22
792987,MAISEMORE - YATE,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.01
792987,MAISEMORE - YATE,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
792987,MAISEMORE - YATE,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
792987,MAISEMORE - YATE,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
792987,MAISEMORE - YATE,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.28
792987,MAISEMORE - YATE,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.27
792987,MAISEMORE - YATE,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.54
792987,MAISEMORE - YATE,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (RMS),A,35.2
792987,MAISEMORE - YATE,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.7
792987,MAISEMORE - YATE,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.24
792987,MAISEMORE - YATE,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
792987,MAISEMORE - YATE,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
792987,MAISEMORE - YATE,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (RMS),A,24.5
792987,MAISEMORE - YATE,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
792987,MAISEMORE - YATE,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
792987,MAISEMORE - YATE,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.68
792987,MAISEMORE - YATE,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.56
792987,MAISEMORE - YATE,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.77
792987,MAISEMORE - YATE,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (RMS),A,27.1
792987,MAISEMORE - YATE,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.3
792987,MAISEMORE - YATE,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
792987,MAISEMORE - YATE,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
792987,MAISEMORE - YATE,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,25.2
792987,MAISEMORE - YATE,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
792987,MAISEMORE - YATE,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
792987,MAISEMORE - YATE,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
792987,MAISEMORE - YATE,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
792987,MAISEMORE - YATE,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
792987,MAISEMORE - YATE,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
792987,MAISEMORE - YATE,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
792987,MAISEMORE - YATE,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
792987,MAISEMORE - YATE,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
792987,MAISEMORE - YATE,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,45.49
792987,MAISEMORE - YATE,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,34.77
792987,MAISEMORE - YATE,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,24.05
792987,MAISEMORE - YATE,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,96.9
792987,MAISEMORE - YATE,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,191.7
792987,MAISEMORE - YATE,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,148.5
792987,MAISEMORE - YATE,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,104.8
792987,MAISEMORE - YATE,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
792987,MAISEMORE - YATE,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.62
792987,MAISEMORE - YATE,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.21
792987,MAISEMORE - YATE,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.97
792987,MAISEMORE - YATE,2023-08-05 16:10:00+00:00,feeder,5.0,N Current (RMS),A,40.6
792987,MAISEMORE - YATE,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.3
792987,MAISEMORE - YATE,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,60.4
792987,MAISEMORE - YATE,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.41
792987,MAISEMORE - YATE,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.3
792987,MAISEMORE - YATE,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.85
792987,MAISEMORE - YATE,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
792987,MAISEMORE - YATE,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
792987,MAISEMORE - YATE,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
792987,MAISEMORE - YATE,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.14
792987,MAISEMORE - YATE,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
792987,MAISEMORE - YATE,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.37
792987,MAISEMORE - YATE,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (RMS),A,32.1
792987,MAISEMORE - YATE,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.1
792987,MAISEMORE - YATE,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
792987,MAISEMORE - YATE,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.98
792987,MAISEMORE - YATE,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
792987,MAISEMORE - YATE,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.09
792987,MAISEMORE - YATE,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
792987,MAISEMORE - YATE,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
792987,MAISEMORE - YATE,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
792987,MAISEMORE - YATE,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.79
792987,MAISEMORE - YATE,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.85
792987,MAISEMORE - YATE,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.28
792987,MAISEMORE - YATE,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (RMS),A,27.7
792987,MAISEMORE - YATE,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.2
792987,MAISEMORE - YATE,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
792987,MAISEMORE - YATE,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
792987,MAISEMORE - YATE,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,25.3
792987,MAISEMORE - YATE,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
792987,MAISEMORE - YATE,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
792987,MAISEMORE - YATE,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
792987,MAISEMORE - YATE,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
792987,MAISEMORE - YATE,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
792987,MAISEMORE - YATE,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
792987,MAISEMORE - YATE,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
792987,MAISEMORE - YATE,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
792987,MAISEMORE - YATE,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
792987,MAISEMORE - YATE,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,41.95
792987,MAISEMORE - YATE,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,39.3
792987,MAISEMORE - YATE,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,24.56
792987,MAISEMORE - YATE,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,87.2
792987,MAISEMORE - YATE,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,178.3
792987,MAISEMORE - YATE,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,166.5
792987,MAISEMORE - YATE,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,106.9
792987,MAISEMORE - YATE,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
792987,MAISEMORE - YATE,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
792987,MAISEMORE - YATE,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.66
792987,MAISEMORE - YATE,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.72
792987,MAISEMORE - YATE,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.63
792987,MAISEMORE - YATE,2023-08-05 16:00:00+00:00,feeder,5.0,N Current (RMS),A,31.2
792987,MAISEMORE - YATE,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.3
792987,MAISEMORE - YATE,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,54.3
792987,MAISEMORE - YATE,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
792987,MAISEMORE - YATE,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.46
792987,MAISEMORE - YATE,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.89
792987,MAISEMORE - YATE,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.42
792987,MAISEMORE - YATE,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
792987,MAISEMORE - YATE,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
792987,MAISEMORE - YATE,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.47
792987,MAISEMORE - YATE,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.66
792987,MAISEMORE - YATE,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.99
792987,MAISEMORE - YATE,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (RMS),A,27.0
792987,MAISEMORE - YATE,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.5
792987,MAISEMORE - YATE,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
792987,MAISEMORE - YATE,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
792987,MAISEMORE - YATE,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.74
792987,MAISEMORE - YATE,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
792987,MAISEMORE - YATE,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
792987,MAISEMORE - YATE,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
792987,MAISEMORE - YATE,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
792987,MAISEMORE - YATE,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.32
792987,MAISEMORE - YATE,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.03
792987,MAISEMORE - YATE,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.37
792987,MAISEMORE - YATE,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (RMS),A,26.0
792987,MAISEMORE - YATE,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.2
792987,MAISEMORE - YATE,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.2
792987,MAISEMORE - YATE,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
792987,MAISEMORE - YATE,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,25.3
792987,MAISEMORE - YATE,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
792987,MAISEMORE - YATE,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
792987,MAISEMORE - YATE,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
792987,MAISEMORE - YATE,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
792987,MAISEMORE - YATE,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
792987,MAISEMORE - YATE,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
792987,MAISEMORE - YATE,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
792987,MAISEMORE - YATE,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
792987,MAISEMORE - YATE,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
792987,MAISEMORE - YATE,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,40.64
792987,MAISEMORE - YATE,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,39.02
792987,MAISEMORE - YATE,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,25.53
792987,MAISEMORE - YATE,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,78.1
792987,MAISEMORE - YATE,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,170.6
792987,MAISEMORE - YATE,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,164.6
792987,MAISEMORE - YATE,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,110.1
792987,MAISEMORE - YATE,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
792987,MAISEMORE - YATE,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.07
792987,MAISEMORE - YATE,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.74
792987,MAISEMORE - YATE,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.79
792987,MAISEMORE - YATE,2023-08-05 15:50:00+00:00,feeder,5.0,N Current (RMS),A,41.8
792987,MAISEMORE - YATE,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
792987,MAISEMORE - YATE,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,66.6
792987,MAISEMORE - YATE,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
792987,MAISEMORE - YATE,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
792987,MAISEMORE - YATE,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.32
792987,MAISEMORE - YATE,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.18
792987,MAISEMORE - YATE,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
792987,MAISEMORE - YATE,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
792987,MAISEMORE - YATE,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
792987,MAISEMORE - YATE,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.52
792987,MAISEMORE - YATE,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.2
792987,MAISEMORE - YATE,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.62
792987,MAISEMORE - YATE,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
792987,MAISEMORE - YATE,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.0
792987,MAISEMORE - YATE,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
792987,MAISEMORE - YATE,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.62
792987,MAISEMORE - YATE,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
792987,MAISEMORE - YATE,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.4
792987,MAISEMORE - YATE,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (RMS),A,32.0
792987,MAISEMORE - YATE,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.9
792987,MAISEMORE - YATE,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
792987,MAISEMORE - YATE,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.34
792987,MAISEMORE - YATE,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.11
792987,MAISEMORE - YATE,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.21
792987,MAISEMORE - YATE,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (RMS),A,24.5
792987,MAISEMORE - YATE,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.1
792987,MAISEMORE - YATE,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.6
792987,MAISEMORE - YATE,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
792987,MAISEMORE - YATE,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,25.4
792987,MAISEMORE - YATE,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
792987,MAISEMORE - YATE,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
792987,MAISEMORE - YATE,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
792987,MAISEMORE - YATE,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
792987,MAISEMORE - YATE,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
792987,MAISEMORE - YATE,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
792987,MAISEMORE - YATE,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
792987,MAISEMORE - YATE,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
792987,MAISEMORE - YATE,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
792987,MAISEMORE - YATE,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,40.87
792987,MAISEMORE - YATE,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,45.39
792987,MAISEMORE - YATE,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,23.12
792987,MAISEMORE - YATE,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,95.1
792987,MAISEMORE - YATE,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,171.2
792987,MAISEMORE - YATE,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,190.4
792987,MAISEMORE - YATE,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,100.3
792987,MAISEMORE - YATE,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.51
792987,MAISEMORE - YATE,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.13
792987,MAISEMORE - YATE,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.58
792987,MAISEMORE - YATE,2023-08-05 15:40:00+00:00,feeder,5.0,N Current (RMS),A,45.2
792987,MAISEMORE - YATE,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
792987,MAISEMORE - YATE,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,67.7
792987,MAISEMORE - YATE,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
792987,MAISEMORE - YATE,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.23
792987,MAISEMORE - YATE,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.78
792987,MAISEMORE - YATE,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.91
792987,MAISEMORE - YATE,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
792987,MAISEMORE - YATE,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.56
792987,MAISEMORE - YATE,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.14
792987,MAISEMORE - YATE,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.11
792987,MAISEMORE - YATE,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (RMS),A,32.7
792987,MAISEMORE - YATE,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
792987,MAISEMORE - YATE,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,55.0
792987,MAISEMORE - YATE,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.2
792987,MAISEMORE - YATE,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
792987,MAISEMORE - YATE,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
792987,MAISEMORE - YATE,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.29
792987,MAISEMORE - YATE,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
792987,MAISEMORE - YATE,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.44
792987,MAISEMORE - YATE,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (RMS),A,28.1
792987,MAISEMORE - YATE,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.4
792987,MAISEMORE - YATE,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
792987,MAISEMORE - YATE,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.25
792987,MAISEMORE - YATE,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.6
792987,MAISEMORE - YATE,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.95
792987,MAISEMORE - YATE,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (RMS),A,33.1
792987,MAISEMORE - YATE,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,64.6
792987,MAISEMORE - YATE,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
792987,MAISEMORE - YATE,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
792987,MAISEMORE - YATE,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,25.4
792987,MAISEMORE - YATE,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
792987,MAISEMORE - YATE,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
792987,MAISEMORE - YATE,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
792987,MAISEMORE - YATE,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
792987,MAISEMORE - YATE,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
792987,MAISEMORE - YATE,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
792987,MAISEMORE - YATE,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
792987,MAISEMORE - YATE,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
792987,MAISEMORE - YATE,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
792987,MAISEMORE - YATE,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,41.84
792987,MAISEMORE - YATE,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,44.91
792987,MAISEMORE - YATE,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,30.99
792987,MAISEMORE - YATE,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,73.8
792987,MAISEMORE - YATE,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,175.4
792987,MAISEMORE - YATE,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,188.3
792987,MAISEMORE - YATE,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,130.5
792987,MAISEMORE - YATE,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.35
792987,MAISEMORE - YATE,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.75
792987,MAISEMORE - YATE,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.79
792987,MAISEMORE - YATE,2023-08-05 15:30:00+00:00,feeder,5.0,N Current (RMS),A,41.6
792987,MAISEMORE - YATE,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,62.8
792987,MAISEMORE - YATE,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
792987,MAISEMORE - YATE,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.46
792987,MAISEMORE - YATE,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.8
792987,MAISEMORE - YATE,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.8
792987,MAISEMORE - YATE,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
792987,MAISEMORE - YATE,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
792987,MAISEMORE - YATE,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
792987,MAISEMORE - YATE,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.7
792987,MAISEMORE - YATE,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.17
792987,MAISEMORE - YATE,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.73
792987,MAISEMORE - YATE,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
792987,MAISEMORE - YATE,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
792987,MAISEMORE - YATE,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.95
792987,MAISEMORE - YATE,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
792987,MAISEMORE - YATE,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.31
792987,MAISEMORE - YATE,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (RMS),A,26.6
792987,MAISEMORE - YATE,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.7
792987,MAISEMORE - YATE,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
792987,MAISEMORE - YATE,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
792987,MAISEMORE - YATE,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.65
792987,MAISEMORE - YATE,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.07
792987,MAISEMORE - YATE,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.27
792987,MAISEMORE - YATE,2023-08-05 15:30:00+00:00,feeder,1.0,N Current (RMS),A,27.9
792987,MAISEMORE - YATE,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
792987,MAISEMORE - YATE,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
792987,MAISEMORE - YATE,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
792987,MAISEMORE - YATE,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,25.4
792987,MAISEMORE - YATE,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
792987,MAISEMORE - YATE,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
792987,MAISEMORE - YATE,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
792987,MAISEMORE - YATE,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
792987,MAISEMORE - YATE,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
792987,MAISEMORE - YATE,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
792987,MAISEMORE - YATE,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
792987,MAISEMORE - YATE,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
792987,MAISEMORE - YATE,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
792987,MAISEMORE - YATE,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,35.11
792987,MAISEMORE - YATE,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,40.53
792987,MAISEMORE - YATE,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,24.91
792987,MAISEMORE - YATE,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,75.2
792987,MAISEMORE - YATE,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,146.8
792987,MAISEMORE - YATE,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,169.9
792987,MAISEMORE - YATE,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,106.1
792987,MAISEMORE - YATE,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
792987,MAISEMORE - YATE,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.11
792987,MAISEMORE - YATE,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.64
792987,MAISEMORE - YATE,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.34
792987,MAISEMORE - YATE,2023-08-05 15:20:00+00:00,feeder,5.0,N Current (RMS),A,26.7
792987,MAISEMORE - YATE,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.1
