Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
792987,MAISEMORE - YATE,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.34
792987,MAISEMORE - YATE,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.76
792987,MAISEMORE - YATE,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.65
792987,MAISEMORE - YATE,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
792987,MAISEMORE - YATE,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
792987,MAISEMORE - YATE,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
792987,MAISEMORE - YATE,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.92
792987,MAISEMORE - YATE,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
792987,MAISEMORE - YATE,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.95
792987,MAISEMORE - YATE,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
792987,MAISEMORE - YATE,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
792987,MAISEMORE - YATE,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
792987,MAISEMORE - YATE,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.35
792987,MAISEMORE - YATE,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
792987,MAISEMORE - YATE,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
792987,MAISEMORE - YATE,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
792987,MAISEMORE - YATE,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.41
792987,MAISEMORE - YATE,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
792987,MAISEMORE - YATE,2023-08-05 15:20:00+00:00,feeder,1.0,N Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
792987,MAISEMORE - YATE,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
792987,MAISEMORE - YATE,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,25.6
792987,MAISEMORE - YATE,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
792987,MAISEMORE - YATE,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
792987,MAISEMORE - YATE,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
792987,MAISEMORE - YATE,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
792987,MAISEMORE - YATE,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
792987,MAISEMORE - YATE,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
792987,MAISEMORE - YATE,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
792987,MAISEMORE - YATE,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
792987,MAISEMORE - YATE,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
792987,MAISEMORE - YATE,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,28.01
792987,MAISEMORE - YATE,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,31.8
792987,MAISEMORE - YATE,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,27.02
792987,MAISEMORE - YATE,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,58.9
792987,MAISEMORE - YATE,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,119.1
792987,MAISEMORE - YATE,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,134.6
792987,MAISEMORE - YATE,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,114.0
792987,MAISEMORE - YATE,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
792987,MAISEMORE - YATE,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.43
792987,MAISEMORE - YATE,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.1
792987,MAISEMORE - YATE,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.46
792987,MAISEMORE - YATE,2023-08-05 15:10:00+00:00,feeder,5.0,N Current (RMS),A,27.7
792987,MAISEMORE - YATE,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.3
792987,MAISEMORE - YATE,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.91
792987,MAISEMORE - YATE,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.78
792987,MAISEMORE - YATE,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.42
792987,MAISEMORE - YATE,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
792987,MAISEMORE - YATE,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
792987,MAISEMORE - YATE,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.05
792987,MAISEMORE - YATE,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.46
792987,MAISEMORE - YATE,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
792987,MAISEMORE - YATE,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (RMS),A,37.0
792987,MAISEMORE - YATE,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
792987,MAISEMORE - YATE,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.4
792987,MAISEMORE - YATE,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.22
792987,MAISEMORE - YATE,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
792987,MAISEMORE - YATE,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.27
792987,MAISEMORE - YATE,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
792987,MAISEMORE - YATE,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.51
792987,MAISEMORE - YATE,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.41
792987,MAISEMORE - YATE,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
792987,MAISEMORE - YATE,2023-08-05 15:10:00+00:00,feeder,1.0,N Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
792987,MAISEMORE - YATE,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,25.7
792987,MAISEMORE - YATE,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
792987,MAISEMORE - YATE,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
792987,MAISEMORE - YATE,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
792987,MAISEMORE - YATE,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
792987,MAISEMORE - YATE,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
792987,MAISEMORE - YATE,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
792987,MAISEMORE - YATE,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
792987,MAISEMORE - YATE,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
792987,MAISEMORE - YATE,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
792987,MAISEMORE - YATE,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,24.11
792987,MAISEMORE - YATE,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,37.37
792987,MAISEMORE - YATE,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,22.77
792987,MAISEMORE - YATE,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,78.8
792987,MAISEMORE - YATE,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,102.6
792987,MAISEMORE - YATE,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,158.0
792987,MAISEMORE - YATE,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,98.2
792987,MAISEMORE - YATE,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
792987,MAISEMORE - YATE,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
792987,MAISEMORE - YATE,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.82
792987,MAISEMORE - YATE,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.82
792987,MAISEMORE - YATE,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.54
792987,MAISEMORE - YATE,2023-08-05 15:00:00+00:00,feeder,5.0,N Current (RMS),A,24.1
792987,MAISEMORE - YATE,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.3
792987,MAISEMORE - YATE,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
792987,MAISEMORE - YATE,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.48
792987,MAISEMORE - YATE,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.35
792987,MAISEMORE - YATE,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.89
792987,MAISEMORE - YATE,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
792987,MAISEMORE - YATE,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
792987,MAISEMORE - YATE,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
792987,MAISEMORE - YATE,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.43
792987,MAISEMORE - YATE,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
792987,MAISEMORE - YATE,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
792987,MAISEMORE - YATE,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.4
792987,MAISEMORE - YATE,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
792987,MAISEMORE - YATE,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.36
792987,MAISEMORE - YATE,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.25
792987,MAISEMORE - YATE,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.71
792987,MAISEMORE - YATE,2023-08-05 15:00:00+00:00,feeder,1.0,N Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
792987,MAISEMORE - YATE,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,26.0
792987,MAISEMORE - YATE,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
792987,MAISEMORE - YATE,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
792987,MAISEMORE - YATE,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
792987,MAISEMORE - YATE,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
792987,MAISEMORE - YATE,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
792987,MAISEMORE - YATE,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
792987,MAISEMORE - YATE,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
792987,MAISEMORE - YATE,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
792987,MAISEMORE - YATE,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
792987,MAISEMORE - YATE,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,21.31
792987,MAISEMORE - YATE,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,27.9
792987,MAISEMORE - YATE,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,21.97
792987,MAISEMORE - YATE,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,56.6
792987,MAISEMORE - YATE,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,92.0
792987,MAISEMORE - YATE,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,118.8
792987,MAISEMORE - YATE,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,94.5
792987,MAISEMORE - YATE,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
792987,MAISEMORE - YATE,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
792987,MAISEMORE - YATE,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.8
792987,MAISEMORE - YATE,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.14
792987,MAISEMORE - YATE,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.19
792987,MAISEMORE - YATE,2023-08-05 14:50:00+00:00,feeder,5.0,N Current (RMS),A,37.3
792987,MAISEMORE - YATE,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
792987,MAISEMORE - YATE,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,59.1
792987,MAISEMORE - YATE,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
792987,MAISEMORE - YATE,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
792987,MAISEMORE - YATE,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.7
792987,MAISEMORE - YATE,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.52
792987,MAISEMORE - YATE,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.04
792987,MAISEMORE - YATE,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
792987,MAISEMORE - YATE,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
792987,MAISEMORE - YATE,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.57
792987,MAISEMORE - YATE,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
792987,MAISEMORE - YATE,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.4
792987,MAISEMORE - YATE,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
792987,MAISEMORE - YATE,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.07
792987,MAISEMORE - YATE,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
792987,MAISEMORE - YATE,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
792987,MAISEMORE - YATE,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.82
792987,MAISEMORE - YATE,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.09
792987,MAISEMORE - YATE,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
792987,MAISEMORE - YATE,2023-08-05 14:50:00+00:00,feeder,1.0,N Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
792987,MAISEMORE - YATE,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,26.1
792987,MAISEMORE - YATE,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
792987,MAISEMORE - YATE,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
792987,MAISEMORE - YATE,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
792987,MAISEMORE - YATE,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
792987,MAISEMORE - YATE,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
792987,MAISEMORE - YATE,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
792987,MAISEMORE - YATE,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
792987,MAISEMORE - YATE,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
792987,MAISEMORE - YATE,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
792987,MAISEMORE - YATE,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,21.23
792987,MAISEMORE - YATE,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,28.58
792987,MAISEMORE - YATE,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,21.61
792987,MAISEMORE - YATE,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,60.3
792987,MAISEMORE - YATE,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,92.1
792987,MAISEMORE - YATE,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,121.2
792987,MAISEMORE - YATE,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,93.1
792987,MAISEMORE - YATE,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
792987,MAISEMORE - YATE,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.03
792987,MAISEMORE - YATE,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.44
792987,MAISEMORE - YATE,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.69
792987,MAISEMORE - YATE,2023-08-05 14:40:00+00:00,feeder,5.0,N Current (RMS),A,27.9
792987,MAISEMORE - YATE,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
792987,MAISEMORE - YATE,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.3
792987,MAISEMORE - YATE,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.5
792987,MAISEMORE - YATE,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.08
792987,MAISEMORE - YATE,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.81
792987,MAISEMORE - YATE,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
792987,MAISEMORE - YATE,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.79
792987,MAISEMORE - YATE,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.01
792987,MAISEMORE - YATE,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.06
792987,MAISEMORE - YATE,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
792987,MAISEMORE - YATE,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
792987,MAISEMORE - YATE,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
792987,MAISEMORE - YATE,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
792987,MAISEMORE - YATE,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.09
792987,MAISEMORE - YATE,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
792987,MAISEMORE - YATE,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.86
792987,MAISEMORE - YATE,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.42
792987,MAISEMORE - YATE,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
792987,MAISEMORE - YATE,2023-08-05 14:40:00+00:00,feeder,1.0,N Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
792987,MAISEMORE - YATE,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
792987,MAISEMORE - YATE,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,26.3
792987,MAISEMORE - YATE,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
792987,MAISEMORE - YATE,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
792987,MAISEMORE - YATE,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
792987,MAISEMORE - YATE,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
792987,MAISEMORE - YATE,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
792987,MAISEMORE - YATE,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
792987,MAISEMORE - YATE,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
792987,MAISEMORE - YATE,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
792987,MAISEMORE - YATE,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
792987,MAISEMORE - YATE,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,23.82
792987,MAISEMORE - YATE,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,28.75
792987,MAISEMORE - YATE,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,22.28
792987,MAISEMORE - YATE,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,60.2
792987,MAISEMORE - YATE,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,102.6
792987,MAISEMORE - YATE,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,122.6
792987,MAISEMORE - YATE,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,96.4
792987,MAISEMORE - YATE,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
792987,MAISEMORE - YATE,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.83
792987,MAISEMORE - YATE,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.93
792987,MAISEMORE - YATE,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.7
792987,MAISEMORE - YATE,2023-08-05 14:30:00+00:00,feeder,5.0,N Current (RMS),A,25.1
792987,MAISEMORE - YATE,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.6
792987,MAISEMORE - YATE,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.81
792987,MAISEMORE - YATE,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.83
792987,MAISEMORE - YATE,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.25
792987,MAISEMORE - YATE,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.12
792987,MAISEMORE - YATE,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
792987,MAISEMORE - YATE,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.33
792987,MAISEMORE - YATE,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (RMS),A,27.2
792987,MAISEMORE - YATE,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
792987,MAISEMORE - YATE,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
792987,MAISEMORE - YATE,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
792987,MAISEMORE - YATE,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
792987,MAISEMORE - YATE,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.34
792987,MAISEMORE - YATE,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
792987,MAISEMORE - YATE,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
792987,MAISEMORE - YATE,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
792987,MAISEMORE - YATE,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.38
792987,MAISEMORE - YATE,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
792987,MAISEMORE - YATE,2023-08-05 14:30:00+00:00,feeder,1.0,N Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
792987,MAISEMORE - YATE,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.7
792987,MAISEMORE - YATE,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,26.5
792987,MAISEMORE - YATE,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
792987,MAISEMORE - YATE,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
792987,MAISEMORE - YATE,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
792987,MAISEMORE - YATE,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
792987,MAISEMORE - YATE,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
792987,MAISEMORE - YATE,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
792987,MAISEMORE - YATE,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
792987,MAISEMORE - YATE,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
792987,MAISEMORE - YATE,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
792987,MAISEMORE - YATE,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,22.75
792987,MAISEMORE - YATE,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,27.01
792987,MAISEMORE - YATE,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,20.56
792987,MAISEMORE - YATE,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,62.0
792987,MAISEMORE - YATE,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,97.9
792987,MAISEMORE - YATE,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,116.9
792987,MAISEMORE - YATE,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,90.2
792987,MAISEMORE - YATE,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
792987,MAISEMORE - YATE,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
792987,MAISEMORE - YATE,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.48
792987,MAISEMORE - YATE,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.94
792987,MAISEMORE - YATE,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.77
792987,MAISEMORE - YATE,2023-08-05 14:20:00+00:00,feeder,5.0,N Current (RMS),A,25.4
792987,MAISEMORE - YATE,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
792987,MAISEMORE - YATE,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
792987,MAISEMORE - YATE,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.7
792987,MAISEMORE - YATE,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.58
792987,MAISEMORE - YATE,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
792987,MAISEMORE - YATE,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.3
792987,MAISEMORE - YATE,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
792987,MAISEMORE - YATE,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.33
792987,MAISEMORE - YATE,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
792987,MAISEMORE - YATE,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.54
792987,MAISEMORE - YATE,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
792987,MAISEMORE - YATE,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
792987,MAISEMORE - YATE,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
792987,MAISEMORE - YATE,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
792987,MAISEMORE - YATE,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
792987,MAISEMORE - YATE,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
792987,MAISEMORE - YATE,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
792987,MAISEMORE - YATE,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.9
792987,MAISEMORE - YATE,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
792987,MAISEMORE - YATE,2023-08-05 14:20:00+00:00,feeder,1.0,N Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
792987,MAISEMORE - YATE,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
792987,MAISEMORE - YATE,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,26.5
792987,MAISEMORE - YATE,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
792987,MAISEMORE - YATE,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
792987,MAISEMORE - YATE,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
792987,MAISEMORE - YATE,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
792987,MAISEMORE - YATE,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
792987,MAISEMORE - YATE,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
792987,MAISEMORE - YATE,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
792987,MAISEMORE - YATE,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
792987,MAISEMORE - YATE,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
792987,MAISEMORE - YATE,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,21.96
792987,MAISEMORE - YATE,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,22.82
792987,MAISEMORE - YATE,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,22.65
792987,MAISEMORE - YATE,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,55.1
792987,MAISEMORE - YATE,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,94.5
792987,MAISEMORE - YATE,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,98.6
792987,MAISEMORE - YATE,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,98.3
792987,MAISEMORE - YATE,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.97
792987,MAISEMORE - YATE,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.4
792987,MAISEMORE - YATE,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.2
792987,MAISEMORE - YATE,2023-08-05 14:10:00+00:00,feeder,5.0,N Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
792987,MAISEMORE - YATE,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.2
792987,MAISEMORE - YATE,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.85
792987,MAISEMORE - YATE,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.82
792987,MAISEMORE - YATE,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.35
792987,MAISEMORE - YATE,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
792987,MAISEMORE - YATE,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.86
792987,MAISEMORE - YATE,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
792987,MAISEMORE - YATE,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.69
792987,MAISEMORE - YATE,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
792987,MAISEMORE - YATE,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
792987,MAISEMORE - YATE,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
792987,MAISEMORE - YATE,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
792987,MAISEMORE - YATE,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.33
792987,MAISEMORE - YATE,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
792987,MAISEMORE - YATE,2023-08-05 14:10:00+00:00,feeder,1.0,N Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
792987,MAISEMORE - YATE,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,26.7
792987,MAISEMORE - YATE,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
792987,MAISEMORE - YATE,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
792987,MAISEMORE - YATE,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
792987,MAISEMORE - YATE,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
792987,MAISEMORE - YATE,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
792987,MAISEMORE - YATE,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
792987,MAISEMORE - YATE,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
792987,MAISEMORE - YATE,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
792987,MAISEMORE - YATE,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
792987,MAISEMORE - YATE,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,19.14
792987,MAISEMORE - YATE,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,21.54
792987,MAISEMORE - YATE,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,21.71
792987,MAISEMORE - YATE,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,52.8
792987,MAISEMORE - YATE,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,82.6
792987,MAISEMORE - YATE,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,94.0
792987,MAISEMORE - YATE,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,93.9
792987,MAISEMORE - YATE,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.72
792987,MAISEMORE - YATE,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.38
792987,MAISEMORE - YATE,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.91
792987,MAISEMORE - YATE,2023-08-05 14:00:00+00:00,feeder,5.0,N Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.6
792987,MAISEMORE - YATE,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.09
792987,MAISEMORE - YATE,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
792987,MAISEMORE - YATE,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.3
792987,MAISEMORE - YATE,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
792987,MAISEMORE - YATE,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
792987,MAISEMORE - YATE,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
792987,MAISEMORE - YATE,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
792987,MAISEMORE - YATE,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.31
792987,MAISEMORE - YATE,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.71
792987,MAISEMORE - YATE,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (RMS),A,25.0
