Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.8
792987,MAISEMORE - YATE,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
792987,MAISEMORE - YATE,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
792987,MAISEMORE - YATE,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
792987,MAISEMORE - YATE,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
792987,MAISEMORE - YATE,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
792987,MAISEMORE - YATE,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
792987,MAISEMORE - YATE,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.73
792987,MAISEMORE - YATE,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.71
792987,MAISEMORE - YATE,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
792987,MAISEMORE - YATE,2023-08-05 14:00:00+00:00,feeder,1.0,N Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
792987,MAISEMORE - YATE,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,26.8
792987,MAISEMORE - YATE,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
792987,MAISEMORE - YATE,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
792987,MAISEMORE - YATE,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
792987,MAISEMORE - YATE,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
792987,MAISEMORE - YATE,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
792987,MAISEMORE - YATE,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
792987,MAISEMORE - YATE,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
792987,MAISEMORE - YATE,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
792987,MAISEMORE - YATE,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
792987,MAISEMORE - YATE,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,20.42
792987,MAISEMORE - YATE,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,32.01
792987,MAISEMORE - YATE,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,19.56
792987,MAISEMORE - YATE,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,67.2
792987,MAISEMORE - YATE,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,88.9
792987,MAISEMORE - YATE,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,133.9
792987,MAISEMORE - YATE,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,84.6
792987,MAISEMORE - YATE,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.91
792987,MAISEMORE - YATE,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.34
792987,MAISEMORE - YATE,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.03
792987,MAISEMORE - YATE,2023-08-05 13:50:00+00:00,feeder,5.0,N Current (RMS),A,23.3
792987,MAISEMORE - YATE,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.6
792987,MAISEMORE - YATE,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.98
792987,MAISEMORE - YATE,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.98
792987,MAISEMORE - YATE,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.96
792987,MAISEMORE - YATE,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (RMS),A,34.3
792987,MAISEMORE - YATE,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
792987,MAISEMORE - YATE,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
792987,MAISEMORE - YATE,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
792987,MAISEMORE - YATE,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.11
792987,MAISEMORE - YATE,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.76
792987,MAISEMORE - YATE,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.57
792987,MAISEMORE - YATE,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
792987,MAISEMORE - YATE,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
792987,MAISEMORE - YATE,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
792987,MAISEMORE - YATE,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
792987,MAISEMORE - YATE,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
792987,MAISEMORE - YATE,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
792987,MAISEMORE - YATE,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
792987,MAISEMORE - YATE,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.83
792987,MAISEMORE - YATE,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.46
792987,MAISEMORE - YATE,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
792987,MAISEMORE - YATE,2023-08-05 13:50:00+00:00,feeder,1.0,N Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
792987,MAISEMORE - YATE,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,26.9
792987,MAISEMORE - YATE,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
792987,MAISEMORE - YATE,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
792987,MAISEMORE - YATE,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
792987,MAISEMORE - YATE,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
792987,MAISEMORE - YATE,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
792987,MAISEMORE - YATE,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
792987,MAISEMORE - YATE,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
792987,MAISEMORE - YATE,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
792987,MAISEMORE - YATE,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
792987,MAISEMORE - YATE,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,27.18
792987,MAISEMORE - YATE,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,25.48
792987,MAISEMORE - YATE,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,16.67
792987,MAISEMORE - YATE,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,64.3
792987,MAISEMORE - YATE,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,116.0
792987,MAISEMORE - YATE,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,109.6
792987,MAISEMORE - YATE,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,73.7
792987,MAISEMORE - YATE,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.34
792987,MAISEMORE - YATE,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.46
792987,MAISEMORE - YATE,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.12
792987,MAISEMORE - YATE,2023-08-05 13:40:00+00:00,feeder,5.0,N Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.9
792987,MAISEMORE - YATE,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.76
792987,MAISEMORE - YATE,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.75
792987,MAISEMORE - YATE,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.88
792987,MAISEMORE - YATE,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
792987,MAISEMORE - YATE,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
792987,MAISEMORE - YATE,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.92
792987,MAISEMORE - YATE,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
792987,MAISEMORE - YATE,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.49
792987,MAISEMORE - YATE,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
792987,MAISEMORE - YATE,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
792987,MAISEMORE - YATE,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.26
792987,MAISEMORE - YATE,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
792987,MAISEMORE - YATE,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
792987,MAISEMORE - YATE,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.18
792987,MAISEMORE - YATE,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
792987,MAISEMORE - YATE,2023-08-05 13:40:00+00:00,feeder,1.0,N Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
792987,MAISEMORE - YATE,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,26.9
792987,MAISEMORE - YATE,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
792987,MAISEMORE - YATE,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
792987,MAISEMORE - YATE,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
792987,MAISEMORE - YATE,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
792987,MAISEMORE - YATE,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
792987,MAISEMORE - YATE,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
792987,MAISEMORE - YATE,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
792987,MAISEMORE - YATE,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
792987,MAISEMORE - YATE,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
792987,MAISEMORE - YATE,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,18.36
792987,MAISEMORE - YATE,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,23.83
792987,MAISEMORE - YATE,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,14.05
792987,MAISEMORE - YATE,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,58.2
792987,MAISEMORE - YATE,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,80.0
792987,MAISEMORE - YATE,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,103.1
792987,MAISEMORE - YATE,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,63.7
792987,MAISEMORE - YATE,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
792987,MAISEMORE - YATE,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.62
792987,MAISEMORE - YATE,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.71
792987,MAISEMORE - YATE,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.12
792987,MAISEMORE - YATE,2023-08-05 13:30:00+00:00,feeder,5.0,N Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.8
792987,MAISEMORE - YATE,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.97
792987,MAISEMORE - YATE,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.05
792987,MAISEMORE - YATE,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
792987,MAISEMORE - YATE,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
792987,MAISEMORE - YATE,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
792987,MAISEMORE - YATE,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
792987,MAISEMORE - YATE,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
792987,MAISEMORE - YATE,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
792987,MAISEMORE - YATE,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
792987,MAISEMORE - YATE,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
792987,MAISEMORE - YATE,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.76
792987,MAISEMORE - YATE,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
792987,MAISEMORE - YATE,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
792987,MAISEMORE - YATE,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.82
792987,MAISEMORE - YATE,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.54
792987,MAISEMORE - YATE,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.02
792987,MAISEMORE - YATE,2023-08-05 13:30:00+00:00,feeder,1.0,N Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
792987,MAISEMORE - YATE,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
792987,MAISEMORE - YATE,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,26.9
792987,MAISEMORE - YATE,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
792987,MAISEMORE - YATE,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
792987,MAISEMORE - YATE,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
792987,MAISEMORE - YATE,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
792987,MAISEMORE - YATE,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
792987,MAISEMORE - YATE,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
792987,MAISEMORE - YATE,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
792987,MAISEMORE - YATE,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
792987,MAISEMORE - YATE,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
792987,MAISEMORE - YATE,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,23.36
792987,MAISEMORE - YATE,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,18.38
792987,MAISEMORE - YATE,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,15.7
792987,MAISEMORE - YATE,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,56.6
792987,MAISEMORE - YATE,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,101.2
792987,MAISEMORE - YATE,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,80.6
792987,MAISEMORE - YATE,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,70.7
792987,MAISEMORE - YATE,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.87
792987,MAISEMORE - YATE,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.38
792987,MAISEMORE - YATE,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.1
792987,MAISEMORE - YATE,2023-08-05 13:20:00+00:00,feeder,5.0,N Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.33
792987,MAISEMORE - YATE,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.78
792987,MAISEMORE - YATE,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.7
792987,MAISEMORE - YATE,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
792987,MAISEMORE - YATE,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
792987,MAISEMORE - YATE,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.53
792987,MAISEMORE - YATE,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
792987,MAISEMORE - YATE,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
792987,MAISEMORE - YATE,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
792987,MAISEMORE - YATE,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
792987,MAISEMORE - YATE,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
792987,MAISEMORE - YATE,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
792987,MAISEMORE - YATE,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
792987,MAISEMORE - YATE,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.2
792987,MAISEMORE - YATE,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
792987,MAISEMORE - YATE,2023-08-05 13:20:00+00:00,feeder,1.0,N Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,26.6
792987,MAISEMORE - YATE,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
792987,MAISEMORE - YATE,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
792987,MAISEMORE - YATE,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
792987,MAISEMORE - YATE,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
792987,MAISEMORE - YATE,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
792987,MAISEMORE - YATE,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
792987,MAISEMORE - YATE,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
792987,MAISEMORE - YATE,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
792987,MAISEMORE - YATE,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
792987,MAISEMORE - YATE,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,14.35
792987,MAISEMORE - YATE,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,16.21
792987,MAISEMORE - YATE,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,13.64
792987,MAISEMORE - YATE,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,51.0
792987,MAISEMORE - YATE,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,65.5
792987,MAISEMORE - YATE,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,72.8
792987,MAISEMORE - YATE,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,63.1
792987,MAISEMORE - YATE,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
792987,MAISEMORE - YATE,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
792987,MAISEMORE - YATE,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.45
792987,MAISEMORE - YATE,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.71
792987,MAISEMORE - YATE,2023-08-05 13:10:00+00:00,feeder,5.0,N Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
792987,MAISEMORE - YATE,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.92
792987,MAISEMORE - YATE,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.36
792987,MAISEMORE - YATE,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.24
792987,MAISEMORE - YATE,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (RMS),A,20.5
792987,MAISEMORE - YATE,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
792987,MAISEMORE - YATE,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
792987,MAISEMORE - YATE,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
792987,MAISEMORE - YATE,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
792987,MAISEMORE - YATE,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.51
792987,MAISEMORE - YATE,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
792987,MAISEMORE - YATE,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.2
792987,MAISEMORE - YATE,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
792987,MAISEMORE - YATE,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.34
792987,MAISEMORE - YATE,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
792987,MAISEMORE - YATE,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
792987,MAISEMORE - YATE,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
792987,MAISEMORE - YATE,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.92
792987,MAISEMORE - YATE,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.52
792987,MAISEMORE - YATE,2023-08-05 13:10:00+00:00,feeder,1.0,N Current (RMS),A,27.7
792987,MAISEMORE - YATE,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
792987,MAISEMORE - YATE,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,26.4
792987,MAISEMORE - YATE,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
792987,MAISEMORE - YATE,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
792987,MAISEMORE - YATE,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
792987,MAISEMORE - YATE,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
792987,MAISEMORE - YATE,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
792987,MAISEMORE - YATE,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
792987,MAISEMORE - YATE,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
792987,MAISEMORE - YATE,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
792987,MAISEMORE - YATE,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
792987,MAISEMORE - YATE,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,15.61
792987,MAISEMORE - YATE,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,16.9
792987,MAISEMORE - YATE,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,17.54
792987,MAISEMORE - YATE,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,51.3
792987,MAISEMORE - YATE,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,71.7
792987,MAISEMORE - YATE,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,77.3
792987,MAISEMORE - YATE,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,78.7
792987,MAISEMORE - YATE,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
792987,MAISEMORE - YATE,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.01
792987,MAISEMORE - YATE,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.94
792987,MAISEMORE - YATE,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.31
792987,MAISEMORE - YATE,2023-08-05 13:00:00+00:00,feeder,5.0,N Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
792987,MAISEMORE - YATE,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.93
792987,MAISEMORE - YATE,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.47
792987,MAISEMORE - YATE,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
792987,MAISEMORE - YATE,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (RMS),A,35.0
792987,MAISEMORE - YATE,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
792987,MAISEMORE - YATE,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
792987,MAISEMORE - YATE,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
792987,MAISEMORE - YATE,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
792987,MAISEMORE - YATE,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.94
792987,MAISEMORE - YATE,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.03
792987,MAISEMORE - YATE,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
792987,MAISEMORE - YATE,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.18
792987,MAISEMORE - YATE,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
792987,MAISEMORE - YATE,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.59
792987,MAISEMORE - YATE,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
792987,MAISEMORE - YATE,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
792987,MAISEMORE - YATE,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.43
792987,MAISEMORE - YATE,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.71
792987,MAISEMORE - YATE,2023-08-05 13:00:00+00:00,feeder,1.0,N Current (RMS),A,30.7
792987,MAISEMORE - YATE,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
792987,MAISEMORE - YATE,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,25.9
792987,MAISEMORE - YATE,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
792987,MAISEMORE - YATE,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
792987,MAISEMORE - YATE,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
792987,MAISEMORE - YATE,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
792987,MAISEMORE - YATE,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
792987,MAISEMORE - YATE,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
792987,MAISEMORE - YATE,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
792987,MAISEMORE - YATE,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
792987,MAISEMORE - YATE,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
792987,MAISEMORE - YATE,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,14.18
792987,MAISEMORE - YATE,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,15.76
792987,MAISEMORE - YATE,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,16.21
792987,MAISEMORE - YATE,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,50.8
792987,MAISEMORE - YATE,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,64.6
792987,MAISEMORE - YATE,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,72.9
792987,MAISEMORE - YATE,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,73.0
792987,MAISEMORE - YATE,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
792987,MAISEMORE - YATE,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
792987,MAISEMORE - YATE,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.4
792987,MAISEMORE - YATE,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.54
792987,MAISEMORE - YATE,2023-08-05 12:50:00+00:00,feeder,5.0,N Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
792987,MAISEMORE - YATE,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
792987,MAISEMORE - YATE,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.92
792987,MAISEMORE - YATE,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.91
792987,MAISEMORE - YATE,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.72
792987,MAISEMORE - YATE,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
792987,MAISEMORE - YATE,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
792987,MAISEMORE - YATE,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
792987,MAISEMORE - YATE,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
792987,MAISEMORE - YATE,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
792987,MAISEMORE - YATE,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
792987,MAISEMORE - YATE,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.38
792987,MAISEMORE - YATE,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
792987,MAISEMORE - YATE,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.03
792987,MAISEMORE - YATE,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
792987,MAISEMORE - YATE,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
792987,MAISEMORE - YATE,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
792987,MAISEMORE - YATE,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
792987,MAISEMORE - YATE,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
792987,MAISEMORE - YATE,2023-08-05 12:50:00+00:00,feeder,1.0,N Current (RMS),A,25.3
792987,MAISEMORE - YATE,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
792987,MAISEMORE - YATE,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,25.5
792987,MAISEMORE - YATE,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
792987,MAISEMORE - YATE,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
792987,MAISEMORE - YATE,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
792987,MAISEMORE - YATE,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
792987,MAISEMORE - YATE,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
792987,MAISEMORE - YATE,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
792987,MAISEMORE - YATE,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
792987,MAISEMORE - YATE,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
792987,MAISEMORE - YATE,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
792987,MAISEMORE - YATE,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,15.53
792987,MAISEMORE - YATE,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,18.04
792987,MAISEMORE - YATE,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,14.75
792987,MAISEMORE - YATE,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,49.9
792987,MAISEMORE - YATE,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,70.4
792987,MAISEMORE - YATE,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,81.3
792987,MAISEMORE - YATE,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,66.4
792987,MAISEMORE - YATE,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
792987,MAISEMORE - YATE,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.02
792987,MAISEMORE - YATE,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.4
792987,MAISEMORE - YATE,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.35
792987,MAISEMORE - YATE,2023-08-05 12:40:00+00:00,feeder,5.0,N Current (RMS),A,20.5
792987,MAISEMORE - YATE,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.7
792987,MAISEMORE - YATE,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
792987,MAISEMORE - YATE,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.81
792987,MAISEMORE - YATE,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.52
792987,MAISEMORE - YATE,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.6
792987,MAISEMORE - YATE,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
792987,MAISEMORE - YATE,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
792987,MAISEMORE - YATE,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.13
792987,MAISEMORE - YATE,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
792987,MAISEMORE - YATE,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
792987,MAISEMORE - YATE,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.8
792987,MAISEMORE - YATE,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
792987,MAISEMORE - YATE,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
792987,MAISEMORE - YATE,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
792987,MAISEMORE - YATE,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
792987,MAISEMORE - YATE,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.11
792987,MAISEMORE - YATE,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.39
792987,MAISEMORE - YATE,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.04
