Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-05 12:40:00+00:00,feeder,1.0,N Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,25.1
792987,MAISEMORE - YATE,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
792987,MAISEMORE - YATE,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
792987,MAISEMORE - YATE,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
792987,MAISEMORE - YATE,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
792987,MAISEMORE - YATE,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
792987,MAISEMORE - YATE,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
792987,MAISEMORE - YATE,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
792987,MAISEMORE - YATE,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
792987,MAISEMORE - YATE,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
792987,MAISEMORE - YATE,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,12.87
792987,MAISEMORE - YATE,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,19.47
792987,MAISEMORE - YATE,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,16.63
792987,MAISEMORE - YATE,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,55.9
792987,MAISEMORE - YATE,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,61.2
792987,MAISEMORE - YATE,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,86.4
792987,MAISEMORE - YATE,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,73.7
792987,MAISEMORE - YATE,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
792987,MAISEMORE - YATE,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.65
792987,MAISEMORE - YATE,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.77
792987,MAISEMORE - YATE,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.21
792987,MAISEMORE - YATE,2023-08-05 12:30:00+00:00,feeder,5.0,N Current (RMS),A,32.1
792987,MAISEMORE - YATE,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,46.2
792987,MAISEMORE - YATE,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.47
792987,MAISEMORE - YATE,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.01
792987,MAISEMORE - YATE,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.83
792987,MAISEMORE - YATE,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
792987,MAISEMORE - YATE,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
792987,MAISEMORE - YATE,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.48
792987,MAISEMORE - YATE,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
792987,MAISEMORE - YATE,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.02
792987,MAISEMORE - YATE,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (RMS),A,27.6
792987,MAISEMORE - YATE,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
792987,MAISEMORE - YATE,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
792987,MAISEMORE - YATE,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
792987,MAISEMORE - YATE,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.55
792987,MAISEMORE - YATE,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
792987,MAISEMORE - YATE,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
792987,MAISEMORE - YATE,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.69
792987,MAISEMORE - YATE,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
792987,MAISEMORE - YATE,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
792987,MAISEMORE - YATE,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,24.6
792987,MAISEMORE - YATE,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
792987,MAISEMORE - YATE,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
792987,MAISEMORE - YATE,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
792987,MAISEMORE - YATE,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
792987,MAISEMORE - YATE,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
792987,MAISEMORE - YATE,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
792987,MAISEMORE - YATE,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
792987,MAISEMORE - YATE,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
792987,MAISEMORE - YATE,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
792987,MAISEMORE - YATE,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,24.89
792987,MAISEMORE - YATE,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,20.35
792987,MAISEMORE - YATE,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,14.7
792987,MAISEMORE - YATE,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,65.1
792987,MAISEMORE - YATE,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,107.5
792987,MAISEMORE - YATE,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,88.9
792987,MAISEMORE - YATE,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,64.3
792987,MAISEMORE - YATE,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
792987,MAISEMORE - YATE,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
792987,MAISEMORE - YATE,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.62
792987,MAISEMORE - YATE,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.23
792987,MAISEMORE - YATE,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.03
792987,MAISEMORE - YATE,2023-08-05 12:20:00+00:00,feeder,5.0,N Current (RMS),A,26.3
792987,MAISEMORE - YATE,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
792987,MAISEMORE - YATE,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.86
792987,MAISEMORE - YATE,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
792987,MAISEMORE - YATE,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.34
792987,MAISEMORE - YATE,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
792987,MAISEMORE - YATE,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
792987,MAISEMORE - YATE,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
792987,MAISEMORE - YATE,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
792987,MAISEMORE - YATE,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
792987,MAISEMORE - YATE,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.44
792987,MAISEMORE - YATE,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
792987,MAISEMORE - YATE,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.35
792987,MAISEMORE - YATE,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
792987,MAISEMORE - YATE,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
792987,MAISEMORE - YATE,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
792987,MAISEMORE - YATE,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
792987,MAISEMORE - YATE,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
792987,MAISEMORE - YATE,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
792987,MAISEMORE - YATE,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,23.4
792987,MAISEMORE - YATE,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
792987,MAISEMORE - YATE,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
792987,MAISEMORE - YATE,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
792987,MAISEMORE - YATE,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
792987,MAISEMORE - YATE,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
792987,MAISEMORE - YATE,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
792987,MAISEMORE - YATE,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
792987,MAISEMORE - YATE,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
792987,MAISEMORE - YATE,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
792987,MAISEMORE - YATE,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,10.59
792987,MAISEMORE - YATE,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,14.0
792987,MAISEMORE - YATE,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,13.02
792987,MAISEMORE - YATE,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,52.8
792987,MAISEMORE - YATE,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,53.2
792987,MAISEMORE - YATE,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,64.2
792987,MAISEMORE - YATE,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,57.6
792987,MAISEMORE - YATE,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
792987,MAISEMORE - YATE,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
792987,MAISEMORE - YATE,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.1
792987,MAISEMORE - YATE,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.29
792987,MAISEMORE - YATE,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.85
792987,MAISEMORE - YATE,2023-08-05 12:10:00+00:00,feeder,5.0,N Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
792987,MAISEMORE - YATE,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
792987,MAISEMORE - YATE,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.53
792987,MAISEMORE - YATE,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.84
792987,MAISEMORE - YATE,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.32
792987,MAISEMORE - YATE,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
792987,MAISEMORE - YATE,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
792987,MAISEMORE - YATE,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
792987,MAISEMORE - YATE,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
792987,MAISEMORE - YATE,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
792987,MAISEMORE - YATE,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
792987,MAISEMORE - YATE,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
792987,MAISEMORE - YATE,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
792987,MAISEMORE - YATE,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.89
792987,MAISEMORE - YATE,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.46
792987,MAISEMORE - YATE,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.21
792987,MAISEMORE - YATE,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,22.8
792987,MAISEMORE - YATE,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
792987,MAISEMORE - YATE,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
792987,MAISEMORE - YATE,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
792987,MAISEMORE - YATE,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
792987,MAISEMORE - YATE,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
792987,MAISEMORE - YATE,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
792987,MAISEMORE - YATE,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
792987,MAISEMORE - YATE,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
792987,MAISEMORE - YATE,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
792987,MAISEMORE - YATE,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,14.65
792987,MAISEMORE - YATE,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,23.8
792987,MAISEMORE - YATE,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,19.65
792987,MAISEMORE - YATE,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,58.6
792987,MAISEMORE - YATE,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,68.5
792987,MAISEMORE - YATE,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,104.8
792987,MAISEMORE - YATE,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,86.2
792987,MAISEMORE - YATE,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
792987,MAISEMORE - YATE,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
792987,MAISEMORE - YATE,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.66
792987,MAISEMORE - YATE,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.47
792987,MAISEMORE - YATE,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.89
792987,MAISEMORE - YATE,2023-08-05 12:00:00+00:00,feeder,5.0,N Current (RMS),A,25.8
792987,MAISEMORE - YATE,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.5
792987,MAISEMORE - YATE,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.9
792987,MAISEMORE - YATE,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.75
792987,MAISEMORE - YATE,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.48
792987,MAISEMORE - YATE,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.42
792987,MAISEMORE - YATE,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.67
792987,MAISEMORE - YATE,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.77
792987,MAISEMORE - YATE,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.82
792987,MAISEMORE - YATE,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
792987,MAISEMORE - YATE,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
792987,MAISEMORE - YATE,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
792987,MAISEMORE - YATE,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
792987,MAISEMORE - YATE,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.52
792987,MAISEMORE - YATE,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
792987,MAISEMORE - YATE,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.92
792987,MAISEMORE - YATE,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.31
792987,MAISEMORE - YATE,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
792987,MAISEMORE - YATE,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
792987,MAISEMORE - YATE,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,23.4
792987,MAISEMORE - YATE,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
792987,MAISEMORE - YATE,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
792987,MAISEMORE - YATE,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
792987,MAISEMORE - YATE,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
792987,MAISEMORE - YATE,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
792987,MAISEMORE - YATE,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
792987,MAISEMORE - YATE,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
792987,MAISEMORE - YATE,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
792987,MAISEMORE - YATE,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
792987,MAISEMORE - YATE,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,21.71
792987,MAISEMORE - YATE,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,26.19
792987,MAISEMORE - YATE,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,24.97
792987,MAISEMORE - YATE,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,53.2
792987,MAISEMORE - YATE,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,93.3
792987,MAISEMORE - YATE,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,112.5
792987,MAISEMORE - YATE,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,106.6
792987,MAISEMORE - YATE,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
792987,MAISEMORE - YATE,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
792987,MAISEMORE - YATE,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.71
792987,MAISEMORE - YATE,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.12
792987,MAISEMORE - YATE,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.56
792987,MAISEMORE - YATE,2023-08-05 11:50:00+00:00,feeder,5.0,N Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
792987,MAISEMORE - YATE,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.6
792987,MAISEMORE - YATE,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.91
792987,MAISEMORE - YATE,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.24
792987,MAISEMORE - YATE,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.86
792987,MAISEMORE - YATE,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
792987,MAISEMORE - YATE,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.69
792987,MAISEMORE - YATE,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.29
792987,MAISEMORE - YATE,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
792987,MAISEMORE - YATE,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
792987,MAISEMORE - YATE,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
792987,MAISEMORE - YATE,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
792987,MAISEMORE - YATE,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
792987,MAISEMORE - YATE,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.88
792987,MAISEMORE - YATE,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.6
792987,MAISEMORE - YATE,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.46
792987,MAISEMORE - YATE,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,23.9
792987,MAISEMORE - YATE,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
792987,MAISEMORE - YATE,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
792987,MAISEMORE - YATE,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
792987,MAISEMORE - YATE,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
792987,MAISEMORE - YATE,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
792987,MAISEMORE - YATE,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
792987,MAISEMORE - YATE,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
792987,MAISEMORE - YATE,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
792987,MAISEMORE - YATE,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
792987,MAISEMORE - YATE,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,22.25
792987,MAISEMORE - YATE,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,22.87
792987,MAISEMORE - YATE,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,23.67
792987,MAISEMORE - YATE,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,48.7
792987,MAISEMORE - YATE,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,95.2
792987,MAISEMORE - YATE,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,98.4
792987,MAISEMORE - YATE,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,102.0
792987,MAISEMORE - YATE,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
792987,MAISEMORE - YATE,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.88
792987,MAISEMORE - YATE,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.44
792987,MAISEMORE - YATE,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.34
792987,MAISEMORE - YATE,2023-08-05 11:40:00+00:00,feeder,5.0,N Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.8
792987,MAISEMORE - YATE,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
792987,MAISEMORE - YATE,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.47
792987,MAISEMORE - YATE,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.92
792987,MAISEMORE - YATE,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.42
792987,MAISEMORE - YATE,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
792987,MAISEMORE - YATE,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
792987,MAISEMORE - YATE,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.11
792987,MAISEMORE - YATE,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.28
792987,MAISEMORE - YATE,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
792987,MAISEMORE - YATE,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
792987,MAISEMORE - YATE,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.24
792987,MAISEMORE - YATE,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
792987,MAISEMORE - YATE,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.38
792987,MAISEMORE - YATE,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
792987,MAISEMORE - YATE,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
792987,MAISEMORE - YATE,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.82
792987,MAISEMORE - YATE,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.48
792987,MAISEMORE - YATE,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.38
792987,MAISEMORE - YATE,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
792987,MAISEMORE - YATE,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,23.6
792987,MAISEMORE - YATE,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
792987,MAISEMORE - YATE,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
792987,MAISEMORE - YATE,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
792987,MAISEMORE - YATE,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
792987,MAISEMORE - YATE,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
792987,MAISEMORE - YATE,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
792987,MAISEMORE - YATE,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
792987,MAISEMORE - YATE,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
792987,MAISEMORE - YATE,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
792987,MAISEMORE - YATE,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,20.98
792987,MAISEMORE - YATE,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,25.12
792987,MAISEMORE - YATE,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,24.8
792987,MAISEMORE - YATE,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,49.4
792987,MAISEMORE - YATE,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,90.2
792987,MAISEMORE - YATE,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,106.6
792987,MAISEMORE - YATE,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,105.5
792987,MAISEMORE - YATE,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
792987,MAISEMORE - YATE,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.03
792987,MAISEMORE - YATE,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.79
792987,MAISEMORE - YATE,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.9
792987,MAISEMORE - YATE,2023-08-05 11:30:00+00:00,feeder,5.0,N Current (RMS),A,25.6
792987,MAISEMORE - YATE,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
792987,MAISEMORE - YATE,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
792987,MAISEMORE - YATE,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.91
792987,MAISEMORE - YATE,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.7
792987,MAISEMORE - YATE,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.44
792987,MAISEMORE - YATE,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
792987,MAISEMORE - YATE,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
792987,MAISEMORE - YATE,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.08
792987,MAISEMORE - YATE,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.91
792987,MAISEMORE - YATE,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (RMS),A,20.7
792987,MAISEMORE - YATE,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
792987,MAISEMORE - YATE,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.26
792987,MAISEMORE - YATE,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
792987,MAISEMORE - YATE,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
792987,MAISEMORE - YATE,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
792987,MAISEMORE - YATE,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
792987,MAISEMORE - YATE,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.87
792987,MAISEMORE - YATE,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.64
792987,MAISEMORE - YATE,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.81
792987,MAISEMORE - YATE,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (RMS),A,25.1
792987,MAISEMORE - YATE,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
792987,MAISEMORE - YATE,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
792987,MAISEMORE - YATE,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,23.3
792987,MAISEMORE - YATE,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
792987,MAISEMORE - YATE,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
792987,MAISEMORE - YATE,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
792987,MAISEMORE - YATE,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
792987,MAISEMORE - YATE,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
792987,MAISEMORE - YATE,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
792987,MAISEMORE - YATE,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
792987,MAISEMORE - YATE,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
792987,MAISEMORE - YATE,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
792987,MAISEMORE - YATE,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,22.64
792987,MAISEMORE - YATE,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,20.75
792987,MAISEMORE - YATE,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,27.76
792987,MAISEMORE - YATE,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,52.3
792987,MAISEMORE - YATE,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,96.2
792987,MAISEMORE - YATE,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,88.0
792987,MAISEMORE - YATE,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,117.3
792987,MAISEMORE - YATE,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.81
792987,MAISEMORE - YATE,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.89
792987,MAISEMORE - YATE,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.76
792987,MAISEMORE - YATE,2023-08-05 11:20:00+00:00,feeder,5.0,N Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.4
792987,MAISEMORE - YATE,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
792987,MAISEMORE - YATE,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.86
792987,MAISEMORE - YATE,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.98
792987,MAISEMORE - YATE,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.21
792987,MAISEMORE - YATE,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
792987,MAISEMORE - YATE,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
792987,MAISEMORE - YATE,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.11
792987,MAISEMORE - YATE,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
792987,MAISEMORE - YATE,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.87
792987,MAISEMORE - YATE,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.5
792987,MAISEMORE - YATE,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (RMS),A,44.1
792987,MAISEMORE - YATE,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,63.0
792987,MAISEMORE - YATE,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
792987,MAISEMORE - YATE,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
792987,MAISEMORE - YATE,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.43
792987,MAISEMORE - YATE,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
792987,MAISEMORE - YATE,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.1
792987,MAISEMORE - YATE,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
792987,MAISEMORE - YATE,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
792987,MAISEMORE - YATE,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.46
792987,MAISEMORE - YATE,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.99
792987,MAISEMORE - YATE,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.79
792987,MAISEMORE - YATE,2023-08-05 11:20:00+00:00,feeder,1.0,N Current (RMS),A,27.6
792987,MAISEMORE - YATE,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
792987,MAISEMORE - YATE,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.7
792987,MAISEMORE - YATE,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,23.0
792987,MAISEMORE - YATE,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
792987,MAISEMORE - YATE,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
792987,MAISEMORE - YATE,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
792987,MAISEMORE - YATE,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
792987,MAISEMORE - YATE,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
792987,MAISEMORE - YATE,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
792987,MAISEMORE - YATE,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
792987,MAISEMORE - YATE,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
792987,MAISEMORE - YATE,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,25.18
792987,MAISEMORE - YATE,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,33.34
792987,MAISEMORE - YATE,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,28.35
792987,MAISEMORE - YATE,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,56.9
792987,MAISEMORE - YATE,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,106.8
