Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,140.4
792987,MAISEMORE - YATE,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,120.8
792987,MAISEMORE - YATE,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.67
792987,MAISEMORE - YATE,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.86
792987,MAISEMORE - YATE,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.11
792987,MAISEMORE - YATE,2023-08-05 11:10:00+00:00,feeder,5.0,N Current (RMS),A,30.5
792987,MAISEMORE - YATE,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
792987,MAISEMORE - YATE,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.8
792987,MAISEMORE - YATE,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.36
792987,MAISEMORE - YATE,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.78
792987,MAISEMORE - YATE,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.56
792987,MAISEMORE - YATE,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
792987,MAISEMORE - YATE,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
792987,MAISEMORE - YATE,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
792987,MAISEMORE - YATE,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.75
792987,MAISEMORE - YATE,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
792987,MAISEMORE - YATE,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (RMS),A,67.2
792987,MAISEMORE - YATE,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,77.6
792987,MAISEMORE - YATE,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
792987,MAISEMORE - YATE,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
792987,MAISEMORE - YATE,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.68
792987,MAISEMORE - YATE,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
792987,MAISEMORE - YATE,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.23
792987,MAISEMORE - YATE,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.55
792987,MAISEMORE - YATE,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.91
792987,MAISEMORE - YATE,2023-08-05 11:10:00+00:00,feeder,1.0,N Current (RMS),A,25.6
792987,MAISEMORE - YATE,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
792987,MAISEMORE - YATE,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.2
792987,MAISEMORE - YATE,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,22.6
792987,MAISEMORE - YATE,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
792987,MAISEMORE - YATE,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
792987,MAISEMORE - YATE,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
792987,MAISEMORE - YATE,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
792987,MAISEMORE - YATE,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
792987,MAISEMORE - YATE,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
792987,MAISEMORE - YATE,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
792987,MAISEMORE - YATE,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
792987,MAISEMORE - YATE,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
792987,MAISEMORE - YATE,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,17.49
792987,MAISEMORE - YATE,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,36.18
792987,MAISEMORE - YATE,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,28.84
792987,MAISEMORE - YATE,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,83.2
792987,MAISEMORE - YATE,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,76.8
792987,MAISEMORE - YATE,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,150.9
792987,MAISEMORE - YATE,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,122.1
792987,MAISEMORE - YATE,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
792987,MAISEMORE - YATE,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.44
792987,MAISEMORE - YATE,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.64
792987,MAISEMORE - YATE,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.94
792987,MAISEMORE - YATE,2023-08-05 11:00:00+00:00,feeder,5.0,N Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
792987,MAISEMORE - YATE,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
792987,MAISEMORE - YATE,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
792987,MAISEMORE - YATE,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
792987,MAISEMORE - YATE,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.34
792987,MAISEMORE - YATE,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
792987,MAISEMORE - YATE,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
792987,MAISEMORE - YATE,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.86
792987,MAISEMORE - YATE,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.77
792987,MAISEMORE - YATE,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.84
792987,MAISEMORE - YATE,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (RMS),A,52.3
792987,MAISEMORE - YATE,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,70.4
792987,MAISEMORE - YATE,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
792987,MAISEMORE - YATE,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
792987,MAISEMORE - YATE,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
792987,MAISEMORE - YATE,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
792987,MAISEMORE - YATE,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
792987,MAISEMORE - YATE,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
792987,MAISEMORE - YATE,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.26
792987,MAISEMORE - YATE,2023-08-05 11:00:00+00:00,feeder,1.0,N Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
792987,MAISEMORE - YATE,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,22.3
792987,MAISEMORE - YATE,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
792987,MAISEMORE - YATE,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
792987,MAISEMORE - YATE,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
792987,MAISEMORE - YATE,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
792987,MAISEMORE - YATE,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
792987,MAISEMORE - YATE,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
792987,MAISEMORE - YATE,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
792987,MAISEMORE - YATE,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
792987,MAISEMORE - YATE,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
792987,MAISEMORE - YATE,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,20.96
792987,MAISEMORE - YATE,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,35.83
792987,MAISEMORE - YATE,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,23.5
792987,MAISEMORE - YATE,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,75.4
792987,MAISEMORE - YATE,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,90.8
792987,MAISEMORE - YATE,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,150.2
792987,MAISEMORE - YATE,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,101.6
792987,MAISEMORE - YATE,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
792987,MAISEMORE - YATE,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.33
792987,MAISEMORE - YATE,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.35
792987,MAISEMORE - YATE,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.24
792987,MAISEMORE - YATE,2023-08-05 10:50:00+00:00,feeder,5.0,N Current (RMS),A,27.7
792987,MAISEMORE - YATE,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
792987,MAISEMORE - YATE,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.3
792987,MAISEMORE - YATE,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.5
792987,MAISEMORE - YATE,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.41
792987,MAISEMORE - YATE,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.85
792987,MAISEMORE - YATE,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
792987,MAISEMORE - YATE,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.6
792987,MAISEMORE - YATE,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.67
792987,MAISEMORE - YATE,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.71
792987,MAISEMORE - YATE,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (RMS),A,41.2
792987,MAISEMORE - YATE,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.9
792987,MAISEMORE - YATE,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
792987,MAISEMORE - YATE,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
792987,MAISEMORE - YATE,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
792987,MAISEMORE - YATE,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
792987,MAISEMORE - YATE,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.29
792987,MAISEMORE - YATE,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
792987,MAISEMORE - YATE,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
792987,MAISEMORE - YATE,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
792987,MAISEMORE - YATE,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.76
792987,MAISEMORE - YATE,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
792987,MAISEMORE - YATE,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.97
792987,MAISEMORE - YATE,2023-08-05 10:50:00+00:00,feeder,1.0,N Current (RMS),A,27.9
792987,MAISEMORE - YATE,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
792987,MAISEMORE - YATE,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,22.1
792987,MAISEMORE - YATE,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
792987,MAISEMORE - YATE,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
792987,MAISEMORE - YATE,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
792987,MAISEMORE - YATE,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
792987,MAISEMORE - YATE,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
792987,MAISEMORE - YATE,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
792987,MAISEMORE - YATE,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
792987,MAISEMORE - YATE,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
792987,MAISEMORE - YATE,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
792987,MAISEMORE - YATE,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,19.49
792987,MAISEMORE - YATE,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,31.31
792987,MAISEMORE - YATE,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,33.06
792987,MAISEMORE - YATE,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,73.7
792987,MAISEMORE - YATE,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,85.4
792987,MAISEMORE - YATE,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,133.4
792987,MAISEMORE - YATE,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,139.7
792987,MAISEMORE - YATE,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
792987,MAISEMORE - YATE,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.92
792987,MAISEMORE - YATE,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.92
792987,MAISEMORE - YATE,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.06
792987,MAISEMORE - YATE,2023-08-05 10:40:00+00:00,feeder,5.0,N Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.7
792987,MAISEMORE - YATE,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
792987,MAISEMORE - YATE,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
792987,MAISEMORE - YATE,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.1
792987,MAISEMORE - YATE,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.24
792987,MAISEMORE - YATE,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.01
792987,MAISEMORE - YATE,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
792987,MAISEMORE - YATE,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.89
792987,MAISEMORE - YATE,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
792987,MAISEMORE - YATE,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
792987,MAISEMORE - YATE,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
792987,MAISEMORE - YATE,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
792987,MAISEMORE - YATE,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.45
792987,MAISEMORE - YATE,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
792987,MAISEMORE - YATE,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
792987,MAISEMORE - YATE,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
792987,MAISEMORE - YATE,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.18
792987,MAISEMORE - YATE,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
792987,MAISEMORE - YATE,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
792987,MAISEMORE - YATE,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
792987,MAISEMORE - YATE,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,21.9
792987,MAISEMORE - YATE,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
792987,MAISEMORE - YATE,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
792987,MAISEMORE - YATE,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
792987,MAISEMORE - YATE,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
792987,MAISEMORE - YATE,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
792987,MAISEMORE - YATE,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
792987,MAISEMORE - YATE,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
792987,MAISEMORE - YATE,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
792987,MAISEMORE - YATE,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
792987,MAISEMORE - YATE,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,19.16
792987,MAISEMORE - YATE,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,21.6
792987,MAISEMORE - YATE,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,26.35
792987,MAISEMORE - YATE,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,56.1
792987,MAISEMORE - YATE,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,85.0
792987,MAISEMORE - YATE,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,93.4
792987,MAISEMORE - YATE,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,112.3
792987,MAISEMORE - YATE,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
792987,MAISEMORE - YATE,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.19
792987,MAISEMORE - YATE,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.8
792987,MAISEMORE - YATE,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.7
792987,MAISEMORE - YATE,2023-08-05 10:30:00+00:00,feeder,5.0,N Current (RMS),A,26.8
792987,MAISEMORE - YATE,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.9
792987,MAISEMORE - YATE,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
792987,MAISEMORE - YATE,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.51
792987,MAISEMORE - YATE,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.24
792987,MAISEMORE - YATE,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.38
792987,MAISEMORE - YATE,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
792987,MAISEMORE - YATE,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
792987,MAISEMORE - YATE,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
792987,MAISEMORE - YATE,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.81
792987,MAISEMORE - YATE,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
792987,MAISEMORE - YATE,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
792987,MAISEMORE - YATE,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
792987,MAISEMORE - YATE,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.97
792987,MAISEMORE - YATE,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.58
792987,MAISEMORE - YATE,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (RMS),A,30.4
792987,MAISEMORE - YATE,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
792987,MAISEMORE - YATE,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
792987,MAISEMORE - YATE,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
792987,MAISEMORE - YATE,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
792987,MAISEMORE - YATE,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.25
792987,MAISEMORE - YATE,2023-08-05 10:30:00+00:00,feeder,1.0,N Current (RMS),A,36.3
792987,MAISEMORE - YATE,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
792987,MAISEMORE - YATE,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,21.2
792987,MAISEMORE - YATE,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
792987,MAISEMORE - YATE,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
792987,MAISEMORE - YATE,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
792987,MAISEMORE - YATE,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
792987,MAISEMORE - YATE,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
792987,MAISEMORE - YATE,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
792987,MAISEMORE - YATE,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
792987,MAISEMORE - YATE,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
792987,MAISEMORE - YATE,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
792987,MAISEMORE - YATE,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,16.01
792987,MAISEMORE - YATE,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,24.44
792987,MAISEMORE - YATE,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,28.71
792987,MAISEMORE - YATE,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,63.9
792987,MAISEMORE - YATE,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,71.8
792987,MAISEMORE - YATE,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,104.6
792987,MAISEMORE - YATE,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,123.4
792987,MAISEMORE - YATE,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
792987,MAISEMORE - YATE,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.5
792987,MAISEMORE - YATE,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.34
792987,MAISEMORE - YATE,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.18
792987,MAISEMORE - YATE,2023-08-05 10:20:00+00:00,feeder,5.0,N Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
792987,MAISEMORE - YATE,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
792987,MAISEMORE - YATE,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.77
792987,MAISEMORE - YATE,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.78
792987,MAISEMORE - YATE,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.63
792987,MAISEMORE - YATE,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
792987,MAISEMORE - YATE,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
792987,MAISEMORE - YATE,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.84
792987,MAISEMORE - YATE,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
792987,MAISEMORE - YATE,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
792987,MAISEMORE - YATE,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (RMS),A,24.4
792987,MAISEMORE - YATE,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
792987,MAISEMORE - YATE,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
792987,MAISEMORE - YATE,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.02
792987,MAISEMORE - YATE,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.67
792987,MAISEMORE - YATE,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.61
792987,MAISEMORE - YATE,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (RMS),A,27.7
792987,MAISEMORE - YATE,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
792987,MAISEMORE - YATE,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
792987,MAISEMORE - YATE,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
792987,MAISEMORE - YATE,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.25
792987,MAISEMORE - YATE,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.48
792987,MAISEMORE - YATE,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.46
792987,MAISEMORE - YATE,2023-08-05 10:20:00+00:00,feeder,1.0,N Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
792987,MAISEMORE - YATE,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,20.8
792987,MAISEMORE - YATE,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
792987,MAISEMORE - YATE,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
792987,MAISEMORE - YATE,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
792987,MAISEMORE - YATE,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
792987,MAISEMORE - YATE,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
792987,MAISEMORE - YATE,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
792987,MAISEMORE - YATE,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
792987,MAISEMORE - YATE,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
792987,MAISEMORE - YATE,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
792987,MAISEMORE - YATE,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,20.38
792987,MAISEMORE - YATE,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,24.99
792987,MAISEMORE - YATE,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,20.62
792987,MAISEMORE - YATE,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,47.8
792987,MAISEMORE - YATE,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,88.1
792987,MAISEMORE - YATE,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,107.4
792987,MAISEMORE - YATE,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,90.4
792987,MAISEMORE - YATE,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
792987,MAISEMORE - YATE,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
792987,MAISEMORE - YATE,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.37
792987,MAISEMORE - YATE,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.97
792987,MAISEMORE - YATE,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.76
792987,MAISEMORE - YATE,2023-08-05 10:10:00+00:00,feeder,5.0,N Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
792987,MAISEMORE - YATE,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.5
792987,MAISEMORE - YATE,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.96
792987,MAISEMORE - YATE,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.39
792987,MAISEMORE - YATE,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.19
792987,MAISEMORE - YATE,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
792987,MAISEMORE - YATE,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.15
792987,MAISEMORE - YATE,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.33
792987,MAISEMORE - YATE,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.3
792987,MAISEMORE - YATE,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (RMS),A,27.9
792987,MAISEMORE - YATE,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
792987,MAISEMORE - YATE,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
792987,MAISEMORE - YATE,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
792987,MAISEMORE - YATE,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.32
792987,MAISEMORE - YATE,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
792987,MAISEMORE - YATE,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
792987,MAISEMORE - YATE,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.84
792987,MAISEMORE - YATE,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
792987,MAISEMORE - YATE,2023-08-05 10:10:00+00:00,feeder,1.0,N Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
792987,MAISEMORE - YATE,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,21.0
792987,MAISEMORE - YATE,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
792987,MAISEMORE - YATE,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
792987,MAISEMORE - YATE,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
792987,MAISEMORE - YATE,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
792987,MAISEMORE - YATE,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
792987,MAISEMORE - YATE,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
792987,MAISEMORE - YATE,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
792987,MAISEMORE - YATE,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
792987,MAISEMORE - YATE,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
792987,MAISEMORE - YATE,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,18.06
792987,MAISEMORE - YATE,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,26.57
792987,MAISEMORE - YATE,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,18.98
792987,MAISEMORE - YATE,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,60.8
792987,MAISEMORE - YATE,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,79.5
792987,MAISEMORE - YATE,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,116.5
792987,MAISEMORE - YATE,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,83.2
792987,MAISEMORE - YATE,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
792987,MAISEMORE - YATE,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.56
792987,MAISEMORE - YATE,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.82
792987,MAISEMORE - YATE,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.31
792987,MAISEMORE - YATE,2023-08-05 10:00:00+00:00,feeder,5.0,N Current (RMS),A,33.9
792987,MAISEMORE - YATE,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
792987,MAISEMORE - YATE,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
792987,MAISEMORE - YATE,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.1
792987,MAISEMORE - YATE,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
792987,MAISEMORE - YATE,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.18
792987,MAISEMORE - YATE,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.82
792987,MAISEMORE - YATE,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.1
792987,MAISEMORE - YATE,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
792987,MAISEMORE - YATE,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.75
792987,MAISEMORE - YATE,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
792987,MAISEMORE - YATE,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.07
792987,MAISEMORE - YATE,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (RMS),A,38.3
792987,MAISEMORE - YATE,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.7
792987,MAISEMORE - YATE,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
792987,MAISEMORE - YATE,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
792987,MAISEMORE - YATE,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
792987,MAISEMORE - YATE,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
792987,MAISEMORE - YATE,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.79
792987,MAISEMORE - YATE,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
792987,MAISEMORE - YATE,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
792987,MAISEMORE - YATE,2023-08-05 10:00:00+00:00,feeder,1.0,N Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
792987,MAISEMORE - YATE,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
792987,MAISEMORE - YATE,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,21.3
792987,MAISEMORE - YATE,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
792987,MAISEMORE - YATE,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
792987,MAISEMORE - YATE,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
792987,MAISEMORE - YATE,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
792987,MAISEMORE - YATE,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
792987,MAISEMORE - YATE,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
792987,MAISEMORE - YATE,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
792987,MAISEMORE - YATE,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
792987,MAISEMORE - YATE,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,33.31
792987,MAISEMORE - YATE,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,20.21
792987,MAISEMORE - YATE,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,22.16
792987,MAISEMORE - YATE,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,72.2
792987,MAISEMORE - YATE,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,141.5
792987,MAISEMORE - YATE,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,90.8
792987,MAISEMORE - YATE,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,96.7
792987,MAISEMORE - YATE,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
792987,MAISEMORE - YATE,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
792987,MAISEMORE - YATE,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.44
792987,MAISEMORE - YATE,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.81
792987,MAISEMORE - YATE,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.6
792987,MAISEMORE - YATE,2023-08-05 09:50:00+00:00,feeder,5.0,N Current (RMS),A,34.4
792987,MAISEMORE - YATE,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.4
792987,MAISEMORE - YATE,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,49.5
792987,MAISEMORE - YATE,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
792987,MAISEMORE - YATE,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.98
792987,MAISEMORE - YATE,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.61
792987,MAISEMORE - YATE,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.88
792987,MAISEMORE - YATE,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (RMS),A,19.6
