Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
792987,MAISEMORE - YATE,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
792987,MAISEMORE - YATE,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
792987,MAISEMORE - YATE,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.34
792987,MAISEMORE - YATE,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
792987,MAISEMORE - YATE,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (RMS),A,30.2
792987,MAISEMORE - YATE,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
792987,MAISEMORE - YATE,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
792987,MAISEMORE - YATE,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.95
792987,MAISEMORE - YATE,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
792987,MAISEMORE - YATE,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
792987,MAISEMORE - YATE,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
792987,MAISEMORE - YATE,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.04
792987,MAISEMORE - YATE,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.6
792987,MAISEMORE - YATE,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
792987,MAISEMORE - YATE,2023-08-05 09:50:00+00:00,feeder,1.0,N Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,21.1
792987,MAISEMORE - YATE,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
792987,MAISEMORE - YATE,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
792987,MAISEMORE - YATE,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
792987,MAISEMORE - YATE,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
792987,MAISEMORE - YATE,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
792987,MAISEMORE - YATE,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
792987,MAISEMORE - YATE,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
792987,MAISEMORE - YATE,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
792987,MAISEMORE - YATE,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,23.85
792987,MAISEMORE - YATE,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,26.96
792987,MAISEMORE - YATE,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,20.9
792987,MAISEMORE - YATE,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,56.8
792987,MAISEMORE - YATE,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,102.8
792987,MAISEMORE - YATE,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,118.2
792987,MAISEMORE - YATE,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,91.1
792987,MAISEMORE - YATE,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
792987,MAISEMORE - YATE,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
792987,MAISEMORE - YATE,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.63
792987,MAISEMORE - YATE,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.58
792987,MAISEMORE - YATE,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.78
792987,MAISEMORE - YATE,2023-08-05 09:40:00+00:00,feeder,5.0,N Current (RMS),A,38.1
792987,MAISEMORE - YATE,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.9
792987,MAISEMORE - YATE,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,54.0
792987,MAISEMORE - YATE,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
792987,MAISEMORE - YATE,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
792987,MAISEMORE - YATE,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.22
792987,MAISEMORE - YATE,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.9
792987,MAISEMORE - YATE,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.6
792987,MAISEMORE - YATE,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
792987,MAISEMORE - YATE,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
792987,MAISEMORE - YATE,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.44
792987,MAISEMORE - YATE,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
792987,MAISEMORE - YATE,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
792987,MAISEMORE - YATE,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (RMS),A,35.0
792987,MAISEMORE - YATE,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.1
792987,MAISEMORE - YATE,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
792987,MAISEMORE - YATE,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
792987,MAISEMORE - YATE,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
792987,MAISEMORE - YATE,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
792987,MAISEMORE - YATE,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.23
792987,MAISEMORE - YATE,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.5
792987,MAISEMORE - YATE,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
792987,MAISEMORE - YATE,2023-08-05 09:40:00+00:00,feeder,1.0,N Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
792987,MAISEMORE - YATE,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,20.5
792987,MAISEMORE - YATE,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
792987,MAISEMORE - YATE,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
792987,MAISEMORE - YATE,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
792987,MAISEMORE - YATE,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
792987,MAISEMORE - YATE,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
792987,MAISEMORE - YATE,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
792987,MAISEMORE - YATE,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
792987,MAISEMORE - YATE,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
792987,MAISEMORE - YATE,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,27.43
792987,MAISEMORE - YATE,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,26.35
792987,MAISEMORE - YATE,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,23.54
792987,MAISEMORE - YATE,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,49.2
792987,MAISEMORE - YATE,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,116.7
792987,MAISEMORE - YATE,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,113.7
792987,MAISEMORE - YATE,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,101.0
792987,MAISEMORE - YATE,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
792987,MAISEMORE - YATE,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
792987,MAISEMORE - YATE,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.06
792987,MAISEMORE - YATE,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.42
792987,MAISEMORE - YATE,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.59
792987,MAISEMORE - YATE,2023-08-05 09:30:00+00:00,feeder,5.0,N Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.4
792987,MAISEMORE - YATE,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.4
792987,MAISEMORE - YATE,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.4
792987,MAISEMORE - YATE,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
792987,MAISEMORE - YATE,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
792987,MAISEMORE - YATE,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.28
792987,MAISEMORE - YATE,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.19
792987,MAISEMORE - YATE,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.85
792987,MAISEMORE - YATE,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (RMS),A,41.7
792987,MAISEMORE - YATE,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.6
792987,MAISEMORE - YATE,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
792987,MAISEMORE - YATE,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
792987,MAISEMORE - YATE,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.67
792987,MAISEMORE - YATE,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
792987,MAISEMORE - YATE,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
792987,MAISEMORE - YATE,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (RMS),A,57.1
792987,MAISEMORE - YATE,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.7
792987,MAISEMORE - YATE,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
792987,MAISEMORE - YATE,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
792987,MAISEMORE - YATE,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.55
792987,MAISEMORE - YATE,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (RMS),A,25.8
792987,MAISEMORE - YATE,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
792987,MAISEMORE - YATE,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
792987,MAISEMORE - YATE,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
792987,MAISEMORE - YATE,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.6
792987,MAISEMORE - YATE,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
792987,MAISEMORE - YATE,2023-08-05 09:30:00+00:00,feeder,1.0,N Current (RMS),A,44.8
792987,MAISEMORE - YATE,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.6
792987,MAISEMORE - YATE,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,20.4
792987,MAISEMORE - YATE,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
792987,MAISEMORE - YATE,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
792987,MAISEMORE - YATE,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
792987,MAISEMORE - YATE,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
792987,MAISEMORE - YATE,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
792987,MAISEMORE - YATE,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
792987,MAISEMORE - YATE,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
792987,MAISEMORE - YATE,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
792987,MAISEMORE - YATE,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
792987,MAISEMORE - YATE,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,41.14
792987,MAISEMORE - YATE,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,26.47
792987,MAISEMORE - YATE,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,35.21
792987,MAISEMORE - YATE,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,92.3
792987,MAISEMORE - YATE,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,175.1
792987,MAISEMORE - YATE,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,115.4
792987,MAISEMORE - YATE,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,151.5
792987,MAISEMORE - YATE,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
792987,MAISEMORE - YATE,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.12
792987,MAISEMORE - YATE,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.01
792987,MAISEMORE - YATE,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.91
792987,MAISEMORE - YATE,2023-08-05 09:20:00+00:00,feeder,5.0,N Current (RMS),A,39.3
792987,MAISEMORE - YATE,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
792987,MAISEMORE - YATE,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,54.6
792987,MAISEMORE - YATE,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
792987,MAISEMORE - YATE,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
792987,MAISEMORE - YATE,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.44
792987,MAISEMORE - YATE,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.58
792987,MAISEMORE - YATE,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.79
792987,MAISEMORE - YATE,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
792987,MAISEMORE - YATE,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.92
792987,MAISEMORE - YATE,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
792987,MAISEMORE - YATE,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
792987,MAISEMORE - YATE,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
792987,MAISEMORE - YATE,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.9
792987,MAISEMORE - YATE,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
792987,MAISEMORE - YATE,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
792987,MAISEMORE - YATE,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
792987,MAISEMORE - YATE,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.01
792987,MAISEMORE - YATE,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.36
792987,MAISEMORE - YATE,2023-08-05 09:20:00+00:00,feeder,1.0,N Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
792987,MAISEMORE - YATE,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
792987,MAISEMORE - YATE,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
792987,MAISEMORE - YATE,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,21.0
792987,MAISEMORE - YATE,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
792987,MAISEMORE - YATE,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
792987,MAISEMORE - YATE,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
792987,MAISEMORE - YATE,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
792987,MAISEMORE - YATE,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
792987,MAISEMORE - YATE,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
792987,MAISEMORE - YATE,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
792987,MAISEMORE - YATE,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
792987,MAISEMORE - YATE,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
792987,MAISEMORE - YATE,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,22.32
792987,MAISEMORE - YATE,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,25.24
792987,MAISEMORE - YATE,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,30.61
792987,MAISEMORE - YATE,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,64.0
792987,MAISEMORE - YATE,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,96.5
792987,MAISEMORE - YATE,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,109.2
792987,MAISEMORE - YATE,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,130.7
792987,MAISEMORE - YATE,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
792987,MAISEMORE - YATE,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.68
792987,MAISEMORE - YATE,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.42
792987,MAISEMORE - YATE,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.21
792987,MAISEMORE - YATE,2023-08-05 09:10:00+00:00,feeder,5.0,N Current (RMS),A,39.8
792987,MAISEMORE - YATE,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.4
792987,MAISEMORE - YATE,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,52.9
792987,MAISEMORE - YATE,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
792987,MAISEMORE - YATE,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.48
792987,MAISEMORE - YATE,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.73
792987,MAISEMORE - YATE,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.89
792987,MAISEMORE - YATE,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.61
792987,MAISEMORE - YATE,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
792987,MAISEMORE - YATE,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
792987,MAISEMORE - YATE,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
792987,MAISEMORE - YATE,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
792987,MAISEMORE - YATE,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
792987,MAISEMORE - YATE,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
792987,MAISEMORE - YATE,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
792987,MAISEMORE - YATE,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.25
792987,MAISEMORE - YATE,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (RMS),A,34.4
792987,MAISEMORE - YATE,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
792987,MAISEMORE - YATE,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
792987,MAISEMORE - YATE,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.82
792987,MAISEMORE - YATE,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
792987,MAISEMORE - YATE,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.45
792987,MAISEMORE - YATE,2023-08-05 09:10:00+00:00,feeder,1.0,N Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
792987,MAISEMORE - YATE,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
792987,MAISEMORE - YATE,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,20.8
792987,MAISEMORE - YATE,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
792987,MAISEMORE - YATE,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
792987,MAISEMORE - YATE,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
792987,MAISEMORE - YATE,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
792987,MAISEMORE - YATE,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
792987,MAISEMORE - YATE,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
792987,MAISEMORE - YATE,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
792987,MAISEMORE - YATE,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
792987,MAISEMORE - YATE,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
792987,MAISEMORE - YATE,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,24.29
792987,MAISEMORE - YATE,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,24.05
792987,MAISEMORE - YATE,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,37.71
792987,MAISEMORE - YATE,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,77.1
792987,MAISEMORE - YATE,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,104.5
792987,MAISEMORE - YATE,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,104.5
792987,MAISEMORE - YATE,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,159.3
792987,MAISEMORE - YATE,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.82
792987,MAISEMORE - YATE,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.77
792987,MAISEMORE - YATE,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.14
792987,MAISEMORE - YATE,2023-08-05 09:00:00+00:00,feeder,5.0,N Current (RMS),A,45.2
792987,MAISEMORE - YATE,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
792987,MAISEMORE - YATE,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,67.3
792987,MAISEMORE - YATE,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
792987,MAISEMORE - YATE,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.93
792987,MAISEMORE - YATE,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.06
792987,MAISEMORE - YATE,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.22
792987,MAISEMORE - YATE,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
792987,MAISEMORE - YATE,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
792987,MAISEMORE - YATE,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.38
792987,MAISEMORE - YATE,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.43
792987,MAISEMORE - YATE,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
792987,MAISEMORE - YATE,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
792987,MAISEMORE - YATE,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
792987,MAISEMORE - YATE,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.45
792987,MAISEMORE - YATE,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.26
792987,MAISEMORE - YATE,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
792987,MAISEMORE - YATE,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
792987,MAISEMORE - YATE,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
792987,MAISEMORE - YATE,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.92
792987,MAISEMORE - YATE,2023-08-05 09:00:00+00:00,feeder,1.0,N Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.3
792987,MAISEMORE - YATE,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,20.5
792987,MAISEMORE - YATE,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
792987,MAISEMORE - YATE,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
792987,MAISEMORE - YATE,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
792987,MAISEMORE - YATE,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
792987,MAISEMORE - YATE,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
792987,MAISEMORE - YATE,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
792987,MAISEMORE - YATE,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
792987,MAISEMORE - YATE,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
792987,MAISEMORE - YATE,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
792987,MAISEMORE - YATE,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,20.75
792987,MAISEMORE - YATE,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,21.09
792987,MAISEMORE - YATE,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,28.97
792987,MAISEMORE - YATE,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,61.8
792987,MAISEMORE - YATE,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,90.2
792987,MAISEMORE - YATE,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,90.8
792987,MAISEMORE - YATE,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,126.0
792987,MAISEMORE - YATE,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.87
792987,MAISEMORE - YATE,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.39
792987,MAISEMORE - YATE,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.7
792987,MAISEMORE - YATE,2023-08-05 08:50:00+00:00,feeder,5.0,N Current (RMS),A,20.7
792987,MAISEMORE - YATE,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
792987,MAISEMORE - YATE,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
792987,MAISEMORE - YATE,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
792987,MAISEMORE - YATE,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
792987,MAISEMORE - YATE,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.52
792987,MAISEMORE - YATE,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.67
792987,MAISEMORE - YATE,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
792987,MAISEMORE - YATE,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
792987,MAISEMORE - YATE,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
792987,MAISEMORE - YATE,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
792987,MAISEMORE - YATE,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
792987,MAISEMORE - YATE,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
792987,MAISEMORE - YATE,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
792987,MAISEMORE - YATE,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
792987,MAISEMORE - YATE,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.73
792987,MAISEMORE - YATE,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
792987,MAISEMORE - YATE,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
792987,MAISEMORE - YATE,2023-08-05 08:50:00+00:00,feeder,1.0,N Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
792987,MAISEMORE - YATE,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,20.0
792987,MAISEMORE - YATE,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
792987,MAISEMORE - YATE,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
792987,MAISEMORE - YATE,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
792987,MAISEMORE - YATE,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
792987,MAISEMORE - YATE,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
792987,MAISEMORE - YATE,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
792987,MAISEMORE - YATE,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
792987,MAISEMORE - YATE,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
792987,MAISEMORE - YATE,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
792987,MAISEMORE - YATE,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,19.23
792987,MAISEMORE - YATE,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,21.76
792987,MAISEMORE - YATE,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,19.77
792987,MAISEMORE - YATE,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,50.5
792987,MAISEMORE - YATE,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,85.4
792987,MAISEMORE - YATE,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,94.2
792987,MAISEMORE - YATE,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,86.0
792987,MAISEMORE - YATE,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
792987,MAISEMORE - YATE,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
792987,MAISEMORE - YATE,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.73
792987,MAISEMORE - YATE,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.26
792987,MAISEMORE - YATE,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.35
792987,MAISEMORE - YATE,2023-08-05 08:40:00+00:00,feeder,5.0,N Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
792987,MAISEMORE - YATE,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.1
792987,MAISEMORE - YATE,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
792987,MAISEMORE - YATE,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
792987,MAISEMORE - YATE,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
792987,MAISEMORE - YATE,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.53
792987,MAISEMORE - YATE,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.32
792987,MAISEMORE - YATE,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.3
792987,MAISEMORE - YATE,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.46
792987,MAISEMORE - YATE,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
792987,MAISEMORE - YATE,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
792987,MAISEMORE - YATE,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
792987,MAISEMORE - YATE,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
792987,MAISEMORE - YATE,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
792987,MAISEMORE - YATE,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.74
792987,MAISEMORE - YATE,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
792987,MAISEMORE - YATE,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
792987,MAISEMORE - YATE,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.59
792987,MAISEMORE - YATE,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.11
792987,MAISEMORE - YATE,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,19.3
792987,MAISEMORE - YATE,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
792987,MAISEMORE - YATE,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
792987,MAISEMORE - YATE,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
792987,MAISEMORE - YATE,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
792987,MAISEMORE - YATE,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
792987,MAISEMORE - YATE,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
792987,MAISEMORE - YATE,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
792987,MAISEMORE - YATE,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
792987,MAISEMORE - YATE,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
792987,MAISEMORE - YATE,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,21.72
792987,MAISEMORE - YATE,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,23.72
792987,MAISEMORE - YATE,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,25.59
792987,MAISEMORE - YATE,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,53.0
792987,MAISEMORE - YATE,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,95.0
792987,MAISEMORE - YATE,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,102.4
792987,MAISEMORE - YATE,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,109.3
792987,MAISEMORE - YATE,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
792987,MAISEMORE - YATE,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
792987,MAISEMORE - YATE,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.05
792987,MAISEMORE - YATE,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.62
792987,MAISEMORE - YATE,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.5
792987,MAISEMORE - YATE,2023-08-05 08:30:00+00:00,feeder,5.0,N Current (RMS),A,24.1
792987,MAISEMORE - YATE,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
792987,MAISEMORE - YATE,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.6
792987,MAISEMORE - YATE,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
792987,MAISEMORE - YATE,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
792987,MAISEMORE - YATE,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.02
792987,MAISEMORE - YATE,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.8
792987,MAISEMORE - YATE,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.1
792987,MAISEMORE - YATE,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
792987,MAISEMORE - YATE,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
792987,MAISEMORE - YATE,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.71
792987,MAISEMORE - YATE,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.93
792987,MAISEMORE - YATE,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.35
792987,MAISEMORE - YATE,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
792987,MAISEMORE - YATE,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
