Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.79
792987,MAISEMORE - YATE,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
792987,MAISEMORE - YATE,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.96
792987,MAISEMORE - YATE,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.03
792987,MAISEMORE - YATE,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.97
792987,MAISEMORE - YATE,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
792987,MAISEMORE - YATE,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
792987,MAISEMORE - YATE,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,18.9
792987,MAISEMORE - YATE,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
792987,MAISEMORE - YATE,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
792987,MAISEMORE - YATE,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
792987,MAISEMORE - YATE,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
792987,MAISEMORE - YATE,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
792987,MAISEMORE - YATE,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
792987,MAISEMORE - YATE,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
792987,MAISEMORE - YATE,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
792987,MAISEMORE - YATE,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
792987,MAISEMORE - YATE,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,24.38
792987,MAISEMORE - YATE,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,23.12
792987,MAISEMORE - YATE,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,24.71
792987,MAISEMORE - YATE,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,55.9
792987,MAISEMORE - YATE,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,106.8
792987,MAISEMORE - YATE,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,99.0
792987,MAISEMORE - YATE,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,105.3
792987,MAISEMORE - YATE,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
792987,MAISEMORE - YATE,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
792987,MAISEMORE - YATE,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.08
792987,MAISEMORE - YATE,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.78
792987,MAISEMORE - YATE,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.39
792987,MAISEMORE - YATE,2023-08-05 08:20:00+00:00,feeder,5.0,N Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.6
792987,MAISEMORE - YATE,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.8
792987,MAISEMORE - YATE,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.19
792987,MAISEMORE - YATE,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.69
792987,MAISEMORE - YATE,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.05
792987,MAISEMORE - YATE,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (RMS),A,28.3
792987,MAISEMORE - YATE,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
792987,MAISEMORE - YATE,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
792987,MAISEMORE - YATE,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
792987,MAISEMORE - YATE,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.25
792987,MAISEMORE - YATE,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.46
792987,MAISEMORE - YATE,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
792987,MAISEMORE - YATE,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
792987,MAISEMORE - YATE,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.86
792987,MAISEMORE - YATE,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
792987,MAISEMORE - YATE,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
792987,MAISEMORE - YATE,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.41
792987,MAISEMORE - YATE,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.35
792987,MAISEMORE - YATE,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.61
792987,MAISEMORE - YATE,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
792987,MAISEMORE - YATE,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
792987,MAISEMORE - YATE,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,18.9
792987,MAISEMORE - YATE,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
792987,MAISEMORE - YATE,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
792987,MAISEMORE - YATE,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
792987,MAISEMORE - YATE,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
792987,MAISEMORE - YATE,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
792987,MAISEMORE - YATE,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
792987,MAISEMORE - YATE,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
792987,MAISEMORE - YATE,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
792987,MAISEMORE - YATE,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
792987,MAISEMORE - YATE,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,32.82
792987,MAISEMORE - YATE,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,25.53
792987,MAISEMORE - YATE,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,19.36
792987,MAISEMORE - YATE,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,63.1
792987,MAISEMORE - YATE,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,137.9
792987,MAISEMORE - YATE,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,109.4
792987,MAISEMORE - YATE,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,84.2
792987,MAISEMORE - YATE,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
792987,MAISEMORE - YATE,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.15
792987,MAISEMORE - YATE,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
792987,MAISEMORE - YATE,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.78
792987,MAISEMORE - YATE,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.73
792987,MAISEMORE - YATE,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.23
792987,MAISEMORE - YATE,2023-08-05 08:10:00+00:00,feeder,5.0,N Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.3
792987,MAISEMORE - YATE,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
792987,MAISEMORE - YATE,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.83
792987,MAISEMORE - YATE,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.39
792987,MAISEMORE - YATE,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.12
792987,MAISEMORE - YATE,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (RMS),A,45.9
792987,MAISEMORE - YATE,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.2
792987,MAISEMORE - YATE,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
792987,MAISEMORE - YATE,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
792987,MAISEMORE - YATE,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.42
792987,MAISEMORE - YATE,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
792987,MAISEMORE - YATE,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.67
792987,MAISEMORE - YATE,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
792987,MAISEMORE - YATE,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
792987,MAISEMORE - YATE,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
792987,MAISEMORE - YATE,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
792987,MAISEMORE - YATE,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
792987,MAISEMORE - YATE,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.19
792987,MAISEMORE - YATE,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.41
792987,MAISEMORE - YATE,2023-08-05 08:10:00+00:00,feeder,1.0,N Current (RMS),A,28.0
792987,MAISEMORE - YATE,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
792987,MAISEMORE - YATE,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
792987,MAISEMORE - YATE,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,19.6
792987,MAISEMORE - YATE,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
792987,MAISEMORE - YATE,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
792987,MAISEMORE - YATE,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
792987,MAISEMORE - YATE,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
792987,MAISEMORE - YATE,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
792987,MAISEMORE - YATE,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
792987,MAISEMORE - YATE,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
792987,MAISEMORE - YATE,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
792987,MAISEMORE - YATE,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
792987,MAISEMORE - YATE,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,34.74
792987,MAISEMORE - YATE,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,21.52
792987,MAISEMORE - YATE,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,22.07
792987,MAISEMORE - YATE,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,69.4
792987,MAISEMORE - YATE,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,147.5
792987,MAISEMORE - YATE,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,93.9
792987,MAISEMORE - YATE,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,96.2
792987,MAISEMORE - YATE,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
792987,MAISEMORE - YATE,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
792987,MAISEMORE - YATE,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.15
792987,MAISEMORE - YATE,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.49
792987,MAISEMORE - YATE,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.19
792987,MAISEMORE - YATE,2023-08-05 08:00:00+00:00,feeder,5.0,N Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
792987,MAISEMORE - YATE,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
792987,MAISEMORE - YATE,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
792987,MAISEMORE - YATE,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.36
792987,MAISEMORE - YATE,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.9
792987,MAISEMORE - YATE,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
792987,MAISEMORE - YATE,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
792987,MAISEMORE - YATE,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.95
792987,MAISEMORE - YATE,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
792987,MAISEMORE - YATE,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
792987,MAISEMORE - YATE,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.01
792987,MAISEMORE - YATE,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
792987,MAISEMORE - YATE,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.64
792987,MAISEMORE - YATE,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (RMS),A,25.7
792987,MAISEMORE - YATE,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
792987,MAISEMORE - YATE,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
792987,MAISEMORE - YATE,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
792987,MAISEMORE - YATE,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
792987,MAISEMORE - YATE,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.32
792987,MAISEMORE - YATE,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.38
792987,MAISEMORE - YATE,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
792987,MAISEMORE - YATE,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
792987,MAISEMORE - YATE,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,20.4
792987,MAISEMORE - YATE,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
792987,MAISEMORE - YATE,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
792987,MAISEMORE - YATE,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
792987,MAISEMORE - YATE,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
792987,MAISEMORE - YATE,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
792987,MAISEMORE - YATE,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
792987,MAISEMORE - YATE,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
792987,MAISEMORE - YATE,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
792987,MAISEMORE - YATE,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
792987,MAISEMORE - YATE,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,25.73
792987,MAISEMORE - YATE,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,19.93
792987,MAISEMORE - YATE,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,21.99
792987,MAISEMORE - YATE,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,54.2
792987,MAISEMORE - YATE,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,109.9
792987,MAISEMORE - YATE,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,87.4
792987,MAISEMORE - YATE,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,97.4
792987,MAISEMORE - YATE,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
792987,MAISEMORE - YATE,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
792987,MAISEMORE - YATE,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.31
792987,MAISEMORE - YATE,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.35
792987,MAISEMORE - YATE,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.5
792987,MAISEMORE - YATE,2023-08-05 07:50:00+00:00,feeder,5.0,N Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.0
792987,MAISEMORE - YATE,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
792987,MAISEMORE - YATE,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.3
792987,MAISEMORE - YATE,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.45
792987,MAISEMORE - YATE,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
792987,MAISEMORE - YATE,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.8
792987,MAISEMORE - YATE,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
792987,MAISEMORE - YATE,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.48
792987,MAISEMORE - YATE,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.01
792987,MAISEMORE - YATE,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
792987,MAISEMORE - YATE,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.16
792987,MAISEMORE - YATE,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
792987,MAISEMORE - YATE,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
792987,MAISEMORE - YATE,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
792987,MAISEMORE - YATE,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
792987,MAISEMORE - YATE,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.48
792987,MAISEMORE - YATE,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
792987,MAISEMORE - YATE,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,20.2
792987,MAISEMORE - YATE,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
792987,MAISEMORE - YATE,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
792987,MAISEMORE - YATE,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
792987,MAISEMORE - YATE,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
792987,MAISEMORE - YATE,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
792987,MAISEMORE - YATE,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
792987,MAISEMORE - YATE,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
792987,MAISEMORE - YATE,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
792987,MAISEMORE - YATE,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
792987,MAISEMORE - YATE,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,20.79
792987,MAISEMORE - YATE,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,21.36
792987,MAISEMORE - YATE,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,16.52
792987,MAISEMORE - YATE,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,49.8
792987,MAISEMORE - YATE,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,89.9
792987,MAISEMORE - YATE,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,93.4
792987,MAISEMORE - YATE,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,73.0
792987,MAISEMORE - YATE,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
792987,MAISEMORE - YATE,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
792987,MAISEMORE - YATE,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.82
792987,MAISEMORE - YATE,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.79
792987,MAISEMORE - YATE,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.66
792987,MAISEMORE - YATE,2023-08-05 07:40:00+00:00,feeder,5.0,N Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.9
792987,MAISEMORE - YATE,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
792987,MAISEMORE - YATE,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.75
792987,MAISEMORE - YATE,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
792987,MAISEMORE - YATE,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.95
792987,MAISEMORE - YATE,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
792987,MAISEMORE - YATE,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
792987,MAISEMORE - YATE,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
792987,MAISEMORE - YATE,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
792987,MAISEMORE - YATE,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
792987,MAISEMORE - YATE,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.88
792987,MAISEMORE - YATE,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
792987,MAISEMORE - YATE,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
792987,MAISEMORE - YATE,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
792987,MAISEMORE - YATE,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
792987,MAISEMORE - YATE,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
792987,MAISEMORE - YATE,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
792987,MAISEMORE - YATE,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.62
792987,MAISEMORE - YATE,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.81
792987,MAISEMORE - YATE,2023-08-05 07:40:00+00:00,feeder,1.0,N Current (RMS),A,29.0
792987,MAISEMORE - YATE,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
792987,MAISEMORE - YATE,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,20.2
792987,MAISEMORE - YATE,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
792987,MAISEMORE - YATE,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
792987,MAISEMORE - YATE,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
792987,MAISEMORE - YATE,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
792987,MAISEMORE - YATE,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
792987,MAISEMORE - YATE,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
792987,MAISEMORE - YATE,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
792987,MAISEMORE - YATE,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
792987,MAISEMORE - YATE,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
792987,MAISEMORE - YATE,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,24.02
792987,MAISEMORE - YATE,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,22.38
792987,MAISEMORE - YATE,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,20.35
792987,MAISEMORE - YATE,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,48.7
792987,MAISEMORE - YATE,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,103.5
792987,MAISEMORE - YATE,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,97.6
792987,MAISEMORE - YATE,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,88.3
792987,MAISEMORE - YATE,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
792987,MAISEMORE - YATE,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
792987,MAISEMORE - YATE,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.25
792987,MAISEMORE - YATE,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.31
792987,MAISEMORE - YATE,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.57
792987,MAISEMORE - YATE,2023-08-05 07:30:00+00:00,feeder,5.0,N Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.7
792987,MAISEMORE - YATE,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.53
792987,MAISEMORE - YATE,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
792987,MAISEMORE - YATE,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
792987,MAISEMORE - YATE,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.63
792987,MAISEMORE - YATE,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
792987,MAISEMORE - YATE,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
792987,MAISEMORE - YATE,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
792987,MAISEMORE - YATE,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
792987,MAISEMORE - YATE,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
792987,MAISEMORE - YATE,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.7
792987,MAISEMORE - YATE,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
792987,MAISEMORE - YATE,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
792987,MAISEMORE - YATE,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
792987,MAISEMORE - YATE,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.71
792987,MAISEMORE - YATE,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.62
792987,MAISEMORE - YATE,2023-08-05 07:30:00+00:00,feeder,1.0,N Current (RMS),A,29.6
792987,MAISEMORE - YATE,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
792987,MAISEMORE - YATE,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,20.2
792987,MAISEMORE - YATE,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
792987,MAISEMORE - YATE,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
792987,MAISEMORE - YATE,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
792987,MAISEMORE - YATE,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
792987,MAISEMORE - YATE,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
792987,MAISEMORE - YATE,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
792987,MAISEMORE - YATE,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
792987,MAISEMORE - YATE,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
792987,MAISEMORE - YATE,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
792987,MAISEMORE - YATE,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,19.98
792987,MAISEMORE - YATE,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,20.52
792987,MAISEMORE - YATE,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,21.35
792987,MAISEMORE - YATE,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,49.6
792987,MAISEMORE - YATE,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,87.4
792987,MAISEMORE - YATE,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,90.9
792987,MAISEMORE - YATE,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,93.7
792987,MAISEMORE - YATE,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
792987,MAISEMORE - YATE,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
792987,MAISEMORE - YATE,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.17
792987,MAISEMORE - YATE,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.06
792987,MAISEMORE - YATE,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.8
792987,MAISEMORE - YATE,2023-08-05 07:20:00+00:00,feeder,5.0,N Current (RMS),A,32.8
792987,MAISEMORE - YATE,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.2
792987,MAISEMORE - YATE,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
792987,MAISEMORE - YATE,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.74
792987,MAISEMORE - YATE,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.01
792987,MAISEMORE - YATE,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.32
792987,MAISEMORE - YATE,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.67
792987,MAISEMORE - YATE,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
792987,MAISEMORE - YATE,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
792987,MAISEMORE - YATE,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
792987,MAISEMORE - YATE,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
792987,MAISEMORE - YATE,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.89
792987,MAISEMORE - YATE,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.51
792987,MAISEMORE - YATE,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
792987,MAISEMORE - YATE,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
792987,MAISEMORE - YATE,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
792987,MAISEMORE - YATE,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.91
792987,MAISEMORE - YATE,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.98
792987,MAISEMORE - YATE,2023-08-05 07:20:00+00:00,feeder,1.0,N Current (RMS),A,24.7
792987,MAISEMORE - YATE,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
792987,MAISEMORE - YATE,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
792987,MAISEMORE - YATE,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,20.0
792987,MAISEMORE - YATE,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
792987,MAISEMORE - YATE,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
792987,MAISEMORE - YATE,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
792987,MAISEMORE - YATE,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
792987,MAISEMORE - YATE,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
792987,MAISEMORE - YATE,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
792987,MAISEMORE - YATE,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
792987,MAISEMORE - YATE,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
792987,MAISEMORE - YATE,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
792987,MAISEMORE - YATE,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,16.4
792987,MAISEMORE - YATE,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,26.96
792987,MAISEMORE - YATE,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,21.25
792987,MAISEMORE - YATE,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,66.3
792987,MAISEMORE - YATE,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,72.6
792987,MAISEMORE - YATE,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,118.0
792987,MAISEMORE - YATE,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,96.2
792987,MAISEMORE - YATE,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
792987,MAISEMORE - YATE,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
792987,MAISEMORE - YATE,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.48
792987,MAISEMORE - YATE,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.01
792987,MAISEMORE - YATE,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.46
792987,MAISEMORE - YATE,2023-08-05 07:10:00+00:00,feeder,5.0,N Current (RMS),A,28.6
792987,MAISEMORE - YATE,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
792987,MAISEMORE - YATE,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.2
792987,MAISEMORE - YATE,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.44
792987,MAISEMORE - YATE,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.52
792987,MAISEMORE - YATE,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.67
792987,MAISEMORE - YATE,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
792987,MAISEMORE - YATE,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.25
792987,MAISEMORE - YATE,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
792987,MAISEMORE - YATE,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
792987,MAISEMORE - YATE,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (RMS),A,30.5
792987,MAISEMORE - YATE,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
792987,MAISEMORE - YATE,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
792987,MAISEMORE - YATE,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
792987,MAISEMORE - YATE,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
792987,MAISEMORE - YATE,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
792987,MAISEMORE - YATE,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.38
792987,MAISEMORE - YATE,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
792987,MAISEMORE - YATE,2023-08-05 07:10:00+00:00,feeder,1.0,N Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
792987,MAISEMORE - YATE,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,20.0
792987,MAISEMORE - YATE,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
792987,MAISEMORE - YATE,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
792987,MAISEMORE - YATE,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
