Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
792987,MAISEMORE - YATE,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
792987,MAISEMORE - YATE,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
792987,MAISEMORE - YATE,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
792987,MAISEMORE - YATE,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
792987,MAISEMORE - YATE,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
792987,MAISEMORE - YATE,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,20.82
792987,MAISEMORE - YATE,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,23.39
792987,MAISEMORE - YATE,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,19.2
792987,MAISEMORE - YATE,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,62.8
792987,MAISEMORE - YATE,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,94.1
792987,MAISEMORE - YATE,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,105.2
792987,MAISEMORE - YATE,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,87.3
792987,MAISEMORE - YATE,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
792987,MAISEMORE - YATE,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
792987,MAISEMORE - YATE,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
792987,MAISEMORE - YATE,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.08
792987,MAISEMORE - YATE,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.06
792987,MAISEMORE - YATE,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.24
792987,MAISEMORE - YATE,2023-08-05 07:00:00+00:00,feeder,5.0,N Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
792987,MAISEMORE - YATE,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
792987,MAISEMORE - YATE,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.52
792987,MAISEMORE - YATE,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.92
792987,MAISEMORE - YATE,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.05
792987,MAISEMORE - YATE,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
792987,MAISEMORE - YATE,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
792987,MAISEMORE - YATE,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.3
792987,MAISEMORE - YATE,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
792987,MAISEMORE - YATE,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
792987,MAISEMORE - YATE,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
792987,MAISEMORE - YATE,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
792987,MAISEMORE - YATE,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
792987,MAISEMORE - YATE,2023-08-05 07:00:00+00:00,feeder,1.0,N Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,20.1
792987,MAISEMORE - YATE,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
792987,MAISEMORE - YATE,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
792987,MAISEMORE - YATE,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
792987,MAISEMORE - YATE,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
792987,MAISEMORE - YATE,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
792987,MAISEMORE - YATE,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
792987,MAISEMORE - YATE,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
792987,MAISEMORE - YATE,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
792987,MAISEMORE - YATE,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
792987,MAISEMORE - YATE,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,18.33
792987,MAISEMORE - YATE,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,15.33
792987,MAISEMORE - YATE,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,13.3
792987,MAISEMORE - YATE,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,48.4
792987,MAISEMORE - YATE,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,83.1
792987,MAISEMORE - YATE,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,70.4
792987,MAISEMORE - YATE,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,60.7
792987,MAISEMORE - YATE,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
792987,MAISEMORE - YATE,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.01
792987,MAISEMORE - YATE,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.88
792987,MAISEMORE - YATE,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.87
792987,MAISEMORE - YATE,2023-08-05 06:50:00+00:00,feeder,5.0,N Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
792987,MAISEMORE - YATE,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.09
792987,MAISEMORE - YATE,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.33
792987,MAISEMORE - YATE,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.71
792987,MAISEMORE - YATE,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.24
792987,MAISEMORE - YATE,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
792987,MAISEMORE - YATE,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
792987,MAISEMORE - YATE,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
792987,MAISEMORE - YATE,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
792987,MAISEMORE - YATE,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
792987,MAISEMORE - YATE,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
792987,MAISEMORE - YATE,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.05
792987,MAISEMORE - YATE,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.95
792987,MAISEMORE - YATE,2023-08-05 06:50:00+00:00,feeder,1.0,N Current (RMS),A,29.4
792987,MAISEMORE - YATE,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
792987,MAISEMORE - YATE,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,20.1
792987,MAISEMORE - YATE,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
792987,MAISEMORE - YATE,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
792987,MAISEMORE - YATE,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
792987,MAISEMORE - YATE,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
792987,MAISEMORE - YATE,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
792987,MAISEMORE - YATE,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
792987,MAISEMORE - YATE,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
792987,MAISEMORE - YATE,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
792987,MAISEMORE - YATE,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
792987,MAISEMORE - YATE,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,17.21
792987,MAISEMORE - YATE,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,17.5
792987,MAISEMORE - YATE,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,17.03
792987,MAISEMORE - YATE,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,47.8
792987,MAISEMORE - YATE,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,76.6
792987,MAISEMORE - YATE,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,78.2
792987,MAISEMORE - YATE,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,78.2
792987,MAISEMORE - YATE,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
792987,MAISEMORE - YATE,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.58
792987,MAISEMORE - YATE,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.35
792987,MAISEMORE - YATE,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.63
792987,MAISEMORE - YATE,2023-08-05 06:40:00+00:00,feeder,5.0,N Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.06
792987,MAISEMORE - YATE,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.61
792987,MAISEMORE - YATE,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.27
792987,MAISEMORE - YATE,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
792987,MAISEMORE - YATE,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.55
792987,MAISEMORE - YATE,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.61
792987,MAISEMORE - YATE,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
792987,MAISEMORE - YATE,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.94
792987,MAISEMORE - YATE,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
792987,MAISEMORE - YATE,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
792987,MAISEMORE - YATE,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
792987,MAISEMORE - YATE,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
792987,MAISEMORE - YATE,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
792987,MAISEMORE - YATE,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.7
792987,MAISEMORE - YATE,2023-08-05 06:40:00+00:00,feeder,1.0,N Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,20.1
792987,MAISEMORE - YATE,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
792987,MAISEMORE - YATE,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
792987,MAISEMORE - YATE,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
792987,MAISEMORE - YATE,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
792987,MAISEMORE - YATE,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
792987,MAISEMORE - YATE,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
792987,MAISEMORE - YATE,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
792987,MAISEMORE - YATE,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
792987,MAISEMORE - YATE,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
792987,MAISEMORE - YATE,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,18.03
792987,MAISEMORE - YATE,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,15.82
792987,MAISEMORE - YATE,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,12.96
792987,MAISEMORE - YATE,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,44.2
792987,MAISEMORE - YATE,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,79.5
792987,MAISEMORE - YATE,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,70.6
792987,MAISEMORE - YATE,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,59.8
792987,MAISEMORE - YATE,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
792987,MAISEMORE - YATE,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
792987,MAISEMORE - YATE,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.36
792987,MAISEMORE - YATE,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.35
792987,MAISEMORE - YATE,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.04
792987,MAISEMORE - YATE,2023-08-05 06:30:00+00:00,feeder,5.0,N Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.5
792987,MAISEMORE - YATE,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
792987,MAISEMORE - YATE,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.6
792987,MAISEMORE - YATE,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.27
792987,MAISEMORE - YATE,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.6
792987,MAISEMORE - YATE,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
792987,MAISEMORE - YATE,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
792987,MAISEMORE - YATE,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
792987,MAISEMORE - YATE,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.42
792987,MAISEMORE - YATE,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.39
792987,MAISEMORE - YATE,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.2
792987,MAISEMORE - YATE,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
792987,MAISEMORE - YATE,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
792987,MAISEMORE - YATE,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
792987,MAISEMORE - YATE,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
792987,MAISEMORE - YATE,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.77
792987,MAISEMORE - YATE,2023-08-05 06:30:00+00:00,feeder,1.0,N Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,20.3
792987,MAISEMORE - YATE,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
792987,MAISEMORE - YATE,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
792987,MAISEMORE - YATE,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
792987,MAISEMORE - YATE,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
792987,MAISEMORE - YATE,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
792987,MAISEMORE - YATE,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
792987,MAISEMORE - YATE,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
792987,MAISEMORE - YATE,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
792987,MAISEMORE - YATE,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
792987,MAISEMORE - YATE,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,15.3
792987,MAISEMORE - YATE,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,17.88
792987,MAISEMORE - YATE,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,15.91
792987,MAISEMORE - YATE,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,44.3
792987,MAISEMORE - YATE,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,70.0
792987,MAISEMORE - YATE,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,78.7
792987,MAISEMORE - YATE,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,71.4
792987,MAISEMORE - YATE,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
792987,MAISEMORE - YATE,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.39
792987,MAISEMORE - YATE,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.61
792987,MAISEMORE - YATE,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.61
792987,MAISEMORE - YATE,2023-08-05 06:20:00+00:00,feeder,5.0,N Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
792987,MAISEMORE - YATE,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.96
792987,MAISEMORE - YATE,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.11
792987,MAISEMORE - YATE,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
792987,MAISEMORE - YATE,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
792987,MAISEMORE - YATE,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
792987,MAISEMORE - YATE,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
792987,MAISEMORE - YATE,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
792987,MAISEMORE - YATE,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
792987,MAISEMORE - YATE,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.97
792987,MAISEMORE - YATE,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
792987,MAISEMORE - YATE,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
792987,MAISEMORE - YATE,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
792987,MAISEMORE - YATE,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
792987,MAISEMORE - YATE,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
792987,MAISEMORE - YATE,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.4
792987,MAISEMORE - YATE,2023-08-05 06:20:00+00:00,feeder,1.0,N Current (RMS),A,29.7
792987,MAISEMORE - YATE,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
792987,MAISEMORE - YATE,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,20.4
792987,MAISEMORE - YATE,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
792987,MAISEMORE - YATE,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
792987,MAISEMORE - YATE,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
792987,MAISEMORE - YATE,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
792987,MAISEMORE - YATE,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
792987,MAISEMORE - YATE,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
792987,MAISEMORE - YATE,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
792987,MAISEMORE - YATE,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
792987,MAISEMORE - YATE,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
792987,MAISEMORE - YATE,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,17.15
792987,MAISEMORE - YATE,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,15.46
792987,MAISEMORE - YATE,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,14.97
792987,MAISEMORE - YATE,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,44.0
792987,MAISEMORE - YATE,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,74.9
792987,MAISEMORE - YATE,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,69.1
792987,MAISEMORE - YATE,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,68.7
792987,MAISEMORE - YATE,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
792987,MAISEMORE - YATE,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
792987,MAISEMORE - YATE,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.04
792987,MAISEMORE - YATE,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.07
792987,MAISEMORE - YATE,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.5
792987,MAISEMORE - YATE,2023-08-05 06:10:00+00:00,feeder,5.0,N Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
792987,MAISEMORE - YATE,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
792987,MAISEMORE - YATE,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.97
792987,MAISEMORE - YATE,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
792987,MAISEMORE - YATE,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
792987,MAISEMORE - YATE,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.47
792987,MAISEMORE - YATE,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
792987,MAISEMORE - YATE,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
792987,MAISEMORE - YATE,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.09
792987,MAISEMORE - YATE,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
792987,MAISEMORE - YATE,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
792987,MAISEMORE - YATE,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
792987,MAISEMORE - YATE,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
792987,MAISEMORE - YATE,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.82
792987,MAISEMORE - YATE,2023-08-05 06:10:00+00:00,feeder,1.0,N Current (RMS),A,48.0
792987,MAISEMORE - YATE,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.4
792987,MAISEMORE - YATE,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,20.5
792987,MAISEMORE - YATE,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
792987,MAISEMORE - YATE,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
792987,MAISEMORE - YATE,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
792987,MAISEMORE - YATE,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
792987,MAISEMORE - YATE,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.21
792987,MAISEMORE - YATE,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
792987,MAISEMORE - YATE,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
792987,MAISEMORE - YATE,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
792987,MAISEMORE - YATE,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
792987,MAISEMORE - YATE,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,14.02
792987,MAISEMORE - YATE,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,15.92
792987,MAISEMORE - YATE,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,19.67
792987,MAISEMORE - YATE,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,49.0
792987,MAISEMORE - YATE,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,63.1
792987,MAISEMORE - YATE,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,71.9
792987,MAISEMORE - YATE,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,85.9
792987,MAISEMORE - YATE,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
792987,MAISEMORE - YATE,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.67
792987,MAISEMORE - YATE,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
792987,MAISEMORE - YATE,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.11
792987,MAISEMORE - YATE,2023-08-05 06:00:00+00:00,feeder,5.0,N Current (RMS),A,32.5
792987,MAISEMORE - YATE,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.3
792987,MAISEMORE - YATE,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
792987,MAISEMORE - YATE,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.26
792987,MAISEMORE - YATE,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.95
792987,MAISEMORE - YATE,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.79
792987,MAISEMORE - YATE,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
792987,MAISEMORE - YATE,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.55
792987,MAISEMORE - YATE,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.48
792987,MAISEMORE - YATE,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
792987,MAISEMORE - YATE,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.05
792987,MAISEMORE - YATE,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
792987,MAISEMORE - YATE,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (RMS),A,4.9
792987,MAISEMORE - YATE,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
792987,MAISEMORE - YATE,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
792987,MAISEMORE - YATE,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.41
792987,MAISEMORE - YATE,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
792987,MAISEMORE - YATE,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
792987,MAISEMORE - YATE,2023-08-05 06:00:00+00:00,feeder,1.0,N Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
792987,MAISEMORE - YATE,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,20.4
792987,MAISEMORE - YATE,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
792987,MAISEMORE - YATE,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
792987,MAISEMORE - YATE,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
792987,MAISEMORE - YATE,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
792987,MAISEMORE - YATE,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
792987,MAISEMORE - YATE,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
792987,MAISEMORE - YATE,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
792987,MAISEMORE - YATE,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
792987,MAISEMORE - YATE,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
792987,MAISEMORE - YATE,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,14.77
792987,MAISEMORE - YATE,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,22.87
792987,MAISEMORE - YATE,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,12.39
792987,MAISEMORE - YATE,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,54.2
792987,MAISEMORE - YATE,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,65.8
792987,MAISEMORE - YATE,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,98.1
792987,MAISEMORE - YATE,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,56.6
792987,MAISEMORE - YATE,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
792987,MAISEMORE - YATE,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
792987,MAISEMORE - YATE,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.99
792987,MAISEMORE - YATE,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.89
792987,MAISEMORE - YATE,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.16
792987,MAISEMORE - YATE,2023-08-05 05:50:00+00:00,feeder,5.0,N Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
792987,MAISEMORE - YATE,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
792987,MAISEMORE - YATE,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.08
792987,MAISEMORE - YATE,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.85
792987,MAISEMORE - YATE,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.95
792987,MAISEMORE - YATE,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
792987,MAISEMORE - YATE,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
792987,MAISEMORE - YATE,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
792987,MAISEMORE - YATE,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
792987,MAISEMORE - YATE,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.93
792987,MAISEMORE - YATE,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
792987,MAISEMORE - YATE,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
792987,MAISEMORE - YATE,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
792987,MAISEMORE - YATE,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
792987,MAISEMORE - YATE,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
792987,MAISEMORE - YATE,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
792987,MAISEMORE - YATE,2023-08-05 05:50:00+00:00,feeder,1.0,N Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,20.4
792987,MAISEMORE - YATE,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
792987,MAISEMORE - YATE,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
792987,MAISEMORE - YATE,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
792987,MAISEMORE - YATE,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
792987,MAISEMORE - YATE,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
792987,MAISEMORE - YATE,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
792987,MAISEMORE - YATE,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
792987,MAISEMORE - YATE,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
792987,MAISEMORE - YATE,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
792987,MAISEMORE - YATE,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,15.63
792987,MAISEMORE - YATE,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,14.36
792987,MAISEMORE - YATE,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,14.09
792987,MAISEMORE - YATE,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,39.5
792987,MAISEMORE - YATE,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,70.4
792987,MAISEMORE - YATE,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,66.4
792987,MAISEMORE - YATE,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,62.4
792987,MAISEMORE - YATE,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
792987,MAISEMORE - YATE,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
792987,MAISEMORE - YATE,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.95
792987,MAISEMORE - YATE,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.84
792987,MAISEMORE - YATE,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.65
