Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-05 05:40:00+00:00,feeder,5.0,N Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
792987,MAISEMORE - YATE,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.26
792987,MAISEMORE - YATE,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
792987,MAISEMORE - YATE,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.34
792987,MAISEMORE - YATE,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
792987,MAISEMORE - YATE,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
792987,MAISEMORE - YATE,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.86
792987,MAISEMORE - YATE,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.58
792987,MAISEMORE - YATE,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.21
792987,MAISEMORE - YATE,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.02
792987,MAISEMORE - YATE,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
792987,MAISEMORE - YATE,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
792987,MAISEMORE - YATE,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
792987,MAISEMORE - YATE,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
792987,MAISEMORE - YATE,2023-08-05 05:40:00+00:00,feeder,1.0,N Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,20.4
792987,MAISEMORE - YATE,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
792987,MAISEMORE - YATE,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
792987,MAISEMORE - YATE,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
792987,MAISEMORE - YATE,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
792987,MAISEMORE - YATE,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
792987,MAISEMORE - YATE,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
792987,MAISEMORE - YATE,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
792987,MAISEMORE - YATE,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
792987,MAISEMORE - YATE,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
792987,MAISEMORE - YATE,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,13.47
792987,MAISEMORE - YATE,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,15.5
792987,MAISEMORE - YATE,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,11.29
792987,MAISEMORE - YATE,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,42.6
792987,MAISEMORE - YATE,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,61.7
792987,MAISEMORE - YATE,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,71.5
792987,MAISEMORE - YATE,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,52.0
792987,MAISEMORE - YATE,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
792987,MAISEMORE - YATE,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
792987,MAISEMORE - YATE,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.22
792987,MAISEMORE - YATE,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.11
792987,MAISEMORE - YATE,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.36
792987,MAISEMORE - YATE,2023-08-05 05:30:00+00:00,feeder,5.0,N Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
792987,MAISEMORE - YATE,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.09
792987,MAISEMORE - YATE,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.18
792987,MAISEMORE - YATE,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.9
792987,MAISEMORE - YATE,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
792987,MAISEMORE - YATE,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
792987,MAISEMORE - YATE,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
792987,MAISEMORE - YATE,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
792987,MAISEMORE - YATE,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
792987,MAISEMORE - YATE,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.12
792987,MAISEMORE - YATE,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
792987,MAISEMORE - YATE,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (RMS),A,5.2
792987,MAISEMORE - YATE,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
792987,MAISEMORE - YATE,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
792987,MAISEMORE - YATE,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
792987,MAISEMORE - YATE,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
792987,MAISEMORE - YATE,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
792987,MAISEMORE - YATE,2023-08-05 05:30:00+00:00,feeder,1.0,N Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,20.6
792987,MAISEMORE - YATE,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
792987,MAISEMORE - YATE,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
792987,MAISEMORE - YATE,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
792987,MAISEMORE - YATE,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
792987,MAISEMORE - YATE,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
792987,MAISEMORE - YATE,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
792987,MAISEMORE - YATE,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
792987,MAISEMORE - YATE,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
792987,MAISEMORE - YATE,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
792987,MAISEMORE - YATE,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,12.44
792987,MAISEMORE - YATE,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,14.1
792987,MAISEMORE - YATE,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,10.03
792987,MAISEMORE - YATE,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,40.5
792987,MAISEMORE - YATE,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,58.7
792987,MAISEMORE - YATE,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,66.4
792987,MAISEMORE - YATE,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,46.9
792987,MAISEMORE - YATE,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
792987,MAISEMORE - YATE,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
792987,MAISEMORE - YATE,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.05
792987,MAISEMORE - YATE,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.83
792987,MAISEMORE - YATE,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.84
792987,MAISEMORE - YATE,2023-08-05 05:20:00+00:00,feeder,5.0,N Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.69
792987,MAISEMORE - YATE,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.62
792987,MAISEMORE - YATE,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
792987,MAISEMORE - YATE,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
792987,MAISEMORE - YATE,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
792987,MAISEMORE - YATE,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
792987,MAISEMORE - YATE,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.33
792987,MAISEMORE - YATE,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
792987,MAISEMORE - YATE,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
792987,MAISEMORE - YATE,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
792987,MAISEMORE - YATE,2023-08-05 05:20:00+00:00,feeder,2.0,N Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
792987,MAISEMORE - YATE,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
792987,MAISEMORE - YATE,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
792987,MAISEMORE - YATE,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
792987,MAISEMORE - YATE,2023-08-05 05:20:00+00:00,feeder,1.0,N Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,20.5
792987,MAISEMORE - YATE,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
792987,MAISEMORE - YATE,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
792987,MAISEMORE - YATE,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
792987,MAISEMORE - YATE,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
792987,MAISEMORE - YATE,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
792987,MAISEMORE - YATE,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
792987,MAISEMORE - YATE,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
792987,MAISEMORE - YATE,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
792987,MAISEMORE - YATE,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
792987,MAISEMORE - YATE,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,13.02
792987,MAISEMORE - YATE,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,12.5
792987,MAISEMORE - YATE,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,11.45
792987,MAISEMORE - YATE,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,34.9
792987,MAISEMORE - YATE,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,58.8
792987,MAISEMORE - YATE,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,59.4
792987,MAISEMORE - YATE,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,52.2
792987,MAISEMORE - YATE,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
792987,MAISEMORE - YATE,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.46
792987,MAISEMORE - YATE,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.8
792987,MAISEMORE - YATE,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.76
792987,MAISEMORE - YATE,2023-08-05 05:10:00+00:00,feeder,5.0,N Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.58
792987,MAISEMORE - YATE,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.01
792987,MAISEMORE - YATE,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.2
792987,MAISEMORE - YATE,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
792987,MAISEMORE - YATE,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
792987,MAISEMORE - YATE,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
792987,MAISEMORE - YATE,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
792987,MAISEMORE - YATE,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.98
792987,MAISEMORE - YATE,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
792987,MAISEMORE - YATE,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (RMS),A,5.6
792987,MAISEMORE - YATE,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
792987,MAISEMORE - YATE,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
792987,MAISEMORE - YATE,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
792987,MAISEMORE - YATE,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
792987,MAISEMORE - YATE,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
792987,MAISEMORE - YATE,2023-08-05 05:10:00+00:00,feeder,1.0,N Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,20.9
792987,MAISEMORE - YATE,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
792987,MAISEMORE - YATE,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
792987,MAISEMORE - YATE,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
792987,MAISEMORE - YATE,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
792987,MAISEMORE - YATE,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
792987,MAISEMORE - YATE,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
792987,MAISEMORE - YATE,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
792987,MAISEMORE - YATE,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
792987,MAISEMORE - YATE,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
792987,MAISEMORE - YATE,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,11.63
792987,MAISEMORE - YATE,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,13.42
792987,MAISEMORE - YATE,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,9.15
792987,MAISEMORE - YATE,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,37.2
792987,MAISEMORE - YATE,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,53.5
792987,MAISEMORE - YATE,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,61.7
792987,MAISEMORE - YATE,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,44.5
792987,MAISEMORE - YATE,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
792987,MAISEMORE - YATE,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.19
792987,MAISEMORE - YATE,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.86
792987,MAISEMORE - YATE,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.8
792987,MAISEMORE - YATE,2023-08-05 05:00:00+00:00,feeder,5.0,N Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
792987,MAISEMORE - YATE,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
792987,MAISEMORE - YATE,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
792987,MAISEMORE - YATE,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
792987,MAISEMORE - YATE,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.83
792987,MAISEMORE - YATE,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
792987,MAISEMORE - YATE,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
792987,MAISEMORE - YATE,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
792987,MAISEMORE - YATE,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
792987,MAISEMORE - YATE,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.52
792987,MAISEMORE - YATE,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
792987,MAISEMORE - YATE,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
792987,MAISEMORE - YATE,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
792987,MAISEMORE - YATE,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
792987,MAISEMORE - YATE,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
792987,MAISEMORE - YATE,2023-08-05 05:00:00+00:00,feeder,1.0,N Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,21.1
792987,MAISEMORE - YATE,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
792987,MAISEMORE - YATE,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
792987,MAISEMORE - YATE,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
792987,MAISEMORE - YATE,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
792987,MAISEMORE - YATE,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
792987,MAISEMORE - YATE,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
792987,MAISEMORE - YATE,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
792987,MAISEMORE - YATE,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
792987,MAISEMORE - YATE,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
792987,MAISEMORE - YATE,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,10.56
792987,MAISEMORE - YATE,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,15.25
792987,MAISEMORE - YATE,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,10.76
792987,MAISEMORE - YATE,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,38.9
792987,MAISEMORE - YATE,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,50.7
792987,MAISEMORE - YATE,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,67.4
792987,MAISEMORE - YATE,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,51.2
792987,MAISEMORE - YATE,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
792987,MAISEMORE - YATE,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
792987,MAISEMORE - YATE,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.33
792987,MAISEMORE - YATE,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.01
792987,MAISEMORE - YATE,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.9
792987,MAISEMORE - YATE,2023-08-05 04:50:00+00:00,feeder,5.0,N Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.53
792987,MAISEMORE - YATE,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.26
792987,MAISEMORE - YATE,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.29
792987,MAISEMORE - YATE,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
792987,MAISEMORE - YATE,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
792987,MAISEMORE - YATE,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
792987,MAISEMORE - YATE,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
792987,MAISEMORE - YATE,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
792987,MAISEMORE - YATE,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
792987,MAISEMORE - YATE,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (RMS),A,5.2
792987,MAISEMORE - YATE,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
792987,MAISEMORE - YATE,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
792987,MAISEMORE - YATE,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
792987,MAISEMORE - YATE,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.11
792987,MAISEMORE - YATE,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
792987,MAISEMORE - YATE,2023-08-05 04:50:00+00:00,feeder,1.0,N Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,21.4
792987,MAISEMORE - YATE,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
792987,MAISEMORE - YATE,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
792987,MAISEMORE - YATE,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
792987,MAISEMORE - YATE,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
792987,MAISEMORE - YATE,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
792987,MAISEMORE - YATE,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
792987,MAISEMORE - YATE,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
792987,MAISEMORE - YATE,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
792987,MAISEMORE - YATE,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
792987,MAISEMORE - YATE,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,12.38
792987,MAISEMORE - YATE,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,12.67
792987,MAISEMORE - YATE,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,9.98
792987,MAISEMORE - YATE,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,34.7
792987,MAISEMORE - YATE,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,56.3
792987,MAISEMORE - YATE,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,58.7
792987,MAISEMORE - YATE,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,48.6
792987,MAISEMORE - YATE,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
792987,MAISEMORE - YATE,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
792987,MAISEMORE - YATE,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
792987,MAISEMORE - YATE,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.67
792987,MAISEMORE - YATE,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.32
792987,MAISEMORE - YATE,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.1
792987,MAISEMORE - YATE,2023-08-05 04:40:00+00:00,feeder,5.0,N Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
792987,MAISEMORE - YATE,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
792987,MAISEMORE - YATE,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.29
792987,MAISEMORE - YATE,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.96
792987,MAISEMORE - YATE,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
792987,MAISEMORE - YATE,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
792987,MAISEMORE - YATE,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
792987,MAISEMORE - YATE,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
792987,MAISEMORE - YATE,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
792987,MAISEMORE - YATE,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.14
792987,MAISEMORE - YATE,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
792987,MAISEMORE - YATE,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
792987,MAISEMORE - YATE,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
792987,MAISEMORE - YATE,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
792987,MAISEMORE - YATE,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.96
792987,MAISEMORE - YATE,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.73
792987,MAISEMORE - YATE,2023-08-05 04:40:00+00:00,feeder,1.0,N Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,22.0
792987,MAISEMORE - YATE,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
792987,MAISEMORE - YATE,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
792987,MAISEMORE - YATE,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
792987,MAISEMORE - YATE,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
792987,MAISEMORE - YATE,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
792987,MAISEMORE - YATE,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
792987,MAISEMORE - YATE,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
792987,MAISEMORE - YATE,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
792987,MAISEMORE - YATE,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
792987,MAISEMORE - YATE,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,10.11
792987,MAISEMORE - YATE,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,13.88
792987,MAISEMORE - YATE,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,8.65
792987,MAISEMORE - YATE,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,36.4
792987,MAISEMORE - YATE,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,47.4
792987,MAISEMORE - YATE,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,63.7
792987,MAISEMORE - YATE,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,43.6
792987,MAISEMORE - YATE,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
792987,MAISEMORE - YATE,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
792987,MAISEMORE - YATE,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.75
792987,MAISEMORE - YATE,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.17
792987,MAISEMORE - YATE,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.86
792987,MAISEMORE - YATE,2023-08-05 04:30:00+00:00,feeder,5.0,N Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.98
792987,MAISEMORE - YATE,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
792987,MAISEMORE - YATE,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
792987,MAISEMORE - YATE,2023-08-05 04:30:00+00:00,feeder,4.0,N Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
792987,MAISEMORE - YATE,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
792987,MAISEMORE - YATE,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
792987,MAISEMORE - YATE,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
792987,MAISEMORE - YATE,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
792987,MAISEMORE - YATE,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
792987,MAISEMORE - YATE,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
792987,MAISEMORE - YATE,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
792987,MAISEMORE - YATE,2023-08-05 04:30:00+00:00,feeder,2.0,N Current (RMS),A,4.7
792987,MAISEMORE - YATE,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
792987,MAISEMORE - YATE,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
792987,MAISEMORE - YATE,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
792987,MAISEMORE - YATE,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
792987,MAISEMORE - YATE,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
792987,MAISEMORE - YATE,2023-08-05 04:30:00+00:00,feeder,1.0,N Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,22.5
792987,MAISEMORE - YATE,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
792987,MAISEMORE - YATE,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
792987,MAISEMORE - YATE,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
792987,MAISEMORE - YATE,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
792987,MAISEMORE - YATE,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
792987,MAISEMORE - YATE,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
792987,MAISEMORE - YATE,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
792987,MAISEMORE - YATE,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
792987,MAISEMORE - YATE,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
792987,MAISEMORE - YATE,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,9.27
792987,MAISEMORE - YATE,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,12.19
792987,MAISEMORE - YATE,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,10.15
792987,MAISEMORE - YATE,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,31.6
792987,MAISEMORE - YATE,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,43.5
792987,MAISEMORE - YATE,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,56.6
792987,MAISEMORE - YATE,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,47.9
792987,MAISEMORE - YATE,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
792987,MAISEMORE - YATE,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.74
792987,MAISEMORE - YATE,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.88
792987,MAISEMORE - YATE,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.63
792987,MAISEMORE - YATE,2023-08-05 04:20:00+00:00,feeder,5.0,N Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.17
792987,MAISEMORE - YATE,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.11
792987,MAISEMORE - YATE,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.82
792987,MAISEMORE - YATE,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
792987,MAISEMORE - YATE,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
