Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.35
792987,MAISEMORE - YATE,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
792987,MAISEMORE - YATE,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.29
792987,MAISEMORE - YATE,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
792987,MAISEMORE - YATE,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (RMS),A,4.6
792987,MAISEMORE - YATE,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
792987,MAISEMORE - YATE,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
792987,MAISEMORE - YATE,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
792987,MAISEMORE - YATE,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
792987,MAISEMORE - YATE,2023-08-05 04:20:00+00:00,feeder,1.0,N Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,23.0
792987,MAISEMORE - YATE,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
792987,MAISEMORE - YATE,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
792987,MAISEMORE - YATE,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
792987,MAISEMORE - YATE,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
792987,MAISEMORE - YATE,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
792987,MAISEMORE - YATE,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
792987,MAISEMORE - YATE,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
792987,MAISEMORE - YATE,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
792987,MAISEMORE - YATE,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
792987,MAISEMORE - YATE,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,10.15
792987,MAISEMORE - YATE,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,12.85
792987,MAISEMORE - YATE,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,10.42
792987,MAISEMORE - YATE,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,32.1
792987,MAISEMORE - YATE,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,46.4
792987,MAISEMORE - YATE,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,58.2
792987,MAISEMORE - YATE,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,48.4
792987,MAISEMORE - YATE,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
792987,MAISEMORE - YATE,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.34
792987,MAISEMORE - YATE,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.57
792987,MAISEMORE - YATE,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.53
792987,MAISEMORE - YATE,2023-08-05 04:10:00+00:00,feeder,5.0,N Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.28
792987,MAISEMORE - YATE,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.93
792987,MAISEMORE - YATE,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.34
792987,MAISEMORE - YATE,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
792987,MAISEMORE - YATE,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
792987,MAISEMORE - YATE,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
792987,MAISEMORE - YATE,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
792987,MAISEMORE - YATE,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
792987,MAISEMORE - YATE,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
792987,MAISEMORE - YATE,2023-08-05 04:10:00+00:00,feeder,2.0,N Current (RMS),A,4.2
792987,MAISEMORE - YATE,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
792987,MAISEMORE - YATE,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
792987,MAISEMORE - YATE,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
792987,MAISEMORE - YATE,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
792987,MAISEMORE - YATE,2023-08-05 04:10:00+00:00,feeder,1.0,N Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,23.0
792987,MAISEMORE - YATE,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
792987,MAISEMORE - YATE,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
792987,MAISEMORE - YATE,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
792987,MAISEMORE - YATE,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
792987,MAISEMORE - YATE,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
792987,MAISEMORE - YATE,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
792987,MAISEMORE - YATE,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
792987,MAISEMORE - YATE,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
792987,MAISEMORE - YATE,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
792987,MAISEMORE - YATE,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,12.89
792987,MAISEMORE - YATE,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,12.65
792987,MAISEMORE - YATE,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,9.33
792987,MAISEMORE - YATE,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,32.9
792987,MAISEMORE - YATE,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,56.1
792987,MAISEMORE - YATE,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,57.9
792987,MAISEMORE - YATE,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,44.5
792987,MAISEMORE - YATE,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
792987,MAISEMORE - YATE,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
792987,MAISEMORE - YATE,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.74
792987,MAISEMORE - YATE,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.82
792987,MAISEMORE - YATE,2023-08-05 04:00:00+00:00,feeder,5.0,N Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.3
792987,MAISEMORE - YATE,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.58
792987,MAISEMORE - YATE,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.27
792987,MAISEMORE - YATE,2023-08-05 04:00:00+00:00,feeder,4.0,N Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
792987,MAISEMORE - YATE,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
792987,MAISEMORE - YATE,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
792987,MAISEMORE - YATE,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
792987,MAISEMORE - YATE,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.07
792987,MAISEMORE - YATE,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
792987,MAISEMORE - YATE,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (RMS),A,4.3
792987,MAISEMORE - YATE,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
792987,MAISEMORE - YATE,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
792987,MAISEMORE - YATE,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
792987,MAISEMORE - YATE,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
792987,MAISEMORE - YATE,2023-08-05 04:00:00+00:00,feeder,1.0,N Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,22.9
792987,MAISEMORE - YATE,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
792987,MAISEMORE - YATE,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
792987,MAISEMORE - YATE,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
792987,MAISEMORE - YATE,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
792987,MAISEMORE - YATE,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
792987,MAISEMORE - YATE,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
792987,MAISEMORE - YATE,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
792987,MAISEMORE - YATE,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
792987,MAISEMORE - YATE,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
792987,MAISEMORE - YATE,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,9.84
792987,MAISEMORE - YATE,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,13.95
792987,MAISEMORE - YATE,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,9.03
792987,MAISEMORE - YATE,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,34.3
792987,MAISEMORE - YATE,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,44.4
792987,MAISEMORE - YATE,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,61.4
792987,MAISEMORE - YATE,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,43.3
792987,MAISEMORE - YATE,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
792987,MAISEMORE - YATE,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.53
792987,MAISEMORE - YATE,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.96
792987,MAISEMORE - YATE,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.21
792987,MAISEMORE - YATE,2023-08-05 03:50:00+00:00,feeder,5.0,N Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.38
792987,MAISEMORE - YATE,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
792987,MAISEMORE - YATE,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.58
792987,MAISEMORE - YATE,2023-08-05 03:50:00+00:00,feeder,4.0,N Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
792987,MAISEMORE - YATE,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
792987,MAISEMORE - YATE,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
792987,MAISEMORE - YATE,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
792987,MAISEMORE - YATE,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.85
792987,MAISEMORE - YATE,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
792987,MAISEMORE - YATE,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (RMS),A,4.5
792987,MAISEMORE - YATE,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
792987,MAISEMORE - YATE,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
792987,MAISEMORE - YATE,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
792987,MAISEMORE - YATE,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
792987,MAISEMORE - YATE,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
792987,MAISEMORE - YATE,2023-08-05 03:50:00+00:00,feeder,1.0,N Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,23.2
792987,MAISEMORE - YATE,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
792987,MAISEMORE - YATE,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
792987,MAISEMORE - YATE,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
792987,MAISEMORE - YATE,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
792987,MAISEMORE - YATE,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
792987,MAISEMORE - YATE,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
792987,MAISEMORE - YATE,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
792987,MAISEMORE - YATE,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
792987,MAISEMORE - YATE,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
792987,MAISEMORE - YATE,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,10.66
792987,MAISEMORE - YATE,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,12.75
792987,MAISEMORE - YATE,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,9.34
792987,MAISEMORE - YATE,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,32.7
792987,MAISEMORE - YATE,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,48.1
792987,MAISEMORE - YATE,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,57.1
792987,MAISEMORE - YATE,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,44.2
792987,MAISEMORE - YATE,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
792987,MAISEMORE - YATE,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
792987,MAISEMORE - YATE,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.91
792987,MAISEMORE - YATE,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.63
792987,MAISEMORE - YATE,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.1
792987,MAISEMORE - YATE,2023-08-05 03:40:00+00:00,feeder,5.0,N Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.09
792987,MAISEMORE - YATE,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
792987,MAISEMORE - YATE,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.1
792987,MAISEMORE - YATE,2023-08-05 03:40:00+00:00,feeder,4.0,N Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
792987,MAISEMORE - YATE,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
792987,MAISEMORE - YATE,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
792987,MAISEMORE - YATE,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
792987,MAISEMORE - YATE,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
792987,MAISEMORE - YATE,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
792987,MAISEMORE - YATE,2023-08-05 03:40:00+00:00,feeder,2.0,N Current (RMS),A,4.7
792987,MAISEMORE - YATE,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
792987,MAISEMORE - YATE,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
792987,MAISEMORE - YATE,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
792987,MAISEMORE - YATE,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
792987,MAISEMORE - YATE,2023-08-05 03:40:00+00:00,feeder,1.0,N Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,23.5
792987,MAISEMORE - YATE,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
792987,MAISEMORE - YATE,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
792987,MAISEMORE - YATE,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
792987,MAISEMORE - YATE,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
792987,MAISEMORE - YATE,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
792987,MAISEMORE - YATE,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
792987,MAISEMORE - YATE,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
792987,MAISEMORE - YATE,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
792987,MAISEMORE - YATE,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
792987,MAISEMORE - YATE,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,9.84
792987,MAISEMORE - YATE,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,11.02
792987,MAISEMORE - YATE,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,9.18
792987,MAISEMORE - YATE,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,31.8
792987,MAISEMORE - YATE,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,44.9
792987,MAISEMORE - YATE,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,52.0
792987,MAISEMORE - YATE,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,43.5
792987,MAISEMORE - YATE,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
792987,MAISEMORE - YATE,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
792987,MAISEMORE - YATE,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.87
792987,MAISEMORE - YATE,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.42
792987,MAISEMORE - YATE,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.82
792987,MAISEMORE - YATE,2023-08-05 03:30:00+00:00,feeder,5.0,N Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.19
792987,MAISEMORE - YATE,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.11
792987,MAISEMORE - YATE,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.32
792987,MAISEMORE - YATE,2023-08-05 03:30:00+00:00,feeder,4.0,N Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
792987,MAISEMORE - YATE,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
792987,MAISEMORE - YATE,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
792987,MAISEMORE - YATE,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
792987,MAISEMORE - YATE,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.88
792987,MAISEMORE - YATE,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
792987,MAISEMORE - YATE,2023-08-05 03:30:00+00:00,feeder,2.0,N Current (RMS),A,4.4
792987,MAISEMORE - YATE,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
792987,MAISEMORE - YATE,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
792987,MAISEMORE - YATE,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
792987,MAISEMORE - YATE,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
792987,MAISEMORE - YATE,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
792987,MAISEMORE - YATE,2023-08-05 03:30:00+00:00,feeder,1.0,N Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,23.6
792987,MAISEMORE - YATE,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
792987,MAISEMORE - YATE,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
792987,MAISEMORE - YATE,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
792987,MAISEMORE - YATE,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
792987,MAISEMORE - YATE,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
792987,MAISEMORE - YATE,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
792987,MAISEMORE - YATE,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
792987,MAISEMORE - YATE,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
792987,MAISEMORE - YATE,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
792987,MAISEMORE - YATE,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,9.69
792987,MAISEMORE - YATE,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,10.69
792987,MAISEMORE - YATE,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,8.45
792987,MAISEMORE - YATE,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,32.1
792987,MAISEMORE - YATE,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,44.7
792987,MAISEMORE - YATE,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,51.2
792987,MAISEMORE - YATE,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,41.6
792987,MAISEMORE - YATE,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
792987,MAISEMORE - YATE,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
792987,MAISEMORE - YATE,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.96
792987,MAISEMORE - YATE,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.15
792987,MAISEMORE - YATE,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.7
792987,MAISEMORE - YATE,2023-08-05 03:20:00+00:00,feeder,5.0,N Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.32
792987,MAISEMORE - YATE,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.99
792987,MAISEMORE - YATE,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.62
792987,MAISEMORE - YATE,2023-08-05 03:20:00+00:00,feeder,4.0,N Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
792987,MAISEMORE - YATE,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
792987,MAISEMORE - YATE,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
792987,MAISEMORE - YATE,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (RMS),A,6.2
792987,MAISEMORE - YATE,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
792987,MAISEMORE - YATE,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.07
792987,MAISEMORE - YATE,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
792987,MAISEMORE - YATE,2023-08-05 03:20:00+00:00,feeder,2.0,N Current (RMS),A,4.9
792987,MAISEMORE - YATE,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
792987,MAISEMORE - YATE,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
792987,MAISEMORE - YATE,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
792987,MAISEMORE - YATE,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
792987,MAISEMORE - YATE,2023-08-05 03:20:00+00:00,feeder,1.0,N Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,23.7
792987,MAISEMORE - YATE,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
792987,MAISEMORE - YATE,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
792987,MAISEMORE - YATE,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
792987,MAISEMORE - YATE,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
792987,MAISEMORE - YATE,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
792987,MAISEMORE - YATE,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
792987,MAISEMORE - YATE,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
792987,MAISEMORE - YATE,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
792987,MAISEMORE - YATE,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
792987,MAISEMORE - YATE,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,11.12
792987,MAISEMORE - YATE,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,10.89
792987,MAISEMORE - YATE,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,8.6
792987,MAISEMORE - YATE,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,32.5
792987,MAISEMORE - YATE,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,49.8
792987,MAISEMORE - YATE,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,51.9
792987,MAISEMORE - YATE,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,42.4
792987,MAISEMORE - YATE,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
792987,MAISEMORE - YATE,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
792987,MAISEMORE - YATE,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
792987,MAISEMORE - YATE,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.5
792987,MAISEMORE - YATE,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.77
792987,MAISEMORE - YATE,2023-08-05 03:10:00+00:00,feeder,5.0,N Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.14
792987,MAISEMORE - YATE,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
792987,MAISEMORE - YATE,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.17
792987,MAISEMORE - YATE,2023-08-05 03:10:00+00:00,feeder,4.0,N Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
792987,MAISEMORE - YATE,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
792987,MAISEMORE - YATE,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
792987,MAISEMORE - YATE,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
792987,MAISEMORE - YATE,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
792987,MAISEMORE - YATE,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.17
792987,MAISEMORE - YATE,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
792987,MAISEMORE - YATE,2023-08-05 03:10:00+00:00,feeder,2.0,N Current (RMS),A,4.4
792987,MAISEMORE - YATE,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
792987,MAISEMORE - YATE,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
792987,MAISEMORE - YATE,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
792987,MAISEMORE - YATE,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.73
792987,MAISEMORE - YATE,2023-08-05 03:10:00+00:00,feeder,1.0,N Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,23.6
792987,MAISEMORE - YATE,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
792987,MAISEMORE - YATE,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
792987,MAISEMORE - YATE,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
792987,MAISEMORE - YATE,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
792987,MAISEMORE - YATE,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
792987,MAISEMORE - YATE,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
792987,MAISEMORE - YATE,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
792987,MAISEMORE - YATE,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
792987,MAISEMORE - YATE,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
792987,MAISEMORE - YATE,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,9.83
792987,MAISEMORE - YATE,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,12.64
792987,MAISEMORE - YATE,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,7.94
792987,MAISEMORE - YATE,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,34.1
792987,MAISEMORE - YATE,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,45.2
792987,MAISEMORE - YATE,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,58.2
792987,MAISEMORE - YATE,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,40.5
792987,MAISEMORE - YATE,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
792987,MAISEMORE - YATE,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
792987,MAISEMORE - YATE,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
792987,MAISEMORE - YATE,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.83
792987,MAISEMORE - YATE,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.21
792987,MAISEMORE - YATE,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.92
792987,MAISEMORE - YATE,2023-08-05 03:00:00+00:00,feeder,5.0,N Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
792987,MAISEMORE - YATE,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.01
792987,MAISEMORE - YATE,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
792987,MAISEMORE - YATE,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.85
792987,MAISEMORE - YATE,2023-08-05 03:00:00+00:00,feeder,4.0,N Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
792987,MAISEMORE - YATE,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
792987,MAISEMORE - YATE,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
792987,MAISEMORE - YATE,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.65
792987,MAISEMORE - YATE,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
792987,MAISEMORE - YATE,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.26
792987,MAISEMORE - YATE,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
792987,MAISEMORE - YATE,2023-08-05 03:00:00+00:00,feeder,2.0,N Current (RMS),A,4.2
792987,MAISEMORE - YATE,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
792987,MAISEMORE - YATE,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
792987,MAISEMORE - YATE,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
