Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
792987,MAISEMORE - YATE,2023-08-05 03:00:00+00:00,feeder,1.0,N Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,24.3
792987,MAISEMORE - YATE,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
792987,MAISEMORE - YATE,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
792987,MAISEMORE - YATE,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
792987,MAISEMORE - YATE,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
792987,MAISEMORE - YATE,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
792987,MAISEMORE - YATE,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
792987,MAISEMORE - YATE,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
792987,MAISEMORE - YATE,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
792987,MAISEMORE - YATE,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
792987,MAISEMORE - YATE,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,9.21
792987,MAISEMORE - YATE,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,14.46
792987,MAISEMORE - YATE,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,9.85
792987,MAISEMORE - YATE,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,37.7
792987,MAISEMORE - YATE,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,43.8
792987,MAISEMORE - YATE,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,64.5
792987,MAISEMORE - YATE,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,47.7
792987,MAISEMORE - YATE,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
792987,MAISEMORE - YATE,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
792987,MAISEMORE - YATE,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.89
792987,MAISEMORE - YATE,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.28
792987,MAISEMORE - YATE,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.54
792987,MAISEMORE - YATE,2023-08-05 02:50:00+00:00,feeder,5.0,N Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.05
792987,MAISEMORE - YATE,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.37
792987,MAISEMORE - YATE,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.22
792987,MAISEMORE - YATE,2023-08-05 02:50:00+00:00,feeder,4.0,N Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
792987,MAISEMORE - YATE,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
792987,MAISEMORE - YATE,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
792987,MAISEMORE - YATE,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
792987,MAISEMORE - YATE,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
792987,MAISEMORE - YATE,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.82
792987,MAISEMORE - YATE,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
792987,MAISEMORE - YATE,2023-08-05 02:50:00+00:00,feeder,2.0,N Current (RMS),A,5.6
792987,MAISEMORE - YATE,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
792987,MAISEMORE - YATE,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
792987,MAISEMORE - YATE,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
792987,MAISEMORE - YATE,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
792987,MAISEMORE - YATE,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
792987,MAISEMORE - YATE,2023-08-05 02:50:00+00:00,feeder,1.0,N Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,24.6
792987,MAISEMORE - YATE,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
792987,MAISEMORE - YATE,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
792987,MAISEMORE - YATE,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
792987,MAISEMORE - YATE,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
792987,MAISEMORE - YATE,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
792987,MAISEMORE - YATE,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
792987,MAISEMORE - YATE,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
792987,MAISEMORE - YATE,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
792987,MAISEMORE - YATE,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
792987,MAISEMORE - YATE,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,9.99
792987,MAISEMORE - YATE,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,12.13
792987,MAISEMORE - YATE,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,9.89
792987,MAISEMORE - YATE,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,33.3
792987,MAISEMORE - YATE,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,45.4
792987,MAISEMORE - YATE,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,55.8
792987,MAISEMORE - YATE,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,47.0
792987,MAISEMORE - YATE,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
792987,MAISEMORE - YATE,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.48
792987,MAISEMORE - YATE,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.95
792987,MAISEMORE - YATE,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.19
792987,MAISEMORE - YATE,2023-08-05 02:40:00+00:00,feeder,5.0,N Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.37
792987,MAISEMORE - YATE,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
792987,MAISEMORE - YATE,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.08
792987,MAISEMORE - YATE,2023-08-05 02:40:00+00:00,feeder,4.0,N Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
792987,MAISEMORE - YATE,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
792987,MAISEMORE - YATE,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.8
792987,MAISEMORE - YATE,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
792987,MAISEMORE - YATE,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
792987,MAISEMORE - YATE,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
792987,MAISEMORE - YATE,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.21
792987,MAISEMORE - YATE,2023-08-05 02:40:00+00:00,feeder,2.0,N Current (RMS),A,5.1
792987,MAISEMORE - YATE,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
792987,MAISEMORE - YATE,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
792987,MAISEMORE - YATE,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
792987,MAISEMORE - YATE,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
792987,MAISEMORE - YATE,2023-08-05 02:40:00+00:00,feeder,1.0,N Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,24.7
792987,MAISEMORE - YATE,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
792987,MAISEMORE - YATE,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
792987,MAISEMORE - YATE,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
792987,MAISEMORE - YATE,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
792987,MAISEMORE - YATE,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
792987,MAISEMORE - YATE,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
792987,MAISEMORE - YATE,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
792987,MAISEMORE - YATE,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
792987,MAISEMORE - YATE,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
792987,MAISEMORE - YATE,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,10.7
792987,MAISEMORE - YATE,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,11.44
792987,MAISEMORE - YATE,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,12.98
792987,MAISEMORE - YATE,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,34.4
792987,MAISEMORE - YATE,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,48.4
792987,MAISEMORE - YATE,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,53.8
792987,MAISEMORE - YATE,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,57.9
792987,MAISEMORE - YATE,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
792987,MAISEMORE - YATE,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.93
792987,MAISEMORE - YATE,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
792987,MAISEMORE - YATE,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.64
792987,MAISEMORE - YATE,2023-08-05 02:30:00+00:00,feeder,5.0,N Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.36
792987,MAISEMORE - YATE,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
792987,MAISEMORE - YATE,2023-08-05 02:30:00+00:00,feeder,4.0,N Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
792987,MAISEMORE - YATE,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.05
792987,MAISEMORE - YATE,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.33
792987,MAISEMORE - YATE,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
792987,MAISEMORE - YATE,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.18
792987,MAISEMORE - YATE,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
792987,MAISEMORE - YATE,2023-08-05 02:30:00+00:00,feeder,2.0,N Current (RMS),A,4.3
792987,MAISEMORE - YATE,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
792987,MAISEMORE - YATE,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
792987,MAISEMORE - YATE,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
792987,MAISEMORE - YATE,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
792987,MAISEMORE - YATE,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
792987,MAISEMORE - YATE,2023-08-05 02:30:00+00:00,feeder,1.0,N Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,24.8
792987,MAISEMORE - YATE,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
792987,MAISEMORE - YATE,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
792987,MAISEMORE - YATE,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
792987,MAISEMORE - YATE,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
792987,MAISEMORE - YATE,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
792987,MAISEMORE - YATE,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
792987,MAISEMORE - YATE,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
792987,MAISEMORE - YATE,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
792987,MAISEMORE - YATE,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
792987,MAISEMORE - YATE,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,10.25
792987,MAISEMORE - YATE,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,12.5
792987,MAISEMORE - YATE,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,13.61
792987,MAISEMORE - YATE,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,35.3
792987,MAISEMORE - YATE,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,46.9
792987,MAISEMORE - YATE,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,57.5
792987,MAISEMORE - YATE,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,60.4
792987,MAISEMORE - YATE,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
792987,MAISEMORE - YATE,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.02
792987,MAISEMORE - YATE,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.58
792987,MAISEMORE - YATE,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.78
792987,MAISEMORE - YATE,2023-08-05 02:20:00+00:00,feeder,5.0,N Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
792987,MAISEMORE - YATE,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.72
792987,MAISEMORE - YATE,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
792987,MAISEMORE - YATE,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
792987,MAISEMORE - YATE,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
792987,MAISEMORE - YATE,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
792987,MAISEMORE - YATE,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
792987,MAISEMORE - YATE,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.22
792987,MAISEMORE - YATE,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
792987,MAISEMORE - YATE,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (RMS),A,4.2
792987,MAISEMORE - YATE,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
792987,MAISEMORE - YATE,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
792987,MAISEMORE - YATE,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
792987,MAISEMORE - YATE,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
792987,MAISEMORE - YATE,2023-08-05 02:20:00+00:00,feeder,1.0,N Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,24.9
792987,MAISEMORE - YATE,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
792987,MAISEMORE - YATE,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
792987,MAISEMORE - YATE,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
792987,MAISEMORE - YATE,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
792987,MAISEMORE - YATE,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
792987,MAISEMORE - YATE,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
792987,MAISEMORE - YATE,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
792987,MAISEMORE - YATE,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
792987,MAISEMORE - YATE,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
792987,MAISEMORE - YATE,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,9.99
792987,MAISEMORE - YATE,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,12.84
792987,MAISEMORE - YATE,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,12.09
792987,MAISEMORE - YATE,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,33.0
792987,MAISEMORE - YATE,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,45.7
792987,MAISEMORE - YATE,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,58.0
792987,MAISEMORE - YATE,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,54.0
792987,MAISEMORE - YATE,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
792987,MAISEMORE - YATE,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.54
792987,MAISEMORE - YATE,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.45
792987,MAISEMORE - YATE,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.82
792987,MAISEMORE - YATE,2023-08-05 02:10:00+00:00,feeder,5.0,N Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.26
792987,MAISEMORE - YATE,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.15
792987,MAISEMORE - YATE,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.73
792987,MAISEMORE - YATE,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
792987,MAISEMORE - YATE,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
792987,MAISEMORE - YATE,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
792987,MAISEMORE - YATE,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
792987,MAISEMORE - YATE,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
792987,MAISEMORE - YATE,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.13
792987,MAISEMORE - YATE,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
792987,MAISEMORE - YATE,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (RMS),A,5.1
792987,MAISEMORE - YATE,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
792987,MAISEMORE - YATE,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
792987,MAISEMORE - YATE,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
792987,MAISEMORE - YATE,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
792987,MAISEMORE - YATE,2023-08-05 02:10:00+00:00,feeder,1.0,N Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,24.9
792987,MAISEMORE - YATE,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
792987,MAISEMORE - YATE,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
792987,MAISEMORE - YATE,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
792987,MAISEMORE - YATE,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
792987,MAISEMORE - YATE,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
792987,MAISEMORE - YATE,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
792987,MAISEMORE - YATE,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
792987,MAISEMORE - YATE,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
792987,MAISEMORE - YATE,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
792987,MAISEMORE - YATE,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,10.94
792987,MAISEMORE - YATE,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,12.83
792987,MAISEMORE - YATE,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,12.8
792987,MAISEMORE - YATE,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,33.2
792987,MAISEMORE - YATE,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,48.7
792987,MAISEMORE - YATE,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,58.0
792987,MAISEMORE - YATE,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,57.9
792987,MAISEMORE - YATE,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
792987,MAISEMORE - YATE,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.26
792987,MAISEMORE - YATE,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.94
792987,MAISEMORE - YATE,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.02
792987,MAISEMORE - YATE,2023-08-05 02:00:00+00:00,feeder,5.0,N Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.13
792987,MAISEMORE - YATE,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
792987,MAISEMORE - YATE,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.02
792987,MAISEMORE - YATE,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
792987,MAISEMORE - YATE,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
792987,MAISEMORE - YATE,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.27
792987,MAISEMORE - YATE,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
792987,MAISEMORE - YATE,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
792987,MAISEMORE - YATE,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.2
792987,MAISEMORE - YATE,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
792987,MAISEMORE - YATE,2023-08-05 02:00:00+00:00,feeder,2.0,N Current (RMS),A,4.6
792987,MAISEMORE - YATE,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
792987,MAISEMORE - YATE,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
792987,MAISEMORE - YATE,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
792987,MAISEMORE - YATE,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
792987,MAISEMORE - YATE,2023-08-05 02:00:00+00:00,feeder,1.0,N Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,25.0
792987,MAISEMORE - YATE,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
792987,MAISEMORE - YATE,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
792987,MAISEMORE - YATE,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
792987,MAISEMORE - YATE,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
792987,MAISEMORE - YATE,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
792987,MAISEMORE - YATE,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
792987,MAISEMORE - YATE,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
792987,MAISEMORE - YATE,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
792987,MAISEMORE - YATE,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
792987,MAISEMORE - YATE,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,10.81
792987,MAISEMORE - YATE,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,12.67
792987,MAISEMORE - YATE,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,12.96
792987,MAISEMORE - YATE,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,33.3
792987,MAISEMORE - YATE,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,48.4
792987,MAISEMORE - YATE,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,57.6
792987,MAISEMORE - YATE,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,58.3
792987,MAISEMORE - YATE,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
792987,MAISEMORE - YATE,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.5
792987,MAISEMORE - YATE,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.7
792987,MAISEMORE - YATE,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.72
792987,MAISEMORE - YATE,2023-08-05 01:50:00+00:00,feeder,5.0,N Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
792987,MAISEMORE - YATE,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.09
792987,MAISEMORE - YATE,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
792987,MAISEMORE - YATE,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.96
792987,MAISEMORE - YATE,2023-08-05 01:50:00+00:00,feeder,4.0,N Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
792987,MAISEMORE - YATE,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
792987,MAISEMORE - YATE,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
792987,MAISEMORE - YATE,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
792987,MAISEMORE - YATE,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
792987,MAISEMORE - YATE,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
792987,MAISEMORE - YATE,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
792987,MAISEMORE - YATE,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
792987,MAISEMORE - YATE,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (RMS),A,4.2
792987,MAISEMORE - YATE,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
792987,MAISEMORE - YATE,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
792987,MAISEMORE - YATE,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
792987,MAISEMORE - YATE,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
792987,MAISEMORE - YATE,2023-08-05 01:50:00+00:00,feeder,1.0,N Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,25.1
792987,MAISEMORE - YATE,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
792987,MAISEMORE - YATE,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
792987,MAISEMORE - YATE,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
792987,MAISEMORE - YATE,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
792987,MAISEMORE - YATE,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
792987,MAISEMORE - YATE,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
792987,MAISEMORE - YATE,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
792987,MAISEMORE - YATE,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
792987,MAISEMORE - YATE,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
792987,MAISEMORE - YATE,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,10.66
792987,MAISEMORE - YATE,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,14.61
792987,MAISEMORE - YATE,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,10.6
792987,MAISEMORE - YATE,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,36.9
792987,MAISEMORE - YATE,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,48.5
792987,MAISEMORE - YATE,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,64.5
792987,MAISEMORE - YATE,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,49.0
792987,MAISEMORE - YATE,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
792987,MAISEMORE - YATE,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.14
792987,MAISEMORE - YATE,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.35
792987,MAISEMORE - YATE,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.26
792987,MAISEMORE - YATE,2023-08-05 01:40:00+00:00,feeder,5.0,N Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.5
792987,MAISEMORE - YATE,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.26
792987,MAISEMORE - YATE,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
792987,MAISEMORE - YATE,2023-08-05 01:40:00+00:00,feeder,4.0,N Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
792987,MAISEMORE - YATE,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
792987,MAISEMORE - YATE,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
792987,MAISEMORE - YATE,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
792987,MAISEMORE - YATE,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
792987,MAISEMORE - YATE,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
792987,MAISEMORE - YATE,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (RMS),A,4.3
792987,MAISEMORE - YATE,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
792987,MAISEMORE - YATE,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
792987,MAISEMORE - YATE,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
792987,MAISEMORE - YATE,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
792987,MAISEMORE - YATE,2023-08-05 01:40:00+00:00,feeder,1.0,N Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,25.3
792987,MAISEMORE - YATE,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
792987,MAISEMORE - YATE,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
792987,MAISEMORE - YATE,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
792987,MAISEMORE - YATE,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
792987,MAISEMORE - YATE,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
792987,MAISEMORE - YATE,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
792987,MAISEMORE - YATE,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
792987,MAISEMORE - YATE,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
792987,MAISEMORE - YATE,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
792987,MAISEMORE - YATE,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,12.61
792987,MAISEMORE - YATE,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,13.91
792987,MAISEMORE - YATE,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,9.71
792987,MAISEMORE - YATE,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,37.2
792987,MAISEMORE - YATE,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,56.7
