Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,63.4
792987,MAISEMORE - YATE,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,45.4
792987,MAISEMORE - YATE,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
792987,MAISEMORE - YATE,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
792987,MAISEMORE - YATE,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.35
792987,MAISEMORE - YATE,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.89
792987,MAISEMORE - YATE,2023-08-05 01:30:00+00:00,feeder,5.0,N Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.2
792987,MAISEMORE - YATE,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.2
792987,MAISEMORE - YATE,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.22
792987,MAISEMORE - YATE,2023-08-05 01:30:00+00:00,feeder,4.0,N Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
792987,MAISEMORE - YATE,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
792987,MAISEMORE - YATE,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.07
792987,MAISEMORE - YATE,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (RMS),A,6.2
792987,MAISEMORE - YATE,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
792987,MAISEMORE - YATE,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
792987,MAISEMORE - YATE,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
792987,MAISEMORE - YATE,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (RMS),A,4.5
792987,MAISEMORE - YATE,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
792987,MAISEMORE - YATE,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
792987,MAISEMORE - YATE,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
792987,MAISEMORE - YATE,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
792987,MAISEMORE - YATE,2023-08-05 01:30:00+00:00,feeder,1.0,N Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,25.5
792987,MAISEMORE - YATE,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
792987,MAISEMORE - YATE,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
792987,MAISEMORE - YATE,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
792987,MAISEMORE - YATE,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
792987,MAISEMORE - YATE,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
792987,MAISEMORE - YATE,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
792987,MAISEMORE - YATE,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
792987,MAISEMORE - YATE,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
792987,MAISEMORE - YATE,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
792987,MAISEMORE - YATE,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,10.67
792987,MAISEMORE - YATE,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,13.07
792987,MAISEMORE - YATE,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,8.61
792987,MAISEMORE - YATE,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,36.9
792987,MAISEMORE - YATE,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,48.8
792987,MAISEMORE - YATE,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,60.4
792987,MAISEMORE - YATE,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,42.2
792987,MAISEMORE - YATE,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
792987,MAISEMORE - YATE,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.43
792987,MAISEMORE - YATE,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.82
792987,MAISEMORE - YATE,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.91
792987,MAISEMORE - YATE,2023-08-05 01:20:00+00:00,feeder,5.0,N Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
792987,MAISEMORE - YATE,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.42
792987,MAISEMORE - YATE,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.37
792987,MAISEMORE - YATE,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
792987,MAISEMORE - YATE,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
792987,MAISEMORE - YATE,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
792987,MAISEMORE - YATE,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.27
792987,MAISEMORE - YATE,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
792987,MAISEMORE - YATE,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
792987,MAISEMORE - YATE,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
792987,MAISEMORE - YATE,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
792987,MAISEMORE - YATE,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (RMS),A,4.3
792987,MAISEMORE - YATE,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
792987,MAISEMORE - YATE,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
792987,MAISEMORE - YATE,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
792987,MAISEMORE - YATE,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
792987,MAISEMORE - YATE,2023-08-05 01:20:00+00:00,feeder,1.0,N Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,25.6
792987,MAISEMORE - YATE,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
792987,MAISEMORE - YATE,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
792987,MAISEMORE - YATE,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
792987,MAISEMORE - YATE,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
792987,MAISEMORE - YATE,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
792987,MAISEMORE - YATE,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
792987,MAISEMORE - YATE,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
792987,MAISEMORE - YATE,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
792987,MAISEMORE - YATE,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
792987,MAISEMORE - YATE,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,10.92
792987,MAISEMORE - YATE,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,15.8
792987,MAISEMORE - YATE,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,8.23
792987,MAISEMORE - YATE,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,40.5
792987,MAISEMORE - YATE,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,48.6
792987,MAISEMORE - YATE,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,70.3
792987,MAISEMORE - YATE,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,41.0
792987,MAISEMORE - YATE,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
792987,MAISEMORE - YATE,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.77
792987,MAISEMORE - YATE,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.46
792987,MAISEMORE - YATE,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.95
792987,MAISEMORE - YATE,2023-08-05 01:10:00+00:00,feeder,5.0,N Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.55
792987,MAISEMORE - YATE,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.25
792987,MAISEMORE - YATE,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
792987,MAISEMORE - YATE,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
792987,MAISEMORE - YATE,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
792987,MAISEMORE - YATE,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
792987,MAISEMORE - YATE,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
792987,MAISEMORE - YATE,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
792987,MAISEMORE - YATE,2023-08-05 01:10:00+00:00,feeder,2.0,N Current (RMS),A,4.9
792987,MAISEMORE - YATE,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
792987,MAISEMORE - YATE,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
792987,MAISEMORE - YATE,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
792987,MAISEMORE - YATE,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
792987,MAISEMORE - YATE,2023-08-05 01:10:00+00:00,feeder,1.0,N Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,25.6
792987,MAISEMORE - YATE,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
792987,MAISEMORE - YATE,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
792987,MAISEMORE - YATE,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
792987,MAISEMORE - YATE,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
792987,MAISEMORE - YATE,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
792987,MAISEMORE - YATE,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
792987,MAISEMORE - YATE,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
792987,MAISEMORE - YATE,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
792987,MAISEMORE - YATE,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
792987,MAISEMORE - YATE,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,12.06
792987,MAISEMORE - YATE,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,14.99
792987,MAISEMORE - YATE,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,10.36
792987,MAISEMORE - YATE,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,37.8
792987,MAISEMORE - YATE,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,53.1
792987,MAISEMORE - YATE,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,66.8
792987,MAISEMORE - YATE,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,47.1
792987,MAISEMORE - YATE,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
792987,MAISEMORE - YATE,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
792987,MAISEMORE - YATE,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.06
792987,MAISEMORE - YATE,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.09
792987,MAISEMORE - YATE,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.2
792987,MAISEMORE - YATE,2023-08-05 01:00:00+00:00,feeder,5.0,N Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
792987,MAISEMORE - YATE,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.58
792987,MAISEMORE - YATE,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
792987,MAISEMORE - YATE,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.31
792987,MAISEMORE - YATE,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
792987,MAISEMORE - YATE,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
792987,MAISEMORE - YATE,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
792987,MAISEMORE - YATE,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.51
792987,MAISEMORE - YATE,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
792987,MAISEMORE - YATE,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
792987,MAISEMORE - YATE,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
792987,MAISEMORE - YATE,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
792987,MAISEMORE - YATE,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (RMS),A,5.3
792987,MAISEMORE - YATE,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
792987,MAISEMORE - YATE,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
792987,MAISEMORE - YATE,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
792987,MAISEMORE - YATE,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
792987,MAISEMORE - YATE,2023-08-05 01:00:00+00:00,feeder,1.0,N Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,25.8
792987,MAISEMORE - YATE,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
792987,MAISEMORE - YATE,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
792987,MAISEMORE - YATE,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
792987,MAISEMORE - YATE,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
792987,MAISEMORE - YATE,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
792987,MAISEMORE - YATE,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
792987,MAISEMORE - YATE,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
792987,MAISEMORE - YATE,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
792987,MAISEMORE - YATE,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
792987,MAISEMORE - YATE,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,11.7
792987,MAISEMORE - YATE,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,16.18
792987,MAISEMORE - YATE,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,10.81
792987,MAISEMORE - YATE,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,41.4
792987,MAISEMORE - YATE,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,52.1
792987,MAISEMORE - YATE,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,72.1
792987,MAISEMORE - YATE,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,48.5
792987,MAISEMORE - YATE,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
792987,MAISEMORE - YATE,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
792987,MAISEMORE - YATE,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.99
792987,MAISEMORE - YATE,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.21
792987,MAISEMORE - YATE,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.15
792987,MAISEMORE - YATE,2023-08-05 00:50:00+00:00,feeder,5.0,N Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.7
792987,MAISEMORE - YATE,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
792987,MAISEMORE - YATE,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.38
792987,MAISEMORE - YATE,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
792987,MAISEMORE - YATE,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
792987,MAISEMORE - YATE,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
792987,MAISEMORE - YATE,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
792987,MAISEMORE - YATE,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
792987,MAISEMORE - YATE,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.13
792987,MAISEMORE - YATE,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
792987,MAISEMORE - YATE,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
792987,MAISEMORE - YATE,2023-08-05 00:50:00+00:00,feeder,2.0,N Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
792987,MAISEMORE - YATE,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
792987,MAISEMORE - YATE,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.23
792987,MAISEMORE - YATE,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
792987,MAISEMORE - YATE,2023-08-05 00:50:00+00:00,feeder,1.0,N Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,26.0
792987,MAISEMORE - YATE,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
792987,MAISEMORE - YATE,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
792987,MAISEMORE - YATE,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
792987,MAISEMORE - YATE,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
792987,MAISEMORE - YATE,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
792987,MAISEMORE - YATE,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
792987,MAISEMORE - YATE,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
792987,MAISEMORE - YATE,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
792987,MAISEMORE - YATE,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
792987,MAISEMORE - YATE,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,11.15
792987,MAISEMORE - YATE,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,15.6
792987,MAISEMORE - YATE,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,10.63
792987,MAISEMORE - YATE,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,42.4
792987,MAISEMORE - YATE,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,51.1
792987,MAISEMORE - YATE,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,70.0
792987,MAISEMORE - YATE,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,48.2
792987,MAISEMORE - YATE,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
792987,MAISEMORE - YATE,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
792987,MAISEMORE - YATE,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
792987,MAISEMORE - YATE,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.1
792987,MAISEMORE - YATE,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.25
792987,MAISEMORE - YATE,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.23
792987,MAISEMORE - YATE,2023-08-05 00:40:00+00:00,feeder,5.0,N Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.52
792987,MAISEMORE - YATE,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
792987,MAISEMORE - YATE,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
792987,MAISEMORE - YATE,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
792987,MAISEMORE - YATE,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
792987,MAISEMORE - YATE,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.49
792987,MAISEMORE - YATE,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
792987,MAISEMORE - YATE,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
792987,MAISEMORE - YATE,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
792987,MAISEMORE - YATE,2023-08-05 00:40:00+00:00,feeder,2.0,N Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
792987,MAISEMORE - YATE,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
792987,MAISEMORE - YATE,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
792987,MAISEMORE - YATE,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
792987,MAISEMORE - YATE,2023-08-05 00:40:00+00:00,feeder,1.0,N Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,26.2
792987,MAISEMORE - YATE,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
792987,MAISEMORE - YATE,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
792987,MAISEMORE - YATE,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
792987,MAISEMORE - YATE,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
792987,MAISEMORE - YATE,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
792987,MAISEMORE - YATE,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
792987,MAISEMORE - YATE,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
792987,MAISEMORE - YATE,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
792987,MAISEMORE - YATE,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
792987,MAISEMORE - YATE,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,11.48
792987,MAISEMORE - YATE,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,15.65
792987,MAISEMORE - YATE,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,10.23
792987,MAISEMORE - YATE,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,42.2
792987,MAISEMORE - YATE,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,52.4
792987,MAISEMORE - YATE,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,70.7
792987,MAISEMORE - YATE,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,47.4
792987,MAISEMORE - YATE,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
792987,MAISEMORE - YATE,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.79
792987,MAISEMORE - YATE,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.34
792987,MAISEMORE - YATE,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.88
792987,MAISEMORE - YATE,2023-08-05 00:30:00+00:00,feeder,5.0,N Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.39
792987,MAISEMORE - YATE,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.57
792987,MAISEMORE - YATE,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.93
792987,MAISEMORE - YATE,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
792987,MAISEMORE - YATE,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
792987,MAISEMORE - YATE,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
792987,MAISEMORE - YATE,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.44
792987,MAISEMORE - YATE,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
792987,MAISEMORE - YATE,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
792987,MAISEMORE - YATE,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
792987,MAISEMORE - YATE,2023-08-05 00:30:00+00:00,feeder,2.0,N Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
792987,MAISEMORE - YATE,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.68
792987,MAISEMORE - YATE,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
792987,MAISEMORE - YATE,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
792987,MAISEMORE - YATE,2023-08-05 00:30:00+00:00,feeder,1.0,N Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,26.3
792987,MAISEMORE - YATE,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
792987,MAISEMORE - YATE,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
792987,MAISEMORE - YATE,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
792987,MAISEMORE - YATE,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
792987,MAISEMORE - YATE,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
792987,MAISEMORE - YATE,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
792987,MAISEMORE - YATE,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
792987,MAISEMORE - YATE,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
792987,MAISEMORE - YATE,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
792987,MAISEMORE - YATE,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,12.44
792987,MAISEMORE - YATE,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,17.11
792987,MAISEMORE - YATE,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,9.66
792987,MAISEMORE - YATE,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,43.7
792987,MAISEMORE - YATE,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,55.2
792987,MAISEMORE - YATE,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,75.0
792987,MAISEMORE - YATE,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,45.6
792987,MAISEMORE - YATE,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
792987,MAISEMORE - YATE,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.87
792987,MAISEMORE - YATE,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.2
792987,MAISEMORE - YATE,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.04
792987,MAISEMORE - YATE,2023-08-05 00:20:00+00:00,feeder,5.0,N Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.1
792987,MAISEMORE - YATE,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.22
792987,MAISEMORE - YATE,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.61
792987,MAISEMORE - YATE,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
792987,MAISEMORE - YATE,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
792987,MAISEMORE - YATE,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
792987,MAISEMORE - YATE,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.35
792987,MAISEMORE - YATE,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
792987,MAISEMORE - YATE,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
792987,MAISEMORE - YATE,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
792987,MAISEMORE - YATE,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
792987,MAISEMORE - YATE,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
792987,MAISEMORE - YATE,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.15
792987,MAISEMORE - YATE,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
792987,MAISEMORE - YATE,2023-08-05 00:20:00+00:00,feeder,1.0,N Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,26.4
792987,MAISEMORE - YATE,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
792987,MAISEMORE - YATE,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
792987,MAISEMORE - YATE,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
792987,MAISEMORE - YATE,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
792987,MAISEMORE - YATE,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
792987,MAISEMORE - YATE,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
792987,MAISEMORE - YATE,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
792987,MAISEMORE - YATE,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
792987,MAISEMORE - YATE,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
792987,MAISEMORE - YATE,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,12.26
792987,MAISEMORE - YATE,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,18.72
792987,MAISEMORE - YATE,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,9.88
792987,MAISEMORE - YATE,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,49.6
792987,MAISEMORE - YATE,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,55.7
792987,MAISEMORE - YATE,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,81.8
792987,MAISEMORE - YATE,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,47.0
792987,MAISEMORE - YATE,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.01
792987,MAISEMORE - YATE,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.18
792987,MAISEMORE - YATE,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.53
792987,MAISEMORE - YATE,2023-08-05 00:10:00+00:00,feeder,5.0,N Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
792987,MAISEMORE - YATE,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.52
792987,MAISEMORE - YATE,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.37
792987,MAISEMORE - YATE,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.21
792987,MAISEMORE - YATE,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (RMS),A,10.5
