Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
792987,MAISEMORE - YATE,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
792987,MAISEMORE - YATE,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
792987,MAISEMORE - YATE,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
792987,MAISEMORE - YATE,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
792987,MAISEMORE - YATE,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
792987,MAISEMORE - YATE,2023-08-05 00:10:00+00:00,feeder,2.0,N Current (RMS),A,5.2
792987,MAISEMORE - YATE,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
792987,MAISEMORE - YATE,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.3
792987,MAISEMORE - YATE,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
792987,MAISEMORE - YATE,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
792987,MAISEMORE - YATE,2023-08-05 00:10:00+00:00,feeder,1.0,N Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,26.4
792987,MAISEMORE - YATE,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
792987,MAISEMORE - YATE,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
792987,MAISEMORE - YATE,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
792987,MAISEMORE - YATE,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
792987,MAISEMORE - YATE,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
792987,MAISEMORE - YATE,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
792987,MAISEMORE - YATE,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
792987,MAISEMORE - YATE,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
792987,MAISEMORE - YATE,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
792987,MAISEMORE - YATE,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,12.73
792987,MAISEMORE - YATE,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,18.52
792987,MAISEMORE - YATE,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,10.67
792987,MAISEMORE - YATE,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,47.4
792987,MAISEMORE - YATE,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,56.8
792987,MAISEMORE - YATE,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,81.0
792987,MAISEMORE - YATE,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,49.6
792987,MAISEMORE - YATE,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
792987,MAISEMORE - YATE,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
792987,MAISEMORE - YATE,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.57
792987,MAISEMORE - YATE,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.6
792987,MAISEMORE - YATE,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.47
792987,MAISEMORE - YATE,2023-08-05 00:00:00+00:00,feeder,5.0,N Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
792987,MAISEMORE - YATE,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.79
792987,MAISEMORE - YATE,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
792987,MAISEMORE - YATE,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.15
792987,MAISEMORE - YATE,2023-08-05 00:00:00+00:00,feeder,4.0,N Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
792987,MAISEMORE - YATE,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
792987,MAISEMORE - YATE,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
792987,MAISEMORE - YATE,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.08
792987,MAISEMORE - YATE,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
792987,MAISEMORE - YATE,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
792987,MAISEMORE - YATE,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
792987,MAISEMORE - YATE,2023-08-05 00:00:00+00:00,feeder,2.0,N Current (RMS),A,5.1
792987,MAISEMORE - YATE,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
792987,MAISEMORE - YATE,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.3
792987,MAISEMORE - YATE,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
792987,MAISEMORE - YATE,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
792987,MAISEMORE - YATE,2023-08-05 00:00:00+00:00,feeder,1.0,N Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
792987,MAISEMORE - YATE,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,26.5
792987,MAISEMORE - YATE,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
792987,MAISEMORE - YATE,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
792987,MAISEMORE - YATE,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
792987,MAISEMORE - YATE,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
792987,MAISEMORE - YATE,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
792987,MAISEMORE - YATE,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
792987,MAISEMORE - YATE,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
792987,MAISEMORE - YATE,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
792987,MAISEMORE - YATE,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
792987,MAISEMORE - YATE,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,16.81
792987,MAISEMORE - YATE,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,17.44
792987,MAISEMORE - YATE,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,11.29
792987,MAISEMORE - YATE,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,45.9
792987,MAISEMORE - YATE,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,74.2
792987,MAISEMORE - YATE,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,77.6
792987,MAISEMORE - YATE,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,52.0
792987,MAISEMORE - YATE,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
792987,MAISEMORE - YATE,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
792987,MAISEMORE - YATE,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
792987,MAISEMORE - YATE,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.53
792987,MAISEMORE - YATE,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.94
792987,MAISEMORE - YATE,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.63
792987,MAISEMORE - YATE,2023-08-06 23:50:00+00:00,feeder,5.0,N Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.71
792987,MAISEMORE - YATE,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.45
792987,MAISEMORE - YATE,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
792987,MAISEMORE - YATE,2023-08-06 23:50:00+00:00,feeder,4.0,N Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
792987,MAISEMORE - YATE,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
792987,MAISEMORE - YATE,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
792987,MAISEMORE - YATE,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
792987,MAISEMORE - YATE,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
792987,MAISEMORE - YATE,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
792987,MAISEMORE - YATE,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
792987,MAISEMORE - YATE,2023-08-06 23:50:00+00:00,feeder,2.0,N Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
792987,MAISEMORE - YATE,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
792987,MAISEMORE - YATE,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
792987,MAISEMORE - YATE,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
792987,MAISEMORE - YATE,2023-08-06 23:50:00+00:00,feeder,1.0,N Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,25.7
792987,MAISEMORE - YATE,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
792987,MAISEMORE - YATE,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
792987,MAISEMORE - YATE,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
792987,MAISEMORE - YATE,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
792987,MAISEMORE - YATE,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
792987,MAISEMORE - YATE,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
792987,MAISEMORE - YATE,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
792987,MAISEMORE - YATE,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
792987,MAISEMORE - YATE,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
792987,MAISEMORE - YATE,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,13.5
792987,MAISEMORE - YATE,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,18.06
792987,MAISEMORE - YATE,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,11.5
792987,MAISEMORE - YATE,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,47.8
792987,MAISEMORE - YATE,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,60.6
792987,MAISEMORE - YATE,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,80.5
792987,MAISEMORE - YATE,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,53.0
792987,MAISEMORE - YATE,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
792987,MAISEMORE - YATE,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
792987,MAISEMORE - YATE,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
792987,MAISEMORE - YATE,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.61
792987,MAISEMORE - YATE,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.22
792987,MAISEMORE - YATE,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.91
792987,MAISEMORE - YATE,2023-08-06 23:40:00+00:00,feeder,5.0,N Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.76
792987,MAISEMORE - YATE,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.45
792987,MAISEMORE - YATE,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
792987,MAISEMORE - YATE,2023-08-06 23:40:00+00:00,feeder,4.0,N Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
792987,MAISEMORE - YATE,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
792987,MAISEMORE - YATE,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.35
792987,MAISEMORE - YATE,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
792987,MAISEMORE - YATE,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
792987,MAISEMORE - YATE,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
792987,MAISEMORE - YATE,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
792987,MAISEMORE - YATE,2023-08-06 23:40:00+00:00,feeder,2.0,N Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
792987,MAISEMORE - YATE,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
792987,MAISEMORE - YATE,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
792987,MAISEMORE - YATE,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
792987,MAISEMORE - YATE,2023-08-06 23:40:00+00:00,feeder,1.0,N Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,25.8
792987,MAISEMORE - YATE,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
792987,MAISEMORE - YATE,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
792987,MAISEMORE - YATE,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
792987,MAISEMORE - YATE,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
792987,MAISEMORE - YATE,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
792987,MAISEMORE - YATE,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
792987,MAISEMORE - YATE,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
792987,MAISEMORE - YATE,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
792987,MAISEMORE - YATE,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
792987,MAISEMORE - YATE,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,12.41
792987,MAISEMORE - YATE,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,18.24
792987,MAISEMORE - YATE,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,13.38
792987,MAISEMORE - YATE,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,45.2
792987,MAISEMORE - YATE,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,56.2
792987,MAISEMORE - YATE,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,80.2
792987,MAISEMORE - YATE,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,60.9
792987,MAISEMORE - YATE,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
792987,MAISEMORE - YATE,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
792987,MAISEMORE - YATE,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.97
792987,MAISEMORE - YATE,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.73
792987,MAISEMORE - YATE,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.5
792987,MAISEMORE - YATE,2023-08-06 23:30:00+00:00,feeder,5.0,N Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
792987,MAISEMORE - YATE,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.6
792987,MAISEMORE - YATE,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
792987,MAISEMORE - YATE,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.1
792987,MAISEMORE - YATE,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
792987,MAISEMORE - YATE,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
792987,MAISEMORE - YATE,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
792987,MAISEMORE - YATE,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
792987,MAISEMORE - YATE,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
792987,MAISEMORE - YATE,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
792987,MAISEMORE - YATE,2023-08-06 23:30:00+00:00,feeder,2.0,N Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
792987,MAISEMORE - YATE,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
792987,MAISEMORE - YATE,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
792987,MAISEMORE - YATE,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
792987,MAISEMORE - YATE,2023-08-06 23:30:00+00:00,feeder,1.0,N Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,26.0
792987,MAISEMORE - YATE,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
792987,MAISEMORE - YATE,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
792987,MAISEMORE - YATE,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
792987,MAISEMORE - YATE,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
792987,MAISEMORE - YATE,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
792987,MAISEMORE - YATE,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
792987,MAISEMORE - YATE,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
792987,MAISEMORE - YATE,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
792987,MAISEMORE - YATE,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
792987,MAISEMORE - YATE,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,12.03
792987,MAISEMORE - YATE,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,17.37
792987,MAISEMORE - YATE,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,11.26
792987,MAISEMORE - YATE,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,45.6
792987,MAISEMORE - YATE,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,55.0
792987,MAISEMORE - YATE,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,78.5
792987,MAISEMORE - YATE,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,52.9
792987,MAISEMORE - YATE,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
792987,MAISEMORE - YATE,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
792987,MAISEMORE - YATE,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.1
792987,MAISEMORE - YATE,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.84
792987,MAISEMORE - YATE,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.58
792987,MAISEMORE - YATE,2023-08-06 23:20:00+00:00,feeder,5.0,N Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.72
792987,MAISEMORE - YATE,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
792987,MAISEMORE - YATE,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.36
792987,MAISEMORE - YATE,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
792987,MAISEMORE - YATE,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
792987,MAISEMORE - YATE,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
792987,MAISEMORE - YATE,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
792987,MAISEMORE - YATE,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
792987,MAISEMORE - YATE,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
792987,MAISEMORE - YATE,2023-08-06 23:20:00+00:00,feeder,2.0,N Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
792987,MAISEMORE - YATE,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
792987,MAISEMORE - YATE,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.71
792987,MAISEMORE - YATE,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.32
792987,MAISEMORE - YATE,2023-08-06 23:20:00+00:00,feeder,1.0,N Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,26.2
792987,MAISEMORE - YATE,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
792987,MAISEMORE - YATE,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
792987,MAISEMORE - YATE,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
792987,MAISEMORE - YATE,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
792987,MAISEMORE - YATE,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
792987,MAISEMORE - YATE,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
792987,MAISEMORE - YATE,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
792987,MAISEMORE - YATE,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
792987,MAISEMORE - YATE,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
792987,MAISEMORE - YATE,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,12.53
792987,MAISEMORE - YATE,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,16.04
792987,MAISEMORE - YATE,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,11.32
792987,MAISEMORE - YATE,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,44.2
792987,MAISEMORE - YATE,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,56.6
792987,MAISEMORE - YATE,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,73.3
792987,MAISEMORE - YATE,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,52.6
792987,MAISEMORE - YATE,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
792987,MAISEMORE - YATE,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.16
792987,MAISEMORE - YATE,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.36
792987,MAISEMORE - YATE,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.99
792987,MAISEMORE - YATE,2023-08-06 23:10:00+00:00,feeder,5.0,N Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.61
792987,MAISEMORE - YATE,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
792987,MAISEMORE - YATE,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.28
792987,MAISEMORE - YATE,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
792987,MAISEMORE - YATE,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
792987,MAISEMORE - YATE,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
792987,MAISEMORE - YATE,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
792987,MAISEMORE - YATE,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
792987,MAISEMORE - YATE,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
792987,MAISEMORE - YATE,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
792987,MAISEMORE - YATE,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
792987,MAISEMORE - YATE,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
792987,MAISEMORE - YATE,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
792987,MAISEMORE - YATE,2023-08-06 23:10:00+00:00,feeder,1.0,N Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,26.4
792987,MAISEMORE - YATE,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
792987,MAISEMORE - YATE,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
792987,MAISEMORE - YATE,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
792987,MAISEMORE - YATE,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
792987,MAISEMORE - YATE,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
792987,MAISEMORE - YATE,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
792987,MAISEMORE - YATE,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
792987,MAISEMORE - YATE,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
792987,MAISEMORE - YATE,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
792987,MAISEMORE - YATE,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,12.19
792987,MAISEMORE - YATE,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,16.19
792987,MAISEMORE - YATE,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,11.93
792987,MAISEMORE - YATE,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,45.4
792987,MAISEMORE - YATE,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,55.2
792987,MAISEMORE - YATE,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,73.2
792987,MAISEMORE - YATE,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,54.8
792987,MAISEMORE - YATE,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
792987,MAISEMORE - YATE,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.02
792987,MAISEMORE - YATE,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.49
792987,MAISEMORE - YATE,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.89
792987,MAISEMORE - YATE,2023-08-06 23:00:00+00:00,feeder,5.0,N Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
792987,MAISEMORE - YATE,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.54
792987,MAISEMORE - YATE,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
792987,MAISEMORE - YATE,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.34
792987,MAISEMORE - YATE,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
792987,MAISEMORE - YATE,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
792987,MAISEMORE - YATE,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.44
792987,MAISEMORE - YATE,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
792987,MAISEMORE - YATE,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
792987,MAISEMORE - YATE,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
792987,MAISEMORE - YATE,2023-08-06 23:00:00+00:00,feeder,2.0,N Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
792987,MAISEMORE - YATE,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
792987,MAISEMORE - YATE,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
792987,MAISEMORE - YATE,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.82
792987,MAISEMORE - YATE,2023-08-06 23:00:00+00:00,feeder,1.0,N Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,26.6
792987,MAISEMORE - YATE,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
792987,MAISEMORE - YATE,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
792987,MAISEMORE - YATE,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
792987,MAISEMORE - YATE,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
792987,MAISEMORE - YATE,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
792987,MAISEMORE - YATE,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
792987,MAISEMORE - YATE,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
792987,MAISEMORE - YATE,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
792987,MAISEMORE - YATE,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
792987,MAISEMORE - YATE,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,12.67
792987,MAISEMORE - YATE,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,17.05
792987,MAISEMORE - YATE,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,13.88
792987,MAISEMORE - YATE,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,46.2
792987,MAISEMORE - YATE,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,57.3
792987,MAISEMORE - YATE,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,76.5
792987,MAISEMORE - YATE,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,62.6
792987,MAISEMORE - YATE,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
792987,MAISEMORE - YATE,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.53
792987,MAISEMORE - YATE,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.76
792987,MAISEMORE - YATE,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.74
792987,MAISEMORE - YATE,2023-08-06 22:50:00+00:00,feeder,5.0,N Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.62
792987,MAISEMORE - YATE,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.6
792987,MAISEMORE - YATE,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
792987,MAISEMORE - YATE,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
792987,MAISEMORE - YATE,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
792987,MAISEMORE - YATE,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
792987,MAISEMORE - YATE,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.52
792987,MAISEMORE - YATE,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
792987,MAISEMORE - YATE,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.14
792987,MAISEMORE - YATE,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
