Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
792987,MAISEMORE - YATE,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
792987,MAISEMORE - YATE,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.99
792987,MAISEMORE - YATE,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
792987,MAISEMORE - YATE,2023-08-06 22:50:00+00:00,feeder,1.0,N Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,26.8
792987,MAISEMORE - YATE,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
792987,MAISEMORE - YATE,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
792987,MAISEMORE - YATE,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
792987,MAISEMORE - YATE,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
792987,MAISEMORE - YATE,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
792987,MAISEMORE - YATE,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
792987,MAISEMORE - YATE,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
792987,MAISEMORE - YATE,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
792987,MAISEMORE - YATE,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
792987,MAISEMORE - YATE,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,13.1
792987,MAISEMORE - YATE,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,17.77
792987,MAISEMORE - YATE,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,14.88
792987,MAISEMORE - YATE,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,48.2
792987,MAISEMORE - YATE,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,59.4
792987,MAISEMORE - YATE,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,79.2
792987,MAISEMORE - YATE,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,66.9
792987,MAISEMORE - YATE,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
792987,MAISEMORE - YATE,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.49
792987,MAISEMORE - YATE,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.12
792987,MAISEMORE - YATE,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.52
792987,MAISEMORE - YATE,2023-08-06 22:40:00+00:00,feeder,5.0,N Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.86
792987,MAISEMORE - YATE,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
792987,MAISEMORE - YATE,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
792987,MAISEMORE - YATE,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
792987,MAISEMORE - YATE,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
792987,MAISEMORE - YATE,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
792987,MAISEMORE - YATE,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
792987,MAISEMORE - YATE,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
792987,MAISEMORE - YATE,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.83
792987,MAISEMORE - YATE,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
792987,MAISEMORE - YATE,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.61
792987,MAISEMORE - YATE,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.95
792987,MAISEMORE - YATE,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.83
792987,MAISEMORE - YATE,2023-08-06 22:40:00+00:00,feeder,1.0,N Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,26.9
792987,MAISEMORE - YATE,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
792987,MAISEMORE - YATE,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
792987,MAISEMORE - YATE,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
792987,MAISEMORE - YATE,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
792987,MAISEMORE - YATE,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
792987,MAISEMORE - YATE,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
792987,MAISEMORE - YATE,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
792987,MAISEMORE - YATE,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
792987,MAISEMORE - YATE,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
792987,MAISEMORE - YATE,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,14.22
792987,MAISEMORE - YATE,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,19.33
792987,MAISEMORE - YATE,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,15.59
792987,MAISEMORE - YATE,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,50.3
792987,MAISEMORE - YATE,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,63.6
792987,MAISEMORE - YATE,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,86.0
792987,MAISEMORE - YATE,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,69.7
792987,MAISEMORE - YATE,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
792987,MAISEMORE - YATE,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
792987,MAISEMORE - YATE,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.51
792987,MAISEMORE - YATE,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.14
792987,MAISEMORE - YATE,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.77
792987,MAISEMORE - YATE,2023-08-06 22:30:00+00:00,feeder,5.0,N Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.93
792987,MAISEMORE - YATE,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.64
792987,MAISEMORE - YATE,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.46
792987,MAISEMORE - YATE,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
792987,MAISEMORE - YATE,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.22
792987,MAISEMORE - YATE,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
792987,MAISEMORE - YATE,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
792987,MAISEMORE - YATE,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
792987,MAISEMORE - YATE,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
792987,MAISEMORE - YATE,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
792987,MAISEMORE - YATE,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
792987,MAISEMORE - YATE,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
792987,MAISEMORE - YATE,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.5
792987,MAISEMORE - YATE,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.18
792987,MAISEMORE - YATE,2023-08-06 22:30:00+00:00,feeder,1.0,N Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
792987,MAISEMORE - YATE,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,27.0
792987,MAISEMORE - YATE,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
792987,MAISEMORE - YATE,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
792987,MAISEMORE - YATE,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
792987,MAISEMORE - YATE,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
792987,MAISEMORE - YATE,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
792987,MAISEMORE - YATE,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
792987,MAISEMORE - YATE,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
792987,MAISEMORE - YATE,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
792987,MAISEMORE - YATE,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
792987,MAISEMORE - YATE,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,14.29
792987,MAISEMORE - YATE,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,21.52
792987,MAISEMORE - YATE,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,15.25
792987,MAISEMORE - YATE,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,55.7
792987,MAISEMORE - YATE,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,63.2
792987,MAISEMORE - YATE,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,94.2
792987,MAISEMORE - YATE,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,67.2
792987,MAISEMORE - YATE,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
792987,MAISEMORE - YATE,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.28
792987,MAISEMORE - YATE,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.04
792987,MAISEMORE - YATE,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.8
792987,MAISEMORE - YATE,2023-08-06 22:20:00+00:00,feeder,5.0,N Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.06
792987,MAISEMORE - YATE,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.55
792987,MAISEMORE - YATE,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.26
792987,MAISEMORE - YATE,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
792987,MAISEMORE - YATE,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.74
792987,MAISEMORE - YATE,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
792987,MAISEMORE - YATE,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
792987,MAISEMORE - YATE,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
792987,MAISEMORE - YATE,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
792987,MAISEMORE - YATE,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
792987,MAISEMORE - YATE,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
792987,MAISEMORE - YATE,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.01
792987,MAISEMORE - YATE,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.92
792987,MAISEMORE - YATE,2023-08-06 22:20:00+00:00,feeder,1.0,N Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
792987,MAISEMORE - YATE,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,27.1
792987,MAISEMORE - YATE,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
792987,MAISEMORE - YATE,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
792987,MAISEMORE - YATE,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
792987,MAISEMORE - YATE,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
792987,MAISEMORE - YATE,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
792987,MAISEMORE - YATE,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
792987,MAISEMORE - YATE,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
792987,MAISEMORE - YATE,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
792987,MAISEMORE - YATE,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
792987,MAISEMORE - YATE,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,16.24
792987,MAISEMORE - YATE,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,20.79
792987,MAISEMORE - YATE,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,16.53
792987,MAISEMORE - YATE,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,54.4
792987,MAISEMORE - YATE,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,70.9
792987,MAISEMORE - YATE,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,91.2
792987,MAISEMORE - YATE,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,72.6
792987,MAISEMORE - YATE,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
792987,MAISEMORE - YATE,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
792987,MAISEMORE - YATE,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.34
792987,MAISEMORE - YATE,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.87
792987,MAISEMORE - YATE,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.13
792987,MAISEMORE - YATE,2023-08-06 22:10:00+00:00,feeder,5.0,N Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.71
792987,MAISEMORE - YATE,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
792987,MAISEMORE - YATE,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.35
792987,MAISEMORE - YATE,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
792987,MAISEMORE - YATE,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
792987,MAISEMORE - YATE,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
792987,MAISEMORE - YATE,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
792987,MAISEMORE - YATE,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
792987,MAISEMORE - YATE,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
792987,MAISEMORE - YATE,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
792987,MAISEMORE - YATE,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
792987,MAISEMORE - YATE,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.42
792987,MAISEMORE - YATE,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.31
792987,MAISEMORE - YATE,2023-08-06 22:10:00+00:00,feeder,1.0,N Current (RMS),A,25.8
792987,MAISEMORE - YATE,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
792987,MAISEMORE - YATE,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,27.2
792987,MAISEMORE - YATE,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
792987,MAISEMORE - YATE,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
792987,MAISEMORE - YATE,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
792987,MAISEMORE - YATE,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
792987,MAISEMORE - YATE,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
792987,MAISEMORE - YATE,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
792987,MAISEMORE - YATE,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
792987,MAISEMORE - YATE,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
792987,MAISEMORE - YATE,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
792987,MAISEMORE - YATE,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,16.01
792987,MAISEMORE - YATE,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,19.55
792987,MAISEMORE - YATE,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,17.6
792987,MAISEMORE - YATE,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,52.8
792987,MAISEMORE - YATE,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,70.0
792987,MAISEMORE - YATE,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,86.1
792987,MAISEMORE - YATE,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,77.6
792987,MAISEMORE - YATE,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
792987,MAISEMORE - YATE,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
792987,MAISEMORE - YATE,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
792987,MAISEMORE - YATE,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.36
792987,MAISEMORE - YATE,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.72
792987,MAISEMORE - YATE,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.74
792987,MAISEMORE - YATE,2023-08-06 22:00:00+00:00,feeder,5.0,N Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.96
792987,MAISEMORE - YATE,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.82
792987,MAISEMORE - YATE,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.6
792987,MAISEMORE - YATE,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
792987,MAISEMORE - YATE,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
792987,MAISEMORE - YATE,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
792987,MAISEMORE - YATE,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
792987,MAISEMORE - YATE,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
792987,MAISEMORE - YATE,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
792987,MAISEMORE - YATE,2023-08-06 22:00:00+00:00,feeder,2.0,N Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
792987,MAISEMORE - YATE,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.69
792987,MAISEMORE - YATE,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
792987,MAISEMORE - YATE,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.04
792987,MAISEMORE - YATE,2023-08-06 22:00:00+00:00,feeder,1.0,N Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
792987,MAISEMORE - YATE,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,27.3
792987,MAISEMORE - YATE,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
792987,MAISEMORE - YATE,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
792987,MAISEMORE - YATE,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
792987,MAISEMORE - YATE,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
792987,MAISEMORE - YATE,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
792987,MAISEMORE - YATE,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
792987,MAISEMORE - YATE,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
792987,MAISEMORE - YATE,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
792987,MAISEMORE - YATE,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
792987,MAISEMORE - YATE,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,17.11
792987,MAISEMORE - YATE,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,20.22
792987,MAISEMORE - YATE,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,15.94
792987,MAISEMORE - YATE,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,53.5
792987,MAISEMORE - YATE,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,74.6
792987,MAISEMORE - YATE,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,89.3
792987,MAISEMORE - YATE,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,70.5
792987,MAISEMORE - YATE,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
792987,MAISEMORE - YATE,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
792987,MAISEMORE - YATE,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
792987,MAISEMORE - YATE,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.77
792987,MAISEMORE - YATE,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.98
792987,MAISEMORE - YATE,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.3
792987,MAISEMORE - YATE,2023-08-06 21:50:00+00:00,feeder,5.0,N Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
792987,MAISEMORE - YATE,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.3
792987,MAISEMORE - YATE,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
792987,MAISEMORE - YATE,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.93
792987,MAISEMORE - YATE,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
792987,MAISEMORE - YATE,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
792987,MAISEMORE - YATE,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.59
792987,MAISEMORE - YATE,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
792987,MAISEMORE - YATE,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
792987,MAISEMORE - YATE,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
792987,MAISEMORE - YATE,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
792987,MAISEMORE - YATE,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
792987,MAISEMORE - YATE,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
792987,MAISEMORE - YATE,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.62
792987,MAISEMORE - YATE,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.02
792987,MAISEMORE - YATE,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.91
792987,MAISEMORE - YATE,2023-08-06 21:50:00+00:00,feeder,1.0,N Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
792987,MAISEMORE - YATE,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
792987,MAISEMORE - YATE,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,27.4
792987,MAISEMORE - YATE,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
792987,MAISEMORE - YATE,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
792987,MAISEMORE - YATE,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
792987,MAISEMORE - YATE,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
792987,MAISEMORE - YATE,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
792987,MAISEMORE - YATE,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
792987,MAISEMORE - YATE,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
792987,MAISEMORE - YATE,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
792987,MAISEMORE - YATE,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
792987,MAISEMORE - YATE,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,19.76
792987,MAISEMORE - YATE,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,22.99
792987,MAISEMORE - YATE,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,18.08
792987,MAISEMORE - YATE,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,56.6
792987,MAISEMORE - YATE,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,85.4
792987,MAISEMORE - YATE,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,100.5
792987,MAISEMORE - YATE,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,78.5
792987,MAISEMORE - YATE,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
792987,MAISEMORE - YATE,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
792987,MAISEMORE - YATE,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
792987,MAISEMORE - YATE,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.18
792987,MAISEMORE - YATE,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.66
792987,MAISEMORE - YATE,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.21
792987,MAISEMORE - YATE,2023-08-06 21:40:00+00:00,feeder,5.0,N Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.9
792987,MAISEMORE - YATE,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.79
792987,MAISEMORE - YATE,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
792987,MAISEMORE - YATE,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.02
792987,MAISEMORE - YATE,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
792987,MAISEMORE - YATE,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
792987,MAISEMORE - YATE,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
792987,MAISEMORE - YATE,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
792987,MAISEMORE - YATE,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
792987,MAISEMORE - YATE,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
792987,MAISEMORE - YATE,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
792987,MAISEMORE - YATE,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
792987,MAISEMORE - YATE,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
792987,MAISEMORE - YATE,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.04
792987,MAISEMORE - YATE,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.65
792987,MAISEMORE - YATE,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.7
792987,MAISEMORE - YATE,2023-08-06 21:40:00+00:00,feeder,1.0,N Current (RMS),A,30.8
792987,MAISEMORE - YATE,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
792987,MAISEMORE - YATE,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.8
792987,MAISEMORE - YATE,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,27.4
792987,MAISEMORE - YATE,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
792987,MAISEMORE - YATE,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
792987,MAISEMORE - YATE,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
792987,MAISEMORE - YATE,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
792987,MAISEMORE - YATE,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
792987,MAISEMORE - YATE,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
792987,MAISEMORE - YATE,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
792987,MAISEMORE - YATE,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
792987,MAISEMORE - YATE,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
792987,MAISEMORE - YATE,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,20.49
792987,MAISEMORE - YATE,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,24.48
792987,MAISEMORE - YATE,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,22.88
792987,MAISEMORE - YATE,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,59.4
792987,MAISEMORE - YATE,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,87.8
792987,MAISEMORE - YATE,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,106.4
792987,MAISEMORE - YATE,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,97.3
792987,MAISEMORE - YATE,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
792987,MAISEMORE - YATE,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
792987,MAISEMORE - YATE,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.83
792987,MAISEMORE - YATE,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.74
792987,MAISEMORE - YATE,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.48
792987,MAISEMORE - YATE,2023-08-06 21:30:00+00:00,feeder,5.0,N Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
792987,MAISEMORE - YATE,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.53
792987,MAISEMORE - YATE,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.65
792987,MAISEMORE - YATE,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.26
792987,MAISEMORE - YATE,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
792987,MAISEMORE - YATE,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.45
792987,MAISEMORE - YATE,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
792987,MAISEMORE - YATE,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
792987,MAISEMORE - YATE,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
792987,MAISEMORE - YATE,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.17
792987,MAISEMORE - YATE,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
792987,MAISEMORE - YATE,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
792987,MAISEMORE - YATE,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.49
792987,MAISEMORE - YATE,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.55
792987,MAISEMORE - YATE,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.64
792987,MAISEMORE - YATE,2023-08-06 21:30:00+00:00,feeder,1.0,N Current (RMS),A,28.2
792987,MAISEMORE - YATE,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
792987,MAISEMORE - YATE,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.3
792987,MAISEMORE - YATE,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,27.6
792987,MAISEMORE - YATE,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
792987,MAISEMORE - YATE,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
792987,MAISEMORE - YATE,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
792987,MAISEMORE - YATE,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
