Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
792987,MAISEMORE - YATE,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
792987,MAISEMORE - YATE,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
792987,MAISEMORE - YATE,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
792987,MAISEMORE - YATE,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
792987,MAISEMORE - YATE,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,20.03
792987,MAISEMORE - YATE,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,24.41
792987,MAISEMORE - YATE,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,21.59
792987,MAISEMORE - YATE,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,60.1
792987,MAISEMORE - YATE,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,86.6
792987,MAISEMORE - YATE,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,106.1
792987,MAISEMORE - YATE,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,92.8
792987,MAISEMORE - YATE,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
792987,MAISEMORE - YATE,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
792987,MAISEMORE - YATE,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.14
792987,MAISEMORE - YATE,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.91
792987,MAISEMORE - YATE,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.74
792987,MAISEMORE - YATE,2023-08-06 21:20:00+00:00,feeder,5.0,N Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.1
792987,MAISEMORE - YATE,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
792987,MAISEMORE - YATE,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.59
792987,MAISEMORE - YATE,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.54
792987,MAISEMORE - YATE,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.06
792987,MAISEMORE - YATE,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
792987,MAISEMORE - YATE,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
792987,MAISEMORE - YATE,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
792987,MAISEMORE - YATE,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
792987,MAISEMORE - YATE,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
792987,MAISEMORE - YATE,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
792987,MAISEMORE - YATE,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
792987,MAISEMORE - YATE,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
792987,MAISEMORE - YATE,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
792987,MAISEMORE - YATE,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.13
792987,MAISEMORE - YATE,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.16
792987,MAISEMORE - YATE,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.21
792987,MAISEMORE - YATE,2023-08-06 21:20:00+00:00,feeder,1.0,N Current (RMS),A,35.8
792987,MAISEMORE - YATE,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
792987,MAISEMORE - YATE,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
792987,MAISEMORE - YATE,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.8
792987,MAISEMORE - YATE,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,27.8
792987,MAISEMORE - YATE,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
792987,MAISEMORE - YATE,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
792987,MAISEMORE - YATE,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
792987,MAISEMORE - YATE,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
792987,MAISEMORE - YATE,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
792987,MAISEMORE - YATE,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
792987,MAISEMORE - YATE,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
792987,MAISEMORE - YATE,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
792987,MAISEMORE - YATE,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
792987,MAISEMORE - YATE,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,21.68
792987,MAISEMORE - YATE,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,25.27
792987,MAISEMORE - YATE,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,24.65
792987,MAISEMORE - YATE,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,62.2
792987,MAISEMORE - YATE,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,93.7
792987,MAISEMORE - YATE,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,109.5
792987,MAISEMORE - YATE,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,105.7
792987,MAISEMORE - YATE,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
792987,MAISEMORE - YATE,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
792987,MAISEMORE - YATE,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.55
792987,MAISEMORE - YATE,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.41
792987,MAISEMORE - YATE,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.78
792987,MAISEMORE - YATE,2023-08-06 21:10:00+00:00,feeder,5.0,N Current (RMS),A,20.7
792987,MAISEMORE - YATE,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
792987,MAISEMORE - YATE,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.66
792987,MAISEMORE - YATE,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
792987,MAISEMORE - YATE,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.16
792987,MAISEMORE - YATE,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
792987,MAISEMORE - YATE,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
792987,MAISEMORE - YATE,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.15
792987,MAISEMORE - YATE,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
792987,MAISEMORE - YATE,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
792987,MAISEMORE - YATE,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
792987,MAISEMORE - YATE,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
792987,MAISEMORE - YATE,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.88
792987,MAISEMORE - YATE,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
792987,MAISEMORE - YATE,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
792987,MAISEMORE - YATE,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.98
792987,MAISEMORE - YATE,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.5
792987,MAISEMORE - YATE,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.05
792987,MAISEMORE - YATE,2023-08-06 21:10:00+00:00,feeder,1.0,N Current (RMS),A,34.8
792987,MAISEMORE - YATE,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
792987,MAISEMORE - YATE,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.9
792987,MAISEMORE - YATE,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,28.0
792987,MAISEMORE - YATE,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
792987,MAISEMORE - YATE,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
792987,MAISEMORE - YATE,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
792987,MAISEMORE - YATE,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
792987,MAISEMORE - YATE,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
792987,MAISEMORE - YATE,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
792987,MAISEMORE - YATE,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
792987,MAISEMORE - YATE,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
792987,MAISEMORE - YATE,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
792987,MAISEMORE - YATE,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,19.72
792987,MAISEMORE - YATE,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,27.3
792987,MAISEMORE - YATE,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,24.86
792987,MAISEMORE - YATE,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,68.6
792987,MAISEMORE - YATE,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,86.7
792987,MAISEMORE - YATE,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,117.5
792987,MAISEMORE - YATE,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,106.4
792987,MAISEMORE - YATE,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
792987,MAISEMORE - YATE,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
792987,MAISEMORE - YATE,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.11
792987,MAISEMORE - YATE,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.49
792987,MAISEMORE - YATE,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.08
792987,MAISEMORE - YATE,2023-08-06 21:00:00+00:00,feeder,5.0,N Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
792987,MAISEMORE - YATE,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
792987,MAISEMORE - YATE,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.36
792987,MAISEMORE - YATE,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
792987,MAISEMORE - YATE,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.59
792987,MAISEMORE - YATE,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
792987,MAISEMORE - YATE,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.23
792987,MAISEMORE - YATE,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.93
792987,MAISEMORE - YATE,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
792987,MAISEMORE - YATE,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
792987,MAISEMORE - YATE,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
792987,MAISEMORE - YATE,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
792987,MAISEMORE - YATE,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
792987,MAISEMORE - YATE,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
792987,MAISEMORE - YATE,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
792987,MAISEMORE - YATE,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
792987,MAISEMORE - YATE,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.03
792987,MAISEMORE - YATE,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.35
792987,MAISEMORE - YATE,2023-08-06 21:00:00+00:00,feeder,1.0,N Current (RMS),A,39.0
792987,MAISEMORE - YATE,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
792987,MAISEMORE - YATE,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.9
792987,MAISEMORE - YATE,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,28.1
792987,MAISEMORE - YATE,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
792987,MAISEMORE - YATE,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
792987,MAISEMORE - YATE,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
792987,MAISEMORE - YATE,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
792987,MAISEMORE - YATE,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
792987,MAISEMORE - YATE,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
792987,MAISEMORE - YATE,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
792987,MAISEMORE - YATE,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
792987,MAISEMORE - YATE,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
792987,MAISEMORE - YATE,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,19.4
792987,MAISEMORE - YATE,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,26.43
792987,MAISEMORE - YATE,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,26.23
792987,MAISEMORE - YATE,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,69.7
792987,MAISEMORE - YATE,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,85.6
792987,MAISEMORE - YATE,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,114.4
792987,MAISEMORE - YATE,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,111.8
792987,MAISEMORE - YATE,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
792987,MAISEMORE - YATE,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
792987,MAISEMORE - YATE,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.73
792987,MAISEMORE - YATE,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.86
792987,MAISEMORE - YATE,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.56
792987,MAISEMORE - YATE,2023-08-06 20:50:00+00:00,feeder,5.0,N Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
792987,MAISEMORE - YATE,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.66
792987,MAISEMORE - YATE,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.54
792987,MAISEMORE - YATE,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.75
792987,MAISEMORE - YATE,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (RMS),A,39.1
792987,MAISEMORE - YATE,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.9
792987,MAISEMORE - YATE,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
792987,MAISEMORE - YATE,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
792987,MAISEMORE - YATE,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
792987,MAISEMORE - YATE,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
792987,MAISEMORE - YATE,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
792987,MAISEMORE - YATE,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
792987,MAISEMORE - YATE,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
792987,MAISEMORE - YATE,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
792987,MAISEMORE - YATE,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
792987,MAISEMORE - YATE,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.57
792987,MAISEMORE - YATE,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.05
792987,MAISEMORE - YATE,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.71
792987,MAISEMORE - YATE,2023-08-06 20:50:00+00:00,feeder,1.0,N Current (RMS),A,29.1
792987,MAISEMORE - YATE,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
792987,MAISEMORE - YATE,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
792987,MAISEMORE - YATE,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
792987,MAISEMORE - YATE,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,28.1
792987,MAISEMORE - YATE,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
792987,MAISEMORE - YATE,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
792987,MAISEMORE - YATE,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
792987,MAISEMORE - YATE,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
792987,MAISEMORE - YATE,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
792987,MAISEMORE - YATE,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
792987,MAISEMORE - YATE,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
792987,MAISEMORE - YATE,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
792987,MAISEMORE - YATE,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
792987,MAISEMORE - YATE,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,28.22
792987,MAISEMORE - YATE,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,28.53
792987,MAISEMORE - YATE,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,24.28
792987,MAISEMORE - YATE,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,67.9
792987,MAISEMORE - YATE,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,120.9
792987,MAISEMORE - YATE,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,124.0
792987,MAISEMORE - YATE,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,104.8
792987,MAISEMORE - YATE,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
792987,MAISEMORE - YATE,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
792987,MAISEMORE - YATE,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
792987,MAISEMORE - YATE,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.01
792987,MAISEMORE - YATE,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
792987,MAISEMORE - YATE,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.15
792987,MAISEMORE - YATE,2023-08-06 20:40:00+00:00,feeder,5.0,N Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
792987,MAISEMORE - YATE,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.7
792987,MAISEMORE - YATE,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.7
792987,MAISEMORE - YATE,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.51
792987,MAISEMORE - YATE,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.58
792987,MAISEMORE - YATE,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (RMS),A,40.0
792987,MAISEMORE - YATE,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.5
792987,MAISEMORE - YATE,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
792987,MAISEMORE - YATE,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.6
792987,MAISEMORE - YATE,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
792987,MAISEMORE - YATE,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
792987,MAISEMORE - YATE,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
792987,MAISEMORE - YATE,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
792987,MAISEMORE - YATE,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
792987,MAISEMORE - YATE,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.07
792987,MAISEMORE - YATE,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.63
792987,MAISEMORE - YATE,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
792987,MAISEMORE - YATE,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.27
792987,MAISEMORE - YATE,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.81
792987,MAISEMORE - YATE,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.43
792987,MAISEMORE - YATE,2023-08-06 20:40:00+00:00,feeder,1.0,N Current (RMS),A,25.0
792987,MAISEMORE - YATE,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
792987,MAISEMORE - YATE,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.9
792987,MAISEMORE - YATE,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,28.2
792987,MAISEMORE - YATE,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
792987,MAISEMORE - YATE,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
792987,MAISEMORE - YATE,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
792987,MAISEMORE - YATE,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
792987,MAISEMORE - YATE,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
792987,MAISEMORE - YATE,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
792987,MAISEMORE - YATE,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
792987,MAISEMORE - YATE,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
792987,MAISEMORE - YATE,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
792987,MAISEMORE - YATE,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,28.39
792987,MAISEMORE - YATE,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,26.98
792987,MAISEMORE - YATE,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,29.79
792987,MAISEMORE - YATE,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,69.0
792987,MAISEMORE - YATE,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,122.2
792987,MAISEMORE - YATE,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,117.3
792987,MAISEMORE - YATE,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,127.5
792987,MAISEMORE - YATE,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
792987,MAISEMORE - YATE,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.12
792987,MAISEMORE - YATE,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.61
792987,MAISEMORE - YATE,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.46
792987,MAISEMORE - YATE,2023-08-06 20:30:00+00:00,feeder,5.0,N Current (RMS),A,25.1
792987,MAISEMORE - YATE,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.1
792987,MAISEMORE - YATE,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.7
792987,MAISEMORE - YATE,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.56
792987,MAISEMORE - YATE,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.64
792987,MAISEMORE - YATE,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.13
792987,MAISEMORE - YATE,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.76
792987,MAISEMORE - YATE,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
792987,MAISEMORE - YATE,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.68
792987,MAISEMORE - YATE,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
792987,MAISEMORE - YATE,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
792987,MAISEMORE - YATE,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.58
792987,MAISEMORE - YATE,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.16
792987,MAISEMORE - YATE,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
792987,MAISEMORE - YATE,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.31
792987,MAISEMORE - YATE,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.51
792987,MAISEMORE - YATE,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.8
792987,MAISEMORE - YATE,2023-08-06 20:30:00+00:00,feeder,1.0,N Current (RMS),A,36.6
792987,MAISEMORE - YATE,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
792987,MAISEMORE - YATE,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.4
792987,MAISEMORE - YATE,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,28.4
792987,MAISEMORE - YATE,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
792987,MAISEMORE - YATE,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
792987,MAISEMORE - YATE,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
792987,MAISEMORE - YATE,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
792987,MAISEMORE - YATE,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
792987,MAISEMORE - YATE,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
792987,MAISEMORE - YATE,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
792987,MAISEMORE - YATE,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
792987,MAISEMORE - YATE,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
792987,MAISEMORE - YATE,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,22.75
792987,MAISEMORE - YATE,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,30.08
792987,MAISEMORE - YATE,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,34.23
792987,MAISEMORE - YATE,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,80.6
792987,MAISEMORE - YATE,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,98.9
792987,MAISEMORE - YATE,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,129.0
792987,MAISEMORE - YATE,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,146.4
792987,MAISEMORE - YATE,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
792987,MAISEMORE - YATE,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.18
792987,MAISEMORE - YATE,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.84
792987,MAISEMORE - YATE,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.52
792987,MAISEMORE - YATE,2023-08-06 20:20:00+00:00,feeder,5.0,N Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
792987,MAISEMORE - YATE,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
792987,MAISEMORE - YATE,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.38
792987,MAISEMORE - YATE,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.35
792987,MAISEMORE - YATE,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.62
792987,MAISEMORE - YATE,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
792987,MAISEMORE - YATE,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.35
792987,MAISEMORE - YATE,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
792987,MAISEMORE - YATE,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.2
792987,MAISEMORE - YATE,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (RMS),A,26.9
792987,MAISEMORE - YATE,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.6
792987,MAISEMORE - YATE,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
792987,MAISEMORE - YATE,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
792987,MAISEMORE - YATE,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
792987,MAISEMORE - YATE,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.05
792987,MAISEMORE - YATE,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
792987,MAISEMORE - YATE,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
792987,MAISEMORE - YATE,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.15
792987,MAISEMORE - YATE,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.72
792987,MAISEMORE - YATE,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.28
792987,MAISEMORE - YATE,2023-08-06 20:20:00+00:00,feeder,1.0,N Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
792987,MAISEMORE - YATE,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
792987,MAISEMORE - YATE,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
792987,MAISEMORE - YATE,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,28.5
792987,MAISEMORE - YATE,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
792987,MAISEMORE - YATE,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
792987,MAISEMORE - YATE,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
792987,MAISEMORE - YATE,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
792987,MAISEMORE - YATE,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
792987,MAISEMORE - YATE,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
792987,MAISEMORE - YATE,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
792987,MAISEMORE - YATE,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
792987,MAISEMORE - YATE,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
792987,MAISEMORE - YATE,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,30.53
792987,MAISEMORE - YATE,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,26.68
792987,MAISEMORE - YATE,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,28.67
792987,MAISEMORE - YATE,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,70.5
792987,MAISEMORE - YATE,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,131.4
792987,MAISEMORE - YATE,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,116.1
792987,MAISEMORE - YATE,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,123.4
792987,MAISEMORE - YATE,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
792987,MAISEMORE - YATE,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
792987,MAISEMORE - YATE,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.03
792987,MAISEMORE - YATE,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.69
792987,MAISEMORE - YATE,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.56
792987,MAISEMORE - YATE,2023-08-06 20:10:00+00:00,feeder,5.0,N Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
792987,MAISEMORE - YATE,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
792987,MAISEMORE - YATE,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
792987,MAISEMORE - YATE,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.8
792987,MAISEMORE - YATE,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
792987,MAISEMORE - YATE,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
792987,MAISEMORE - YATE,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
792987,MAISEMORE - YATE,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.19
792987,MAISEMORE - YATE,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.37
792987,MAISEMORE - YATE,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.64
792987,MAISEMORE - YATE,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
792987,MAISEMORE - YATE,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
792987,MAISEMORE - YATE,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
792987,MAISEMORE - YATE,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.06
792987,MAISEMORE - YATE,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
792987,MAISEMORE - YATE,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.95
792987,MAISEMORE - YATE,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.7
792987,MAISEMORE - YATE,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.74
792987,MAISEMORE - YATE,2023-08-06 20:10:00+00:00,feeder,1.0,N Current (RMS),A,29.8
792987,MAISEMORE - YATE,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
792987,MAISEMORE - YATE,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
792987,MAISEMORE - YATE,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
792987,MAISEMORE - YATE,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,28.7
792987,MAISEMORE - YATE,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
792987,MAISEMORE - YATE,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
792987,MAISEMORE - YATE,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
792987,MAISEMORE - YATE,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
792987,MAISEMORE - YATE,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
792987,MAISEMORE - YATE,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
792987,MAISEMORE - YATE,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
792987,MAISEMORE - YATE,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
792987,MAISEMORE - YATE,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
792987,MAISEMORE - YATE,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,27.23
792987,MAISEMORE - YATE,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,28.08
792987,MAISEMORE - YATE,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,31.16
792987,MAISEMORE - YATE,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,70.0
792987,MAISEMORE - YATE,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,116.7
792987,MAISEMORE - YATE,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,121.7
792987,MAISEMORE - YATE,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,133.5
792987,MAISEMORE - YATE,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
792987,MAISEMORE - YATE,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.46
792987,MAISEMORE - YATE,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.17
792987,MAISEMORE - YATE,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.79
792987,MAISEMORE - YATE,2023-08-06 20:00:00+00:00,feeder,5.0,N Current (RMS),A,23.1
