Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.3
792987,MAISEMORE - YATE,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
792987,MAISEMORE - YATE,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
792987,MAISEMORE - YATE,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.17
792987,MAISEMORE - YATE,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.21
792987,MAISEMORE - YATE,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
792987,MAISEMORE - YATE,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (RMS),A,42.4
792987,MAISEMORE - YATE,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.8
792987,MAISEMORE - YATE,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.1
792987,MAISEMORE - YATE,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.05
792987,MAISEMORE - YATE,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.72
792987,MAISEMORE - YATE,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
792987,MAISEMORE - YATE,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
792987,MAISEMORE - YATE,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.1
792987,MAISEMORE - YATE,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
792987,MAISEMORE - YATE,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
792987,MAISEMORE - YATE,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
792987,MAISEMORE - YATE,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.56
792987,MAISEMORE - YATE,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.31
792987,MAISEMORE - YATE,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.44
792987,MAISEMORE - YATE,2023-08-06 20:00:00+00:00,feeder,1.0,N Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
792987,MAISEMORE - YATE,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
792987,MAISEMORE - YATE,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
792987,MAISEMORE - YATE,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,28.8
792987,MAISEMORE - YATE,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
792987,MAISEMORE - YATE,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
792987,MAISEMORE - YATE,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
792987,MAISEMORE - YATE,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
792987,MAISEMORE - YATE,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
792987,MAISEMORE - YATE,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
792987,MAISEMORE - YATE,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
792987,MAISEMORE - YATE,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
792987,MAISEMORE - YATE,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
792987,MAISEMORE - YATE,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,34.39
792987,MAISEMORE - YATE,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,26.64
792987,MAISEMORE - YATE,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,26.71
792987,MAISEMORE - YATE,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,76.1
792987,MAISEMORE - YATE,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,146.3
792987,MAISEMORE - YATE,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,116.4
792987,MAISEMORE - YATE,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,116.7
792987,MAISEMORE - YATE,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
792987,MAISEMORE - YATE,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.59
792987,MAISEMORE - YATE,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.19
792987,MAISEMORE - YATE,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.02
792987,MAISEMORE - YATE,2023-08-06 19:50:00+00:00,feeder,5.0,N Current (RMS),A,24.8
792987,MAISEMORE - YATE,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.6
792987,MAISEMORE - YATE,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.6
792987,MAISEMORE - YATE,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.5
792987,MAISEMORE - YATE,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.14
792987,MAISEMORE - YATE,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.29
792987,MAISEMORE - YATE,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
792987,MAISEMORE - YATE,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
792987,MAISEMORE - YATE,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
792987,MAISEMORE - YATE,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.9
792987,MAISEMORE - YATE,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.22
792987,MAISEMORE - YATE,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.09
792987,MAISEMORE - YATE,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
792987,MAISEMORE - YATE,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
792987,MAISEMORE - YATE,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
792987,MAISEMORE - YATE,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
792987,MAISEMORE - YATE,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.54
792987,MAISEMORE - YATE,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
792987,MAISEMORE - YATE,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.63
792987,MAISEMORE - YATE,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.09
792987,MAISEMORE - YATE,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.7
792987,MAISEMORE - YATE,2023-08-06 19:50:00+00:00,feeder,1.0,N Current (RMS),A,33.0
792987,MAISEMORE - YATE,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
792987,MAISEMORE - YATE,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.8
792987,MAISEMORE - YATE,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,28.9
792987,MAISEMORE - YATE,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
792987,MAISEMORE - YATE,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
792987,MAISEMORE - YATE,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
792987,MAISEMORE - YATE,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
792987,MAISEMORE - YATE,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
792987,MAISEMORE - YATE,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
792987,MAISEMORE - YATE,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
792987,MAISEMORE - YATE,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
792987,MAISEMORE - YATE,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
792987,MAISEMORE - YATE,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,29.08
792987,MAISEMORE - YATE,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,29.59
792987,MAISEMORE - YATE,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,29.76
792987,MAISEMORE - YATE,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,75.7
792987,MAISEMORE - YATE,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,123.6
792987,MAISEMORE - YATE,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,128.6
792987,MAISEMORE - YATE,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,130.7
792987,MAISEMORE - YATE,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
792987,MAISEMORE - YATE,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.97
792987,MAISEMORE - YATE,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.11
792987,MAISEMORE - YATE,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.51
792987,MAISEMORE - YATE,2023-08-06 19:40:00+00:00,feeder,5.0,N Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.3
792987,MAISEMORE - YATE,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.1
792987,MAISEMORE - YATE,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.6
792987,MAISEMORE - YATE,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.47
792987,MAISEMORE - YATE,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.95
792987,MAISEMORE - YATE,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.41
792987,MAISEMORE - YATE,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
792987,MAISEMORE - YATE,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
792987,MAISEMORE - YATE,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.94
792987,MAISEMORE - YATE,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
792987,MAISEMORE - YATE,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
792987,MAISEMORE - YATE,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
792987,MAISEMORE - YATE,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.31
792987,MAISEMORE - YATE,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
792987,MAISEMORE - YATE,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
792987,MAISEMORE - YATE,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
792987,MAISEMORE - YATE,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
792987,MAISEMORE - YATE,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.22
792987,MAISEMORE - YATE,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.09
792987,MAISEMORE - YATE,2023-08-06 19:40:00+00:00,feeder,1.0,N Current (RMS),A,25.6
792987,MAISEMORE - YATE,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.8
792987,MAISEMORE - YATE,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
792987,MAISEMORE - YATE,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,28.9
792987,MAISEMORE - YATE,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
792987,MAISEMORE - YATE,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
792987,MAISEMORE - YATE,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
792987,MAISEMORE - YATE,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
792987,MAISEMORE - YATE,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
792987,MAISEMORE - YATE,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
792987,MAISEMORE - YATE,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
792987,MAISEMORE - YATE,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
792987,MAISEMORE - YATE,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
792987,MAISEMORE - YATE,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,26.76
792987,MAISEMORE - YATE,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,32.53
792987,MAISEMORE - YATE,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,25.33
792987,MAISEMORE - YATE,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,69.7
792987,MAISEMORE - YATE,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,114.4
792987,MAISEMORE - YATE,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,139.6
792987,MAISEMORE - YATE,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,109.3
792987,MAISEMORE - YATE,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
792987,MAISEMORE - YATE,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.46
792987,MAISEMORE - YATE,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.46
792987,MAISEMORE - YATE,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.05
792987,MAISEMORE - YATE,2023-08-06 19:30:00+00:00,feeder,5.0,N Current (RMS),A,25.8
792987,MAISEMORE - YATE,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.7
792987,MAISEMORE - YATE,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.0
792987,MAISEMORE - YATE,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.1
792987,MAISEMORE - YATE,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
792987,MAISEMORE - YATE,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.33
792987,MAISEMORE - YATE,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
792987,MAISEMORE - YATE,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.63
792987,MAISEMORE - YATE,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.71
792987,MAISEMORE - YATE,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
792987,MAISEMORE - YATE,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (RMS),A,28.1
792987,MAISEMORE - YATE,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.9
792987,MAISEMORE - YATE,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
792987,MAISEMORE - YATE,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
792987,MAISEMORE - YATE,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.76
792987,MAISEMORE - YATE,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
792987,MAISEMORE - YATE,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
792987,MAISEMORE - YATE,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
792987,MAISEMORE - YATE,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.67
792987,MAISEMORE - YATE,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
792987,MAISEMORE - YATE,2023-08-06 19:30:00+00:00,feeder,1.0,N Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
792987,MAISEMORE - YATE,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,29.0
792987,MAISEMORE - YATE,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
792987,MAISEMORE - YATE,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
792987,MAISEMORE - YATE,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
792987,MAISEMORE - YATE,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
792987,MAISEMORE - YATE,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
792987,MAISEMORE - YATE,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
792987,MAISEMORE - YATE,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
792987,MAISEMORE - YATE,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
792987,MAISEMORE - YATE,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
792987,MAISEMORE - YATE,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,27.3
792987,MAISEMORE - YATE,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,31.98
792987,MAISEMORE - YATE,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,24.38
792987,MAISEMORE - YATE,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,68.2
792987,MAISEMORE - YATE,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,117.2
792987,MAISEMORE - YATE,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,137.4
792987,MAISEMORE - YATE,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,106.2
792987,MAISEMORE - YATE,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
792987,MAISEMORE - YATE,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
792987,MAISEMORE - YATE,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.94
792987,MAISEMORE - YATE,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.86
792987,MAISEMORE - YATE,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.26
792987,MAISEMORE - YATE,2023-08-06 19:20:00+00:00,feeder,5.0,N Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.9
792987,MAISEMORE - YATE,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.7
792987,MAISEMORE - YATE,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
792987,MAISEMORE - YATE,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
792987,MAISEMORE - YATE,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.15
792987,MAISEMORE - YATE,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.83
792987,MAISEMORE - YATE,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
792987,MAISEMORE - YATE,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.72
792987,MAISEMORE - YATE,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
792987,MAISEMORE - YATE,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
792987,MAISEMORE - YATE,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
792987,MAISEMORE - YATE,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
792987,MAISEMORE - YATE,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.07
792987,MAISEMORE - YATE,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
792987,MAISEMORE - YATE,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
792987,MAISEMORE - YATE,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.44
792987,MAISEMORE - YATE,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.08
792987,MAISEMORE - YATE,2023-08-06 19:20:00+00:00,feeder,1.0,N Current (RMS),A,27.0
792987,MAISEMORE - YATE,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
792987,MAISEMORE - YATE,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.3
792987,MAISEMORE - YATE,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,29.1
792987,MAISEMORE - YATE,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
792987,MAISEMORE - YATE,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
792987,MAISEMORE - YATE,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
792987,MAISEMORE - YATE,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
792987,MAISEMORE - YATE,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
792987,MAISEMORE - YATE,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
792987,MAISEMORE - YATE,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
792987,MAISEMORE - YATE,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
792987,MAISEMORE - YATE,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
792987,MAISEMORE - YATE,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,24.86
792987,MAISEMORE - YATE,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,33.36
792987,MAISEMORE - YATE,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,25.12
792987,MAISEMORE - YATE,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,71.0
792987,MAISEMORE - YATE,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,107.4
792987,MAISEMORE - YATE,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,143.5
792987,MAISEMORE - YATE,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,108.8
792987,MAISEMORE - YATE,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
792987,MAISEMORE - YATE,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
792987,MAISEMORE - YATE,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.69
792987,MAISEMORE - YATE,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.99
792987,MAISEMORE - YATE,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.34
792987,MAISEMORE - YATE,2023-08-06 19:10:00+00:00,feeder,5.0,N Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
792987,MAISEMORE - YATE,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.3
792987,MAISEMORE - YATE,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.2
792987,MAISEMORE - YATE,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.08
792987,MAISEMORE - YATE,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.76
792987,MAISEMORE - YATE,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.96
792987,MAISEMORE - YATE,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (RMS),A,27.4
792987,MAISEMORE - YATE,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.3
792987,MAISEMORE - YATE,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
792987,MAISEMORE - YATE,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.6
792987,MAISEMORE - YATE,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.7
792987,MAISEMORE - YATE,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.97
792987,MAISEMORE - YATE,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
792987,MAISEMORE - YATE,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
792987,MAISEMORE - YATE,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
792987,MAISEMORE - YATE,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
792987,MAISEMORE - YATE,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.3
792987,MAISEMORE - YATE,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.55
792987,MAISEMORE - YATE,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
792987,MAISEMORE - YATE,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.42
792987,MAISEMORE - YATE,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.86
792987,MAISEMORE - YATE,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
792987,MAISEMORE - YATE,2023-08-06 19:10:00+00:00,feeder,1.0,N Current (RMS),A,41.2
792987,MAISEMORE - YATE,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
792987,MAISEMORE - YATE,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.9
792987,MAISEMORE - YATE,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,29.2
792987,MAISEMORE - YATE,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
792987,MAISEMORE - YATE,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
792987,MAISEMORE - YATE,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
792987,MAISEMORE - YATE,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
792987,MAISEMORE - YATE,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
792987,MAISEMORE - YATE,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
792987,MAISEMORE - YATE,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
792987,MAISEMORE - YATE,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
792987,MAISEMORE - YATE,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
792987,MAISEMORE - YATE,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,30.77
792987,MAISEMORE - YATE,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,41.61
792987,MAISEMORE - YATE,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,26.65
792987,MAISEMORE - YATE,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,82.8
792987,MAISEMORE - YATE,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,131.7
792987,MAISEMORE - YATE,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,176.0
792987,MAISEMORE - YATE,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,114.4
792987,MAISEMORE - YATE,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
792987,MAISEMORE - YATE,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.88
792987,MAISEMORE - YATE,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.11
792987,MAISEMORE - YATE,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.05
792987,MAISEMORE - YATE,2023-08-06 19:00:00+00:00,feeder,5.0,N Current (RMS),A,29.4
792987,MAISEMORE - YATE,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.6
792987,MAISEMORE - YATE,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
792987,MAISEMORE - YATE,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
792987,MAISEMORE - YATE,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.46
792987,MAISEMORE - YATE,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.3
792987,MAISEMORE - YATE,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.65
792987,MAISEMORE - YATE,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
792987,MAISEMORE - YATE,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.71
792987,MAISEMORE - YATE,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.14
792987,MAISEMORE - YATE,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.66
792987,MAISEMORE - YATE,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
792987,MAISEMORE - YATE,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
792987,MAISEMORE - YATE,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.55
792987,MAISEMORE - YATE,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
792987,MAISEMORE - YATE,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
792987,MAISEMORE - YATE,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
792987,MAISEMORE - YATE,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.03
792987,MAISEMORE - YATE,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.22
792987,MAISEMORE - YATE,2023-08-06 19:00:00+00:00,feeder,1.0,N Current (RMS),A,44.1
792987,MAISEMORE - YATE,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
792987,MAISEMORE - YATE,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.7
792987,MAISEMORE - YATE,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
792987,MAISEMORE - YATE,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,29.3
792987,MAISEMORE - YATE,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
792987,MAISEMORE - YATE,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
792987,MAISEMORE - YATE,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
792987,MAISEMORE - YATE,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
792987,MAISEMORE - YATE,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
792987,MAISEMORE - YATE,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
792987,MAISEMORE - YATE,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
792987,MAISEMORE - YATE,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
792987,MAISEMORE - YATE,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
792987,MAISEMORE - YATE,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,27.83
792987,MAISEMORE - YATE,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,39.13
792987,MAISEMORE - YATE,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,25.79
792987,MAISEMORE - YATE,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,77.9
792987,MAISEMORE - YATE,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,119.8
792987,MAISEMORE - YATE,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,166.0
792987,MAISEMORE - YATE,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,111.6
792987,MAISEMORE - YATE,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
792987,MAISEMORE - YATE,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.79
792987,MAISEMORE - YATE,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.64
792987,MAISEMORE - YATE,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.88
792987,MAISEMORE - YATE,2023-08-06 18:50:00+00:00,feeder,5.0,N Current (RMS),A,31.0
792987,MAISEMORE - YATE,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.1
792987,MAISEMORE - YATE,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.3
792987,MAISEMORE - YATE,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.39
792987,MAISEMORE - YATE,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.76
792987,MAISEMORE - YATE,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.1
792987,MAISEMORE - YATE,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
792987,MAISEMORE - YATE,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.18
792987,MAISEMORE - YATE,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.93
792987,MAISEMORE - YATE,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.97
792987,MAISEMORE - YATE,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
792987,MAISEMORE - YATE,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
792987,MAISEMORE - YATE,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
792987,MAISEMORE - YATE,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.12
792987,MAISEMORE - YATE,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.42
792987,MAISEMORE - YATE,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
792987,MAISEMORE - YATE,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
792987,MAISEMORE - YATE,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
792987,MAISEMORE - YATE,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.2
792987,MAISEMORE - YATE,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
792987,MAISEMORE - YATE,2023-08-06 18:50:00+00:00,feeder,1.0,N Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
792987,MAISEMORE - YATE,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
792987,MAISEMORE - YATE,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,29.3
792987,MAISEMORE - YATE,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
792987,MAISEMORE - YATE,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
792987,MAISEMORE - YATE,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
792987,MAISEMORE - YATE,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
792987,MAISEMORE - YATE,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
792987,MAISEMORE - YATE,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
792987,MAISEMORE - YATE,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
792987,MAISEMORE - YATE,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
792987,MAISEMORE - YATE,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
792987,MAISEMORE - YATE,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,24.63
792987,MAISEMORE - YATE,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,35.64
792987,MAISEMORE - YATE,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,24.8
792987,MAISEMORE - YATE,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,76.9
792987,MAISEMORE - YATE,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,107.1
792987,MAISEMORE - YATE,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,151.6
792987,MAISEMORE - YATE,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,107.6
792987,MAISEMORE - YATE,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.49
792987,MAISEMORE - YATE,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.98
792987,MAISEMORE - YATE,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.94
792987,MAISEMORE - YATE,2023-08-06 18:40:00+00:00,feeder,5.0,N Current (RMS),A,27.8
792987,MAISEMORE - YATE,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
792987,MAISEMORE - YATE,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.0
792987,MAISEMORE - YATE,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,53.3
792987,MAISEMORE - YATE,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.07
792987,MAISEMORE - YATE,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.51
792987,MAISEMORE - YATE,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.1
792987,MAISEMORE - YATE,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
792987,MAISEMORE - YATE,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
792987,MAISEMORE - YATE,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
792987,MAISEMORE - YATE,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.52
792987,MAISEMORE - YATE,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.25
