Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.83
792987,MAISEMORE - YATE,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
792987,MAISEMORE - YATE,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
792987,MAISEMORE - YATE,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.9
792987,MAISEMORE - YATE,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
792987,MAISEMORE - YATE,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
792987,MAISEMORE - YATE,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.5
792987,MAISEMORE - YATE,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.26
792987,MAISEMORE - YATE,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
792987,MAISEMORE - YATE,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.22
792987,MAISEMORE - YATE,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.72
792987,MAISEMORE - YATE,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.02
792987,MAISEMORE - YATE,2023-08-06 18:40:00+00:00,feeder,1.0,N Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
792987,MAISEMORE - YATE,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,29.4
792987,MAISEMORE - YATE,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
792987,MAISEMORE - YATE,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
792987,MAISEMORE - YATE,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
792987,MAISEMORE - YATE,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
792987,MAISEMORE - YATE,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
792987,MAISEMORE - YATE,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
792987,MAISEMORE - YATE,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
792987,MAISEMORE - YATE,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
792987,MAISEMORE - YATE,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
792987,MAISEMORE - YATE,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,27.9
792987,MAISEMORE - YATE,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,39.96
792987,MAISEMORE - YATE,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,35.15
792987,MAISEMORE - YATE,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,78.5
792987,MAISEMORE - YATE,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,119.9
792987,MAISEMORE - YATE,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,170.0
792987,MAISEMORE - YATE,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,150.9
792987,MAISEMORE - YATE,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
792987,MAISEMORE - YATE,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.02
792987,MAISEMORE - YATE,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.1
792987,MAISEMORE - YATE,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.3
792987,MAISEMORE - YATE,2023-08-06 18:30:00+00:00,feeder,5.0,N Current (RMS),A,26.1
792987,MAISEMORE - YATE,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
792987,MAISEMORE - YATE,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,51.6
792987,MAISEMORE - YATE,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
792987,MAISEMORE - YATE,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.26
792987,MAISEMORE - YATE,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.77
792987,MAISEMORE - YATE,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.74
792987,MAISEMORE - YATE,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.4
792987,MAISEMORE - YATE,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.07
792987,MAISEMORE - YATE,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.02
792987,MAISEMORE - YATE,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.34
792987,MAISEMORE - YATE,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
792987,MAISEMORE - YATE,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
792987,MAISEMORE - YATE,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
792987,MAISEMORE - YATE,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
792987,MAISEMORE - YATE,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
792987,MAISEMORE - YATE,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
792987,MAISEMORE - YATE,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.07
792987,MAISEMORE - YATE,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
792987,MAISEMORE - YATE,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.59
792987,MAISEMORE - YATE,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.38
792987,MAISEMORE - YATE,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.7
792987,MAISEMORE - YATE,2023-08-06 18:30:00+00:00,feeder,1.0,N Current (RMS),A,25.1
792987,MAISEMORE - YATE,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
792987,MAISEMORE - YATE,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
792987,MAISEMORE - YATE,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
792987,MAISEMORE - YATE,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,29.4
792987,MAISEMORE - YATE,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
792987,MAISEMORE - YATE,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
792987,MAISEMORE - YATE,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
792987,MAISEMORE - YATE,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
792987,MAISEMORE - YATE,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
792987,MAISEMORE - YATE,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
792987,MAISEMORE - YATE,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
792987,MAISEMORE - YATE,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
792987,MAISEMORE - YATE,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
792987,MAISEMORE - YATE,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,25.52
792987,MAISEMORE - YATE,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,34.02
792987,MAISEMORE - YATE,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,35.15
792987,MAISEMORE - YATE,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,73.2
792987,MAISEMORE - YATE,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,110.8
792987,MAISEMORE - YATE,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,146.1
792987,MAISEMORE - YATE,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,150.3
792987,MAISEMORE - YATE,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
792987,MAISEMORE - YATE,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.99
792987,MAISEMORE - YATE,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.09
792987,MAISEMORE - YATE,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.97
792987,MAISEMORE - YATE,2023-08-06 18:20:00+00:00,feeder,5.0,N Current (RMS),A,26.8
792987,MAISEMORE - YATE,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.3
792987,MAISEMORE - YATE,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.8
792987,MAISEMORE - YATE,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.16
792987,MAISEMORE - YATE,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.41
792987,MAISEMORE - YATE,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (RMS),A,27.1
792987,MAISEMORE - YATE,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.7
792987,MAISEMORE - YATE,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
792987,MAISEMORE - YATE,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.86
792987,MAISEMORE - YATE,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.05
792987,MAISEMORE - YATE,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.08
792987,MAISEMORE - YATE,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (RMS),A,42.1
792987,MAISEMORE - YATE,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,67.4
792987,MAISEMORE - YATE,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
792987,MAISEMORE - YATE,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
792987,MAISEMORE - YATE,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
792987,MAISEMORE - YATE,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
792987,MAISEMORE - YATE,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.15
792987,MAISEMORE - YATE,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
792987,MAISEMORE - YATE,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
792987,MAISEMORE - YATE,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
792987,MAISEMORE - YATE,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.68
792987,MAISEMORE - YATE,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.55
792987,MAISEMORE - YATE,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.94
792987,MAISEMORE - YATE,2023-08-06 18:20:00+00:00,feeder,1.0,N Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,58.9
792987,MAISEMORE - YATE,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
792987,MAISEMORE - YATE,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.4
792987,MAISEMORE - YATE,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,29.5
792987,MAISEMORE - YATE,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
792987,MAISEMORE - YATE,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
792987,MAISEMORE - YATE,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
792987,MAISEMORE - YATE,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
792987,MAISEMORE - YATE,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
792987,MAISEMORE - YATE,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
792987,MAISEMORE - YATE,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
792987,MAISEMORE - YATE,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
792987,MAISEMORE - YATE,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
792987,MAISEMORE - YATE,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,42.71
792987,MAISEMORE - YATE,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,39.64
792987,MAISEMORE - YATE,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,32.55
792987,MAISEMORE - YATE,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,74.5
792987,MAISEMORE - YATE,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,182.2
792987,MAISEMORE - YATE,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,169.8
792987,MAISEMORE - YATE,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,138.8
792987,MAISEMORE - YATE,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
792987,MAISEMORE - YATE,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
792987,MAISEMORE - YATE,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.96
792987,MAISEMORE - YATE,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.3
792987,MAISEMORE - YATE,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.8
792987,MAISEMORE - YATE,2023-08-06 18:10:00+00:00,feeder,5.0,N Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.2
792987,MAISEMORE - YATE,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.9
792987,MAISEMORE - YATE,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.13
792987,MAISEMORE - YATE,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.97
792987,MAISEMORE - YATE,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.84
792987,MAISEMORE - YATE,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (RMS),A,37.5
792987,MAISEMORE - YATE,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.8
792987,MAISEMORE - YATE,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
792987,MAISEMORE - YATE,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.84
792987,MAISEMORE - YATE,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
792987,MAISEMORE - YATE,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.95
792987,MAISEMORE - YATE,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (RMS),A,36.3
792987,MAISEMORE - YATE,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.2
792987,MAISEMORE - YATE,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
792987,MAISEMORE - YATE,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
792987,MAISEMORE - YATE,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
792987,MAISEMORE - YATE,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.67
792987,MAISEMORE - YATE,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.54
792987,MAISEMORE - YATE,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (RMS),A,27.4
792987,MAISEMORE - YATE,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
792987,MAISEMORE - YATE,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.4
792987,MAISEMORE - YATE,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
792987,MAISEMORE - YATE,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
792987,MAISEMORE - YATE,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.3
792987,MAISEMORE - YATE,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.38
792987,MAISEMORE - YATE,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.98
792987,MAISEMORE - YATE,2023-08-06 18:10:00+00:00,feeder,1.0,N Current (RMS),A,26.1
792987,MAISEMORE - YATE,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.0
792987,MAISEMORE - YATE,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.7
792987,MAISEMORE - YATE,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,59.8
792987,MAISEMORE - YATE,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,29.7
792987,MAISEMORE - YATE,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
792987,MAISEMORE - YATE,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
792987,MAISEMORE - YATE,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
792987,MAISEMORE - YATE,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
792987,MAISEMORE - YATE,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
792987,MAISEMORE - YATE,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
792987,MAISEMORE - YATE,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
792987,MAISEMORE - YATE,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
792987,MAISEMORE - YATE,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
792987,MAISEMORE - YATE,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,40.49
792987,MAISEMORE - YATE,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,41.76
792987,MAISEMORE - YATE,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,38.11
792987,MAISEMORE - YATE,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,67.9
792987,MAISEMORE - YATE,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,171.7
792987,MAISEMORE - YATE,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,177.6
792987,MAISEMORE - YATE,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,162.2
792987,MAISEMORE - YATE,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
792987,MAISEMORE - YATE,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.87
792987,MAISEMORE - YATE,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.75
792987,MAISEMORE - YATE,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.27
792987,MAISEMORE - YATE,2023-08-06 18:00:00+00:00,feeder,5.0,N Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.3
792987,MAISEMORE - YATE,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.2
792987,MAISEMORE - YATE,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
792987,MAISEMORE - YATE,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.43
792987,MAISEMORE - YATE,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.97
792987,MAISEMORE - YATE,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.65
792987,MAISEMORE - YATE,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
792987,MAISEMORE - YATE,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
792987,MAISEMORE - YATE,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.74
792987,MAISEMORE - YATE,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.63
792987,MAISEMORE - YATE,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.55
792987,MAISEMORE - YATE,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (RMS),A,27.4
792987,MAISEMORE - YATE,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.9
792987,MAISEMORE - YATE,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
792987,MAISEMORE - YATE,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
792987,MAISEMORE - YATE,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
792987,MAISEMORE - YATE,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
792987,MAISEMORE - YATE,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.38
792987,MAISEMORE - YATE,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.56
792987,MAISEMORE - YATE,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.64
792987,MAISEMORE - YATE,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
792987,MAISEMORE - YATE,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
792987,MAISEMORE - YATE,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
792987,MAISEMORE - YATE,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
792987,MAISEMORE - YATE,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.3
792987,MAISEMORE - YATE,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.39
792987,MAISEMORE - YATE,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.88
792987,MAISEMORE - YATE,2023-08-06 18:00:00+00:00,feeder,1.0,N Current (RMS),A,50.1
792987,MAISEMORE - YATE,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.6
792987,MAISEMORE - YATE,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.6
792987,MAISEMORE - YATE,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,79.2
792987,MAISEMORE - YATE,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,29.8
792987,MAISEMORE - YATE,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
792987,MAISEMORE - YATE,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
792987,MAISEMORE - YATE,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
792987,MAISEMORE - YATE,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
792987,MAISEMORE - YATE,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
792987,MAISEMORE - YATE,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
792987,MAISEMORE - YATE,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
792987,MAISEMORE - YATE,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
792987,MAISEMORE - YATE,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
792987,MAISEMORE - YATE,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,38.73
792987,MAISEMORE - YATE,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,39.32
792987,MAISEMORE - YATE,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,42.0
792987,MAISEMORE - YATE,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,65.1
792987,MAISEMORE - YATE,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,164.5
792987,MAISEMORE - YATE,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,167.9
792987,MAISEMORE - YATE,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,177.9
792987,MAISEMORE - YATE,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
792987,MAISEMORE - YATE,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.62
792987,MAISEMORE - YATE,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.75
792987,MAISEMORE - YATE,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.29
792987,MAISEMORE - YATE,2023-08-06 17:50:00+00:00,feeder,5.0,N Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.4
792987,MAISEMORE - YATE,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.1
792987,MAISEMORE - YATE,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
792987,MAISEMORE - YATE,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.45
792987,MAISEMORE - YATE,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
792987,MAISEMORE - YATE,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.94
792987,MAISEMORE - YATE,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.92
792987,MAISEMORE - YATE,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
792987,MAISEMORE - YATE,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.4
792987,MAISEMORE - YATE,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (RMS),A,34.0
792987,MAISEMORE - YATE,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.2
792987,MAISEMORE - YATE,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
792987,MAISEMORE - YATE,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
792987,MAISEMORE - YATE,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.14
792987,MAISEMORE - YATE,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
792987,MAISEMORE - YATE,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.26
792987,MAISEMORE - YATE,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
792987,MAISEMORE - YATE,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
792987,MAISEMORE - YATE,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
792987,MAISEMORE - YATE,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.27
792987,MAISEMORE - YATE,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.68
792987,MAISEMORE - YATE,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.5
792987,MAISEMORE - YATE,2023-08-06 17:50:00+00:00,feeder,1.0,N Current (RMS),A,57.0
792987,MAISEMORE - YATE,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
792987,MAISEMORE - YATE,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,73.2
792987,MAISEMORE - YATE,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,29.9
792987,MAISEMORE - YATE,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
792987,MAISEMORE - YATE,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
792987,MAISEMORE - YATE,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
792987,MAISEMORE - YATE,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
792987,MAISEMORE - YATE,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
792987,MAISEMORE - YATE,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
792987,MAISEMORE - YATE,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
792987,MAISEMORE - YATE,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
792987,MAISEMORE - YATE,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
792987,MAISEMORE - YATE,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,31.39
792987,MAISEMORE - YATE,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,28.13
792987,MAISEMORE - YATE,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,40.39
792987,MAISEMORE - YATE,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,78.1
792987,MAISEMORE - YATE,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,135.3
792987,MAISEMORE - YATE,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,121.1
792987,MAISEMORE - YATE,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,170.9
792987,MAISEMORE - YATE,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
792987,MAISEMORE - YATE,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
792987,MAISEMORE - YATE,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
792987,MAISEMORE - YATE,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.58
792987,MAISEMORE - YATE,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.16
792987,MAISEMORE - YATE,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.52
792987,MAISEMORE - YATE,2023-08-06 17:40:00+00:00,feeder,5.0,N Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
792987,MAISEMORE - YATE,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.1
792987,MAISEMORE - YATE,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
792987,MAISEMORE - YATE,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
792987,MAISEMORE - YATE,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.89
792987,MAISEMORE - YATE,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.01
792987,MAISEMORE - YATE,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.25
792987,MAISEMORE - YATE,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
792987,MAISEMORE - YATE,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.72
792987,MAISEMORE - YATE,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.6
792987,MAISEMORE - YATE,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.03
792987,MAISEMORE - YATE,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (RMS),A,38.8
792987,MAISEMORE - YATE,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,62.4
792987,MAISEMORE - YATE,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
792987,MAISEMORE - YATE,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.2
792987,MAISEMORE - YATE,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
792987,MAISEMORE - YATE,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
792987,MAISEMORE - YATE,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
792987,MAISEMORE - YATE,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
792987,MAISEMORE - YATE,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.76
792987,MAISEMORE - YATE,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
792987,MAISEMORE - YATE,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
792987,MAISEMORE - YATE,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.59
792987,MAISEMORE - YATE,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.47
792987,MAISEMORE - YATE,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.92
792987,MAISEMORE - YATE,2023-08-06 17:40:00+00:00,feeder,1.0,N Current (RMS),A,46.8
792987,MAISEMORE - YATE,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
792987,MAISEMORE - YATE,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.9
792987,MAISEMORE - YATE,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,71.0
792987,MAISEMORE - YATE,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,29.9
792987,MAISEMORE - YATE,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
792987,MAISEMORE - YATE,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
792987,MAISEMORE - YATE,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
792987,MAISEMORE - YATE,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
792987,MAISEMORE - YATE,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
792987,MAISEMORE - YATE,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
792987,MAISEMORE - YATE,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
792987,MAISEMORE - YATE,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
792987,MAISEMORE - YATE,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
792987,MAISEMORE - YATE,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,37.34
792987,MAISEMORE - YATE,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,30.16
792987,MAISEMORE - YATE,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,42.48
792987,MAISEMORE - YATE,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,74.8
792987,MAISEMORE - YATE,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,158.9
792987,MAISEMORE - YATE,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,129.9
792987,MAISEMORE - YATE,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,179.7
792987,MAISEMORE - YATE,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
792987,MAISEMORE - YATE,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
792987,MAISEMORE - YATE,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.43
792987,MAISEMORE - YATE,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.43
792987,MAISEMORE - YATE,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.79
792987,MAISEMORE - YATE,2023-08-06 17:30:00+00:00,feeder,5.0,N Current (RMS),A,36.0
792987,MAISEMORE - YATE,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.4
792987,MAISEMORE - YATE,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,53.4
792987,MAISEMORE - YATE,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
792987,MAISEMORE - YATE,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
792987,MAISEMORE - YATE,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
792987,MAISEMORE - YATE,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.32
792987,MAISEMORE - YATE,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.6
792987,MAISEMORE - YATE,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.37
792987,MAISEMORE - YATE,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
792987,MAISEMORE - YATE,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
792987,MAISEMORE - YATE,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.98
792987,MAISEMORE - YATE,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
792987,MAISEMORE - YATE,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.94
792987,MAISEMORE - YATE,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (RMS),A,51.8
792987,MAISEMORE - YATE,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.8
792987,MAISEMORE - YATE,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.1
792987,MAISEMORE - YATE,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.41
792987,MAISEMORE - YATE,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
792987,MAISEMORE - YATE,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.59
792987,MAISEMORE - YATE,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
792987,MAISEMORE - YATE,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
792987,MAISEMORE - YATE,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.94
792987,MAISEMORE - YATE,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.27
792987,MAISEMORE - YATE,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.38
792987,MAISEMORE - YATE,2023-08-06 17:30:00+00:00,feeder,1.0,N Current (RMS),A,31.9
792987,MAISEMORE - YATE,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
792987,MAISEMORE - YATE,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
792987,MAISEMORE - YATE,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.8
792987,MAISEMORE - YATE,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,30.0
792987,MAISEMORE - YATE,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
792987,MAISEMORE - YATE,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
792987,MAISEMORE - YATE,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
792987,MAISEMORE - YATE,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
792987,MAISEMORE - YATE,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
792987,MAISEMORE - YATE,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
792987,MAISEMORE - YATE,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
792987,MAISEMORE - YATE,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
792987,MAISEMORE - YATE,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
792987,MAISEMORE - YATE,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,38.08
792987,MAISEMORE - YATE,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,34.15
792987,MAISEMORE - YATE,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,42.07
792987,MAISEMORE - YATE,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,75.4
792987,MAISEMORE - YATE,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,163.2
792987,MAISEMORE - YATE,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,145.7
792987,MAISEMORE - YATE,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,179.7
792987,MAISEMORE - YATE,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
792987,MAISEMORE - YATE,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
792987,MAISEMORE - YATE,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
792987,MAISEMORE - YATE,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.71
792987,MAISEMORE - YATE,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.39
792987,MAISEMORE - YATE,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.35
792987,MAISEMORE - YATE,2023-08-06 17:20:00+00:00,feeder,5.0,N Current (RMS),A,31.4
792987,MAISEMORE - YATE,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.1
792987,MAISEMORE - YATE,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,52.9
792987,MAISEMORE - YATE,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
792987,MAISEMORE - YATE,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
792987,MAISEMORE - YATE,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.93
792987,MAISEMORE - YATE,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.4
792987,MAISEMORE - YATE,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.54
792987,MAISEMORE - YATE,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
792987,MAISEMORE - YATE,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.05
792987,MAISEMORE - YATE,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.44
792987,MAISEMORE - YATE,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.75
792987,MAISEMORE - YATE,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (RMS),A,56.5
792987,MAISEMORE - YATE,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,56.1
792987,MAISEMORE - YATE,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,83.8
792987,MAISEMORE - YATE,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.23
792987,MAISEMORE - YATE,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
792987,MAISEMORE - YATE,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.94
792987,MAISEMORE - YATE,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
792987,MAISEMORE - YATE,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
792987,MAISEMORE - YATE,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
