Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.59
792987,MAISEMORE - YATE,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.19
792987,MAISEMORE - YATE,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.51
792987,MAISEMORE - YATE,2023-08-06 17:20:00+00:00,feeder,1.0,N Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
792987,MAISEMORE - YATE,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.7
792987,MAISEMORE - YATE,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,30.1
792987,MAISEMORE - YATE,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
792987,MAISEMORE - YATE,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
792987,MAISEMORE - YATE,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
792987,MAISEMORE - YATE,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
792987,MAISEMORE - YATE,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
792987,MAISEMORE - YATE,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
792987,MAISEMORE - YATE,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
792987,MAISEMORE - YATE,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
792987,MAISEMORE - YATE,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
792987,MAISEMORE - YATE,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,28.5
792987,MAISEMORE - YATE,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,44.17
792987,MAISEMORE - YATE,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,41.09
792987,MAISEMORE - YATE,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,90.2
792987,MAISEMORE - YATE,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,122.8
792987,MAISEMORE - YATE,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,186.2
792987,MAISEMORE - YATE,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,174.4
792987,MAISEMORE - YATE,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
792987,MAISEMORE - YATE,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
792987,MAISEMORE - YATE,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
792987,MAISEMORE - YATE,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.07
792987,MAISEMORE - YATE,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.45
792987,MAISEMORE - YATE,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.48
792987,MAISEMORE - YATE,2023-08-06 17:10:00+00:00,feeder,5.0,N Current (RMS),A,29.0
792987,MAISEMORE - YATE,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.5
792987,MAISEMORE - YATE,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,57.6
792987,MAISEMORE - YATE,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
792987,MAISEMORE - YATE,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.15
792987,MAISEMORE - YATE,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.6
792987,MAISEMORE - YATE,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.22
792987,MAISEMORE - YATE,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (RMS),A,20.7
792987,MAISEMORE - YATE,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.37
792987,MAISEMORE - YATE,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.58
792987,MAISEMORE - YATE,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.1
792987,MAISEMORE - YATE,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (RMS),A,40.6
792987,MAISEMORE - YATE,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.6
792987,MAISEMORE - YATE,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.9
792987,MAISEMORE - YATE,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
792987,MAISEMORE - YATE,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
792987,MAISEMORE - YATE,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.11
792987,MAISEMORE - YATE,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
792987,MAISEMORE - YATE,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.02
792987,MAISEMORE - YATE,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
792987,MAISEMORE - YATE,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.55
792987,MAISEMORE - YATE,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.86
792987,MAISEMORE - YATE,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.79
792987,MAISEMORE - YATE,2023-08-06 17:10:00+00:00,feeder,1.0,N Current (RMS),A,30.2
792987,MAISEMORE - YATE,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
792987,MAISEMORE - YATE,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
792987,MAISEMORE - YATE,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
792987,MAISEMORE - YATE,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,30.2
792987,MAISEMORE - YATE,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
792987,MAISEMORE - YATE,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
792987,MAISEMORE - YATE,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
792987,MAISEMORE - YATE,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
792987,MAISEMORE - YATE,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
792987,MAISEMORE - YATE,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
792987,MAISEMORE - YATE,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
792987,MAISEMORE - YATE,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
792987,MAISEMORE - YATE,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
792987,MAISEMORE - YATE,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,38.24
792987,MAISEMORE - YATE,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,43.75
792987,MAISEMORE - YATE,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,31.62
792987,MAISEMORE - YATE,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,86.2
792987,MAISEMORE - YATE,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,165.0
792987,MAISEMORE - YATE,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,184.1
792987,MAISEMORE - YATE,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,135.5
792987,MAISEMORE - YATE,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
792987,MAISEMORE - YATE,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.82
792987,MAISEMORE - YATE,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.83
792987,MAISEMORE - YATE,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.76
792987,MAISEMORE - YATE,2023-08-06 17:00:00+00:00,feeder,5.0,N Current (RMS),A,33.4
792987,MAISEMORE - YATE,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,51.0
792987,MAISEMORE - YATE,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,62.8
792987,MAISEMORE - YATE,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.1
792987,MAISEMORE - YATE,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
792987,MAISEMORE - YATE,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.52
792987,MAISEMORE - YATE,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.16
792987,MAISEMORE - YATE,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.14
792987,MAISEMORE - YATE,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (RMS),A,32.1
792987,MAISEMORE - YATE,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
792987,MAISEMORE - YATE,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
792987,MAISEMORE - YATE,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.11
792987,MAISEMORE - YATE,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.8
792987,MAISEMORE - YATE,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.44
792987,MAISEMORE - YATE,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (RMS),A,49.3
792987,MAISEMORE - YATE,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,73.0
792987,MAISEMORE - YATE,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.2
792987,MAISEMORE - YATE,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
792987,MAISEMORE - YATE,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.26
792987,MAISEMORE - YATE,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
792987,MAISEMORE - YATE,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.5
792987,MAISEMORE - YATE,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
792987,MAISEMORE - YATE,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.62
792987,MAISEMORE - YATE,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.99
792987,MAISEMORE - YATE,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.93
792987,MAISEMORE - YATE,2023-08-06 17:00:00+00:00,feeder,1.0,N Current (RMS),A,34.8
792987,MAISEMORE - YATE,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
792987,MAISEMORE - YATE,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.3
792987,MAISEMORE - YATE,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
792987,MAISEMORE - YATE,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,30.2
792987,MAISEMORE - YATE,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
792987,MAISEMORE - YATE,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
792987,MAISEMORE - YATE,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
792987,MAISEMORE - YATE,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
792987,MAISEMORE - YATE,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
792987,MAISEMORE - YATE,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
792987,MAISEMORE - YATE,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
792987,MAISEMORE - YATE,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
792987,MAISEMORE - YATE,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
792987,MAISEMORE - YATE,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,48.33
792987,MAISEMORE - YATE,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,45.01
792987,MAISEMORE - YATE,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,27.78
792987,MAISEMORE - YATE,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,105.2
792987,MAISEMORE - YATE,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,203.2
792987,MAISEMORE - YATE,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,188.8
792987,MAISEMORE - YATE,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,122.8
792987,MAISEMORE - YATE,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
792987,MAISEMORE - YATE,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.06
792987,MAISEMORE - YATE,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,17.69
792987,MAISEMORE - YATE,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.11
792987,MAISEMORE - YATE,2023-08-06 16:50:00+00:00,feeder,5.0,N Current (RMS),A,43.5
792987,MAISEMORE - YATE,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.6
792987,MAISEMORE - YATE,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,75.3
792987,MAISEMORE - YATE,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
792987,MAISEMORE - YATE,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.33
792987,MAISEMORE - YATE,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.6
792987,MAISEMORE - YATE,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.15
792987,MAISEMORE - YATE,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (RMS),A,31.6
792987,MAISEMORE - YATE,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
792987,MAISEMORE - YATE,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
792987,MAISEMORE - YATE,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.23
792987,MAISEMORE - YATE,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
792987,MAISEMORE - YATE,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
792987,MAISEMORE - YATE,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (RMS),A,42.2
792987,MAISEMORE - YATE,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.0
792987,MAISEMORE - YATE,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
792987,MAISEMORE - YATE,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.65
792987,MAISEMORE - YATE,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.77
792987,MAISEMORE - YATE,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.27
792987,MAISEMORE - YATE,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (RMS),A,24.8
792987,MAISEMORE - YATE,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
792987,MAISEMORE - YATE,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
792987,MAISEMORE - YATE,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
792987,MAISEMORE - YATE,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.46
792987,MAISEMORE - YATE,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.96
792987,MAISEMORE - YATE,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.68
792987,MAISEMORE - YATE,2023-08-06 16:50:00+00:00,feeder,1.0,N Current (RMS),A,42.9
792987,MAISEMORE - YATE,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
792987,MAISEMORE - YATE,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,67.0
792987,MAISEMORE - YATE,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
792987,MAISEMORE - YATE,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,30.3
792987,MAISEMORE - YATE,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
792987,MAISEMORE - YATE,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
792987,MAISEMORE - YATE,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
792987,MAISEMORE - YATE,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
792987,MAISEMORE - YATE,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
792987,MAISEMORE - YATE,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
792987,MAISEMORE - YATE,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
792987,MAISEMORE - YATE,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
792987,MAISEMORE - YATE,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
792987,MAISEMORE - YATE,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,45.74
792987,MAISEMORE - YATE,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,51.08
792987,MAISEMORE - YATE,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,26.59
792987,MAISEMORE - YATE,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,109.4
792987,MAISEMORE - YATE,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,191.4
792987,MAISEMORE - YATE,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,213.6
792987,MAISEMORE - YATE,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,114.4
792987,MAISEMORE - YATE,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
792987,MAISEMORE - YATE,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.99
792987,MAISEMORE - YATE,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.7
792987,MAISEMORE - YATE,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.64
792987,MAISEMORE - YATE,2023-08-06 16:40:00+00:00,feeder,5.0,N Current (RMS),A,31.6
792987,MAISEMORE - YATE,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.5
792987,MAISEMORE - YATE,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,66.4
792987,MAISEMORE - YATE,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.7
792987,MAISEMORE - YATE,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
792987,MAISEMORE - YATE,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.58
792987,MAISEMORE - YATE,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.96
792987,MAISEMORE - YATE,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.9
792987,MAISEMORE - YATE,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (RMS),A,30.7
792987,MAISEMORE - YATE,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.9
792987,MAISEMORE - YATE,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
792987,MAISEMORE - YATE,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.22
792987,MAISEMORE - YATE,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.5
792987,MAISEMORE - YATE,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.74
792987,MAISEMORE - YATE,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
792987,MAISEMORE - YATE,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
792987,MAISEMORE - YATE,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
792987,MAISEMORE - YATE,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.6
792987,MAISEMORE - YATE,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
792987,MAISEMORE - YATE,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.19
792987,MAISEMORE - YATE,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
792987,MAISEMORE - YATE,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
792987,MAISEMORE - YATE,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.6
792987,MAISEMORE - YATE,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.79
792987,MAISEMORE - YATE,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.04
792987,MAISEMORE - YATE,2023-08-06 16:40:00+00:00,feeder,1.0,N Current (RMS),A,41.9
792987,MAISEMORE - YATE,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
792987,MAISEMORE - YATE,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,66.6
792987,MAISEMORE - YATE,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.6
792987,MAISEMORE - YATE,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,30.4
792987,MAISEMORE - YATE,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
792987,MAISEMORE - YATE,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
792987,MAISEMORE - YATE,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
792987,MAISEMORE - YATE,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
792987,MAISEMORE - YATE,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
792987,MAISEMORE - YATE,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
792987,MAISEMORE - YATE,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
792987,MAISEMORE - YATE,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
792987,MAISEMORE - YATE,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
792987,MAISEMORE - YATE,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,41.99
792987,MAISEMORE - YATE,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,49.1
792987,MAISEMORE - YATE,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,36.51
792987,MAISEMORE - YATE,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,78.6
792987,MAISEMORE - YATE,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,178.3
792987,MAISEMORE - YATE,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,205.7
792987,MAISEMORE - YATE,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,155.0
792987,MAISEMORE - YATE,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
792987,MAISEMORE - YATE,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.54
792987,MAISEMORE - YATE,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.95
792987,MAISEMORE - YATE,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.58
792987,MAISEMORE - YATE,2023-08-06 16:30:00+00:00,feeder,5.0,N Current (RMS),A,34.6
792987,MAISEMORE - YATE,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,46.8
792987,MAISEMORE - YATE,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,72.4
792987,MAISEMORE - YATE,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.4
792987,MAISEMORE - YATE,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
792987,MAISEMORE - YATE,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.97
792987,MAISEMORE - YATE,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.4
792987,MAISEMORE - YATE,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.21
792987,MAISEMORE - YATE,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (RMS),A,28.2
792987,MAISEMORE - YATE,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.4
792987,MAISEMORE - YATE,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
792987,MAISEMORE - YATE,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
792987,MAISEMORE - YATE,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.78
792987,MAISEMORE - YATE,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
792987,MAISEMORE - YATE,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.17
792987,MAISEMORE - YATE,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
792987,MAISEMORE - YATE,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.01
792987,MAISEMORE - YATE,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
792987,MAISEMORE - YATE,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
792987,MAISEMORE - YATE,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
792987,MAISEMORE - YATE,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
792987,MAISEMORE - YATE,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.7
792987,MAISEMORE - YATE,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.33
792987,MAISEMORE - YATE,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.13
792987,MAISEMORE - YATE,2023-08-06 16:30:00+00:00,feeder,1.0,N Current (RMS),A,27.2
792987,MAISEMORE - YATE,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
792987,MAISEMORE - YATE,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.2
792987,MAISEMORE - YATE,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.3
792987,MAISEMORE - YATE,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,30.4
792987,MAISEMORE - YATE,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
792987,MAISEMORE - YATE,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
792987,MAISEMORE - YATE,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
792987,MAISEMORE - YATE,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
792987,MAISEMORE - YATE,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
792987,MAISEMORE - YATE,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
792987,MAISEMORE - YATE,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
792987,MAISEMORE - YATE,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
792987,MAISEMORE - YATE,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
792987,MAISEMORE - YATE,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,39.0
792987,MAISEMORE - YATE,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,45.06
792987,MAISEMORE - YATE,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,33.57
792987,MAISEMORE - YATE,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,73.6
792987,MAISEMORE - YATE,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,164.9
792987,MAISEMORE - YATE,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,189.3
792987,MAISEMORE - YATE,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,142.6
792987,MAISEMORE - YATE,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
792987,MAISEMORE - YATE,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.93
792987,MAISEMORE - YATE,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.6
792987,MAISEMORE - YATE,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.95
792987,MAISEMORE - YATE,2023-08-06 16:20:00+00:00,feeder,5.0,N Current (RMS),A,32.5
792987,MAISEMORE - YATE,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.6
792987,MAISEMORE - YATE,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,70.4
792987,MAISEMORE - YATE,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.0
792987,MAISEMORE - YATE,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.33
792987,MAISEMORE - YATE,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.19
792987,MAISEMORE - YATE,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
792987,MAISEMORE - YATE,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (RMS),A,30.8
792987,MAISEMORE - YATE,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.1
792987,MAISEMORE - YATE,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
792987,MAISEMORE - YATE,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
792987,MAISEMORE - YATE,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
792987,MAISEMORE - YATE,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.63
792987,MAISEMORE - YATE,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
792987,MAISEMORE - YATE,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (RMS),A,25.3
792987,MAISEMORE - YATE,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
792987,MAISEMORE - YATE,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
792987,MAISEMORE - YATE,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.46
792987,MAISEMORE - YATE,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
792987,MAISEMORE - YATE,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
792987,MAISEMORE - YATE,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
792987,MAISEMORE - YATE,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.36
792987,MAISEMORE - YATE,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.44
792987,MAISEMORE - YATE,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.32
792987,MAISEMORE - YATE,2023-08-06 16:20:00+00:00,feeder,1.0,N Current (RMS),A,25.4
792987,MAISEMORE - YATE,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
792987,MAISEMORE - YATE,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
792987,MAISEMORE - YATE,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
792987,MAISEMORE - YATE,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,30.3
792987,MAISEMORE - YATE,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
792987,MAISEMORE - YATE,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
792987,MAISEMORE - YATE,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
792987,MAISEMORE - YATE,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
792987,MAISEMORE - YATE,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
792987,MAISEMORE - YATE,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
792987,MAISEMORE - YATE,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
792987,MAISEMORE - YATE,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
792987,MAISEMORE - YATE,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
792987,MAISEMORE - YATE,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,35.72
792987,MAISEMORE - YATE,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,48.32
792987,MAISEMORE - YATE,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,26.54
792987,MAISEMORE - YATE,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,94.3
792987,MAISEMORE - YATE,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,150.5
792987,MAISEMORE - YATE,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,201.7
792987,MAISEMORE - YATE,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,114.0
792987,MAISEMORE - YATE,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
792987,MAISEMORE - YATE,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.89
792987,MAISEMORE - YATE,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,17.35
792987,MAISEMORE - YATE,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.07
792987,MAISEMORE - YATE,2023-08-06 16:10:00+00:00,feeder,5.0,N Current (RMS),A,33.8
792987,MAISEMORE - YATE,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.3
792987,MAISEMORE - YATE,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,72.9
792987,MAISEMORE - YATE,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,51.7
792987,MAISEMORE - YATE,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.26
792987,MAISEMORE - YATE,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.07
792987,MAISEMORE - YATE,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.72
792987,MAISEMORE - YATE,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
792987,MAISEMORE - YATE,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
792987,MAISEMORE - YATE,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
792987,MAISEMORE - YATE,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.06
792987,MAISEMORE - YATE,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
792987,MAISEMORE - YATE,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
792987,MAISEMORE - YATE,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
792987,MAISEMORE - YATE,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
792987,MAISEMORE - YATE,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
792987,MAISEMORE - YATE,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.67
792987,MAISEMORE - YATE,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
792987,MAISEMORE - YATE,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
792987,MAISEMORE - YATE,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.27
792987,MAISEMORE - YATE,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.7
792987,MAISEMORE - YATE,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.42
792987,MAISEMORE - YATE,2023-08-06 16:10:00+00:00,feeder,1.0,N Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.9
792987,MAISEMORE - YATE,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
792987,MAISEMORE - YATE,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.7
792987,MAISEMORE - YATE,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,30.4
792987,MAISEMORE - YATE,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
792987,MAISEMORE - YATE,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
792987,MAISEMORE - YATE,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
792987,MAISEMORE - YATE,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
792987,MAISEMORE - YATE,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
792987,MAISEMORE - YATE,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
792987,MAISEMORE - YATE,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
792987,MAISEMORE - YATE,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
792987,MAISEMORE - YATE,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
792987,MAISEMORE - YATE,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,33.07
792987,MAISEMORE - YATE,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,43.37
792987,MAISEMORE - YATE,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,31.38
792987,MAISEMORE - YATE,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,75.6
792987,MAISEMORE - YATE,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,140.4
792987,MAISEMORE - YATE,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,181.4
792987,MAISEMORE - YATE,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,133.6
792987,MAISEMORE - YATE,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
792987,MAISEMORE - YATE,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.57
792987,MAISEMORE - YATE,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.66
792987,MAISEMORE - YATE,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.16
792987,MAISEMORE - YATE,2023-08-06 16:00:00+00:00,feeder,5.0,N Current (RMS),A,36.6
792987,MAISEMORE - YATE,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
792987,MAISEMORE - YATE,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,66.9
792987,MAISEMORE - YATE,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.0
792987,MAISEMORE - YATE,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.67
792987,MAISEMORE - YATE,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.34
792987,MAISEMORE - YATE,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.04
792987,MAISEMORE - YATE,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
792987,MAISEMORE - YATE,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
792987,MAISEMORE - YATE,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
792987,MAISEMORE - YATE,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.3
792987,MAISEMORE - YATE,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
792987,MAISEMORE - YATE,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.83
792987,MAISEMORE - YATE,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.09
792987,MAISEMORE - YATE,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
792987,MAISEMORE - YATE,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
792987,MAISEMORE - YATE,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
792987,MAISEMORE - YATE,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.16
792987,MAISEMORE - YATE,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.15
792987,MAISEMORE - YATE,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.43
792987,MAISEMORE - YATE,2023-08-06 16:00:00+00:00,feeder,1.0,N Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.9
792987,MAISEMORE - YATE,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.1
792987,MAISEMORE - YATE,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.8
792987,MAISEMORE - YATE,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,30.4
792987,MAISEMORE - YATE,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
792987,MAISEMORE - YATE,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
792987,MAISEMORE - YATE,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
792987,MAISEMORE - YATE,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
792987,MAISEMORE - YATE,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
792987,MAISEMORE - YATE,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
792987,MAISEMORE - YATE,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
792987,MAISEMORE - YATE,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
792987,MAISEMORE - YATE,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
792987,MAISEMORE - YATE,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,26.79
