Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,38.82
792987,MAISEMORE - YATE,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,29.04
792987,MAISEMORE - YATE,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,74.7
792987,MAISEMORE - YATE,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,117.0
792987,MAISEMORE - YATE,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,165.3
792987,MAISEMORE - YATE,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,125.0
792987,MAISEMORE - YATE,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
792987,MAISEMORE - YATE,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
792987,MAISEMORE - YATE,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.97
792987,MAISEMORE - YATE,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.34
792987,MAISEMORE - YATE,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.24
792987,MAISEMORE - YATE,2023-08-06 15:50:00+00:00,feeder,5.0,N Current (RMS),A,44.0
792987,MAISEMORE - YATE,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,69.9
792987,MAISEMORE - YATE,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.5
792987,MAISEMORE - YATE,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.01
792987,MAISEMORE - YATE,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.84
792987,MAISEMORE - YATE,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.18
792987,MAISEMORE - YATE,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
792987,MAISEMORE - YATE,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
792987,MAISEMORE - YATE,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
792987,MAISEMORE - YATE,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
792987,MAISEMORE - YATE,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.51
792987,MAISEMORE - YATE,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.93
792987,MAISEMORE - YATE,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
792987,MAISEMORE - YATE,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (RMS),A,27.7
792987,MAISEMORE - YATE,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
792987,MAISEMORE - YATE,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
792987,MAISEMORE - YATE,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
792987,MAISEMORE - YATE,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.73
792987,MAISEMORE - YATE,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
792987,MAISEMORE - YATE,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.01
792987,MAISEMORE - YATE,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
792987,MAISEMORE - YATE,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.7
792987,MAISEMORE - YATE,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.61
792987,MAISEMORE - YATE,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
792987,MAISEMORE - YATE,2023-08-06 15:50:00+00:00,feeder,1.0,N Current (RMS),A,25.3
792987,MAISEMORE - YATE,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.5
792987,MAISEMORE - YATE,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
792987,MAISEMORE - YATE,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.9
792987,MAISEMORE - YATE,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,30.3
792987,MAISEMORE - YATE,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
792987,MAISEMORE - YATE,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
792987,MAISEMORE - YATE,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
792987,MAISEMORE - YATE,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
792987,MAISEMORE - YATE,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
792987,MAISEMORE - YATE,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
792987,MAISEMORE - YATE,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
792987,MAISEMORE - YATE,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
792987,MAISEMORE - YATE,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
792987,MAISEMORE - YATE,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,31.92
792987,MAISEMORE - YATE,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,45.2
792987,MAISEMORE - YATE,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,28.32
792987,MAISEMORE - YATE,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,90.2
792987,MAISEMORE - YATE,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,136.9
792987,MAISEMORE - YATE,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,192.4
792987,MAISEMORE - YATE,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,122.6
792987,MAISEMORE - YATE,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
792987,MAISEMORE - YATE,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.91
792987,MAISEMORE - YATE,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.59
792987,MAISEMORE - YATE,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.87
792987,MAISEMORE - YATE,2023-08-06 15:40:00+00:00,feeder,5.0,N Current (RMS),A,36.2
792987,MAISEMORE - YATE,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.2
792987,MAISEMORE - YATE,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,66.9
792987,MAISEMORE - YATE,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
792987,MAISEMORE - YATE,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
792987,MAISEMORE - YATE,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.46
792987,MAISEMORE - YATE,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.33
792987,MAISEMORE - YATE,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
792987,MAISEMORE - YATE,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (RMS),A,24.7
792987,MAISEMORE - YATE,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
792987,MAISEMORE - YATE,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
792987,MAISEMORE - YATE,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
792987,MAISEMORE - YATE,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.68
792987,MAISEMORE - YATE,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.47
792987,MAISEMORE - YATE,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
792987,MAISEMORE - YATE,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (RMS),A,27.4
792987,MAISEMORE - YATE,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
792987,MAISEMORE - YATE,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
792987,MAISEMORE - YATE,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
792987,MAISEMORE - YATE,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
792987,MAISEMORE - YATE,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.54
792987,MAISEMORE - YATE,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
792987,MAISEMORE - YATE,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.01
792987,MAISEMORE - YATE,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.13
792987,MAISEMORE - YATE,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.07
792987,MAISEMORE - YATE,2023-08-06 15:40:00+00:00,feeder,1.0,N Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.9
792987,MAISEMORE - YATE,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.8
792987,MAISEMORE - YATE,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
792987,MAISEMORE - YATE,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,30.2
792987,MAISEMORE - YATE,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
792987,MAISEMORE - YATE,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
792987,MAISEMORE - YATE,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
792987,MAISEMORE - YATE,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
792987,MAISEMORE - YATE,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
792987,MAISEMORE - YATE,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
792987,MAISEMORE - YATE,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
792987,MAISEMORE - YATE,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
792987,MAISEMORE - YATE,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
792987,MAISEMORE - YATE,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,31.9
792987,MAISEMORE - YATE,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,44.16
792987,MAISEMORE - YATE,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,24.27
792987,MAISEMORE - YATE,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,96.6
792987,MAISEMORE - YATE,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,136.7
792987,MAISEMORE - YATE,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,187.6
792987,MAISEMORE - YATE,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,105.7
792987,MAISEMORE - YATE,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
792987,MAISEMORE - YATE,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
792987,MAISEMORE - YATE,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.28
792987,MAISEMORE - YATE,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.74
792987,MAISEMORE - YATE,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.86
792987,MAISEMORE - YATE,2023-08-06 15:30:00+00:00,feeder,5.0,N Current (RMS),A,26.6
792987,MAISEMORE - YATE,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
792987,MAISEMORE - YATE,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.5
792987,MAISEMORE - YATE,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.58
792987,MAISEMORE - YATE,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.19
792987,MAISEMORE - YATE,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.63
792987,MAISEMORE - YATE,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (RMS),A,29.0
792987,MAISEMORE - YATE,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
792987,MAISEMORE - YATE,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.4
792987,MAISEMORE - YATE,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.14
792987,MAISEMORE - YATE,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
792987,MAISEMORE - YATE,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
792987,MAISEMORE - YATE,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
792987,MAISEMORE - YATE,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
792987,MAISEMORE - YATE,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
792987,MAISEMORE - YATE,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
792987,MAISEMORE - YATE,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.76
792987,MAISEMORE - YATE,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
792987,MAISEMORE - YATE,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
792987,MAISEMORE - YATE,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.41
792987,MAISEMORE - YATE,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.68
792987,MAISEMORE - YATE,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.72
792987,MAISEMORE - YATE,2023-08-06 15:30:00+00:00,feeder,1.0,N Current (RMS),A,32.2
792987,MAISEMORE - YATE,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.6
792987,MAISEMORE - YATE,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.1
792987,MAISEMORE - YATE,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
792987,MAISEMORE - YATE,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,30.5
792987,MAISEMORE - YATE,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
792987,MAISEMORE - YATE,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
792987,MAISEMORE - YATE,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
792987,MAISEMORE - YATE,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
792987,MAISEMORE - YATE,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
792987,MAISEMORE - YATE,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
792987,MAISEMORE - YATE,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
792987,MAISEMORE - YATE,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
792987,MAISEMORE - YATE,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
792987,MAISEMORE - YATE,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,33.5
792987,MAISEMORE - YATE,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,42.07
792987,MAISEMORE - YATE,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,21.85
792987,MAISEMORE - YATE,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,91.8
792987,MAISEMORE - YATE,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,143.2
792987,MAISEMORE - YATE,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,178.3
792987,MAISEMORE - YATE,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,95.1
792987,MAISEMORE - YATE,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
792987,MAISEMORE - YATE,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.94
792987,MAISEMORE - YATE,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.81
792987,MAISEMORE - YATE,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.29
792987,MAISEMORE - YATE,2023-08-06 15:20:00+00:00,feeder,5.0,N Current (RMS),A,31.4
792987,MAISEMORE - YATE,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.1
792987,MAISEMORE - YATE,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.1
792987,MAISEMORE - YATE,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.65
792987,MAISEMORE - YATE,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.47
792987,MAISEMORE - YATE,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.75
792987,MAISEMORE - YATE,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (RMS),A,28.5
792987,MAISEMORE - YATE,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
792987,MAISEMORE - YATE,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.1
792987,MAISEMORE - YATE,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
792987,MAISEMORE - YATE,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
792987,MAISEMORE - YATE,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
792987,MAISEMORE - YATE,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
792987,MAISEMORE - YATE,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.13
792987,MAISEMORE - YATE,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
792987,MAISEMORE - YATE,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
792987,MAISEMORE - YATE,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
792987,MAISEMORE - YATE,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
792987,MAISEMORE - YATE,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.13
792987,MAISEMORE - YATE,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.44
792987,MAISEMORE - YATE,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.31
792987,MAISEMORE - YATE,2023-08-06 15:20:00+00:00,feeder,1.0,N Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
792987,MAISEMORE - YATE,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.7
792987,MAISEMORE - YATE,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
792987,MAISEMORE - YATE,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,31.2
792987,MAISEMORE - YATE,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
792987,MAISEMORE - YATE,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
792987,MAISEMORE - YATE,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
792987,MAISEMORE - YATE,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
792987,MAISEMORE - YATE,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
792987,MAISEMORE - YATE,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
792987,MAISEMORE - YATE,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
792987,MAISEMORE - YATE,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
792987,MAISEMORE - YATE,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
792987,MAISEMORE - YATE,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,30.83
792987,MAISEMORE - YATE,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,30.86
792987,MAISEMORE - YATE,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,21.41
792987,MAISEMORE - YATE,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,67.4
792987,MAISEMORE - YATE,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,132.2
792987,MAISEMORE - YATE,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,132.5
792987,MAISEMORE - YATE,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,92.4
792987,MAISEMORE - YATE,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
792987,MAISEMORE - YATE,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.36
792987,MAISEMORE - YATE,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
792987,MAISEMORE - YATE,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.42
792987,MAISEMORE - YATE,2023-08-06 15:10:00+00:00,feeder,5.0,N Current (RMS),A,29.7
792987,MAISEMORE - YATE,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
792987,MAISEMORE - YATE,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.1
792987,MAISEMORE - YATE,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.66
792987,MAISEMORE - YATE,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.08
792987,MAISEMORE - YATE,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
792987,MAISEMORE - YATE,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
792987,MAISEMORE - YATE,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.47
792987,MAISEMORE - YATE,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
792987,MAISEMORE - YATE,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
792987,MAISEMORE - YATE,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.62
792987,MAISEMORE - YATE,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
792987,MAISEMORE - YATE,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.13
792987,MAISEMORE - YATE,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
792987,MAISEMORE - YATE,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
792987,MAISEMORE - YATE,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.94
792987,MAISEMORE - YATE,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.75
792987,MAISEMORE - YATE,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.05
792987,MAISEMORE - YATE,2023-08-06 15:10:00+00:00,feeder,1.0,N Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.2
792987,MAISEMORE - YATE,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
792987,MAISEMORE - YATE,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
792987,MAISEMORE - YATE,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,30.7
792987,MAISEMORE - YATE,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
792987,MAISEMORE - YATE,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
792987,MAISEMORE - YATE,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
792987,MAISEMORE - YATE,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
792987,MAISEMORE - YATE,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
792987,MAISEMORE - YATE,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
792987,MAISEMORE - YATE,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
792987,MAISEMORE - YATE,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
792987,MAISEMORE - YATE,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
792987,MAISEMORE - YATE,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,25.05
792987,MAISEMORE - YATE,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,31.3
792987,MAISEMORE - YATE,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,23.21
792987,MAISEMORE - YATE,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,67.5
792987,MAISEMORE - YATE,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,108.8
792987,MAISEMORE - YATE,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,134.1
792987,MAISEMORE - YATE,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,99.5
792987,MAISEMORE - YATE,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
792987,MAISEMORE - YATE,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.79
792987,MAISEMORE - YATE,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.83
792987,MAISEMORE - YATE,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.84
792987,MAISEMORE - YATE,2023-08-06 15:00:00+00:00,feeder,5.0,N Current (RMS),A,30.4
792987,MAISEMORE - YATE,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
792987,MAISEMORE - YATE,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,50.3
792987,MAISEMORE - YATE,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.57
792987,MAISEMORE - YATE,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.7
792987,MAISEMORE - YATE,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.21
792987,MAISEMORE - YATE,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
792987,MAISEMORE - YATE,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.87
792987,MAISEMORE - YATE,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
792987,MAISEMORE - YATE,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
792987,MAISEMORE - YATE,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
792987,MAISEMORE - YATE,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
792987,MAISEMORE - YATE,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.03
792987,MAISEMORE - YATE,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
792987,MAISEMORE - YATE,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
792987,MAISEMORE - YATE,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.78
792987,MAISEMORE - YATE,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.57
792987,MAISEMORE - YATE,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.03
792987,MAISEMORE - YATE,2023-08-06 15:00:00+00:00,feeder,1.0,N Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
792987,MAISEMORE - YATE,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
792987,MAISEMORE - YATE,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
792987,MAISEMORE - YATE,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,30.5
792987,MAISEMORE - YATE,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
792987,MAISEMORE - YATE,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
792987,MAISEMORE - YATE,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
792987,MAISEMORE - YATE,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
792987,MAISEMORE - YATE,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
792987,MAISEMORE - YATE,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
792987,MAISEMORE - YATE,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
792987,MAISEMORE - YATE,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
792987,MAISEMORE - YATE,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
792987,MAISEMORE - YATE,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,25.82
792987,MAISEMORE - YATE,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,32.92
792987,MAISEMORE - YATE,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,25.99
792987,MAISEMORE - YATE,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,64.9
792987,MAISEMORE - YATE,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,110.3
792987,MAISEMORE - YATE,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,139.8
792987,MAISEMORE - YATE,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,110.6
792987,MAISEMORE - YATE,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
792987,MAISEMORE - YATE,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.97
792987,MAISEMORE - YATE,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.85
792987,MAISEMORE - YATE,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.67
792987,MAISEMORE - YATE,2023-08-06 14:50:00+00:00,feeder,5.0,N Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.3
792987,MAISEMORE - YATE,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
792987,MAISEMORE - YATE,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.94
792987,MAISEMORE - YATE,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.82
792987,MAISEMORE - YATE,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.02
792987,MAISEMORE - YATE,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
792987,MAISEMORE - YATE,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
792987,MAISEMORE - YATE,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
792987,MAISEMORE - YATE,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
792987,MAISEMORE - YATE,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
792987,MAISEMORE - YATE,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.1
792987,MAISEMORE - YATE,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (RMS),A,20.3
792987,MAISEMORE - YATE,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
792987,MAISEMORE - YATE,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
792987,MAISEMORE - YATE,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
792987,MAISEMORE - YATE,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
792987,MAISEMORE - YATE,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
792987,MAISEMORE - YATE,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.25
792987,MAISEMORE - YATE,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
792987,MAISEMORE - YATE,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.95
792987,MAISEMORE - YATE,2023-08-06 14:50:00+00:00,feeder,1.0,N Current (RMS),A,20.7
792987,MAISEMORE - YATE,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
792987,MAISEMORE - YATE,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
792987,MAISEMORE - YATE,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,31.1
792987,MAISEMORE - YATE,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
792987,MAISEMORE - YATE,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
792987,MAISEMORE - YATE,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
792987,MAISEMORE - YATE,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
792987,MAISEMORE - YATE,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
792987,MAISEMORE - YATE,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
792987,MAISEMORE - YATE,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
792987,MAISEMORE - YATE,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
792987,MAISEMORE - YATE,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
792987,MAISEMORE - YATE,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,20.62
792987,MAISEMORE - YATE,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,26.08
792987,MAISEMORE - YATE,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,19.06
792987,MAISEMORE - YATE,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,66.6
792987,MAISEMORE - YATE,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,90.8
792987,MAISEMORE - YATE,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,112.0
792987,MAISEMORE - YATE,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,82.6
792987,MAISEMORE - YATE,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
792987,MAISEMORE - YATE,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
792987,MAISEMORE - YATE,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.17
792987,MAISEMORE - YATE,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.96
792987,MAISEMORE - YATE,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.7
792987,MAISEMORE - YATE,2023-08-06 14:40:00+00:00,feeder,5.0,N Current (RMS),A,20.5
792987,MAISEMORE - YATE,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
792987,MAISEMORE - YATE,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.8
792987,MAISEMORE - YATE,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.48
792987,MAISEMORE - YATE,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.25
792987,MAISEMORE - YATE,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
792987,MAISEMORE - YATE,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
792987,MAISEMORE - YATE,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
792987,MAISEMORE - YATE,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
792987,MAISEMORE - YATE,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.04
792987,MAISEMORE - YATE,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
792987,MAISEMORE - YATE,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (RMS),A,28.4
792987,MAISEMORE - YATE,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.9
792987,MAISEMORE - YATE,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.92
792987,MAISEMORE - YATE,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
792987,MAISEMORE - YATE,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
792987,MAISEMORE - YATE,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
792987,MAISEMORE - YATE,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.35
792987,MAISEMORE - YATE,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
792987,MAISEMORE - YATE,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.73
792987,MAISEMORE - YATE,2023-08-06 14:40:00+00:00,feeder,1.0,N Current (RMS),A,20.3
792987,MAISEMORE - YATE,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
792987,MAISEMORE - YATE,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
792987,MAISEMORE - YATE,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
792987,MAISEMORE - YATE,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,30.6
792987,MAISEMORE - YATE,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
792987,MAISEMORE - YATE,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
792987,MAISEMORE - YATE,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
792987,MAISEMORE - YATE,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
792987,MAISEMORE - YATE,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
792987,MAISEMORE - YATE,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
792987,MAISEMORE - YATE,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
792987,MAISEMORE - YATE,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
792987,MAISEMORE - YATE,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
792987,MAISEMORE - YATE,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,23.79
792987,MAISEMORE - YATE,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,35.76
792987,MAISEMORE - YATE,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,16.57
792987,MAISEMORE - YATE,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,80.0
792987,MAISEMORE - YATE,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,101.6
792987,MAISEMORE - YATE,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,150.1
792987,MAISEMORE - YATE,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,73.3
792987,MAISEMORE - YATE,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
792987,MAISEMORE - YATE,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
792987,MAISEMORE - YATE,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.48
792987,MAISEMORE - YATE,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.64
792987,MAISEMORE - YATE,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.74
792987,MAISEMORE - YATE,2023-08-06 14:30:00+00:00,feeder,5.0,N Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
792987,MAISEMORE - YATE,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.9
792987,MAISEMORE - YATE,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.7
792987,MAISEMORE - YATE,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
