Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.58
792987,MAISEMORE - YATE,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.86
792987,MAISEMORE - YATE,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
792987,MAISEMORE - YATE,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
792987,MAISEMORE - YATE,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
792987,MAISEMORE - YATE,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
792987,MAISEMORE - YATE,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
792987,MAISEMORE - YATE,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.71
792987,MAISEMORE - YATE,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
792987,MAISEMORE - YATE,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
792987,MAISEMORE - YATE,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
792987,MAISEMORE - YATE,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
792987,MAISEMORE - YATE,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
792987,MAISEMORE - YATE,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
792987,MAISEMORE - YATE,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.34
792987,MAISEMORE - YATE,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.13
792987,MAISEMORE - YATE,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.61
792987,MAISEMORE - YATE,2023-08-06 14:30:00+00:00,feeder,1.0,N Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
792987,MAISEMORE - YATE,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
792987,MAISEMORE - YATE,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.1
792987,MAISEMORE - YATE,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,30.0
792987,MAISEMORE - YATE,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
792987,MAISEMORE - YATE,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
792987,MAISEMORE - YATE,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
792987,MAISEMORE - YATE,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
792987,MAISEMORE - YATE,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
792987,MAISEMORE - YATE,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
792987,MAISEMORE - YATE,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
792987,MAISEMORE - YATE,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
792987,MAISEMORE - YATE,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
792987,MAISEMORE - YATE,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,20.97
792987,MAISEMORE - YATE,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,25.18
792987,MAISEMORE - YATE,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,18.37
792987,MAISEMORE - YATE,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,53.0
792987,MAISEMORE - YATE,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,89.5
792987,MAISEMORE - YATE,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,107.5
792987,MAISEMORE - YATE,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,80.5
792987,MAISEMORE - YATE,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
792987,MAISEMORE - YATE,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.76
792987,MAISEMORE - YATE,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
792987,MAISEMORE - YATE,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.05
792987,MAISEMORE - YATE,2023-08-06 14:20:00+00:00,feeder,5.0,N Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.7
792987,MAISEMORE - YATE,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.1
792987,MAISEMORE - YATE,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
792987,MAISEMORE - YATE,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.57
792987,MAISEMORE - YATE,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.38
792987,MAISEMORE - YATE,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.84
792987,MAISEMORE - YATE,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
792987,MAISEMORE - YATE,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
792987,MAISEMORE - YATE,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
792987,MAISEMORE - YATE,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
792987,MAISEMORE - YATE,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.49
792987,MAISEMORE - YATE,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
792987,MAISEMORE - YATE,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
792987,MAISEMORE - YATE,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
792987,MAISEMORE - YATE,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
792987,MAISEMORE - YATE,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
792987,MAISEMORE - YATE,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
792987,MAISEMORE - YATE,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.79
792987,MAISEMORE - YATE,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.24
792987,MAISEMORE - YATE,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.32
792987,MAISEMORE - YATE,2023-08-06 14:20:00+00:00,feeder,1.0,N Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
792987,MAISEMORE - YATE,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
792987,MAISEMORE - YATE,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.7
792987,MAISEMORE - YATE,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,29.7
792987,MAISEMORE - YATE,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
792987,MAISEMORE - YATE,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
792987,MAISEMORE - YATE,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
792987,MAISEMORE - YATE,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
792987,MAISEMORE - YATE,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
792987,MAISEMORE - YATE,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
792987,MAISEMORE - YATE,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
792987,MAISEMORE - YATE,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
792987,MAISEMORE - YATE,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
792987,MAISEMORE - YATE,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,23.85
792987,MAISEMORE - YATE,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,24.7
792987,MAISEMORE - YATE,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,22.46
792987,MAISEMORE - YATE,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,52.5
792987,MAISEMORE - YATE,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,103.4
792987,MAISEMORE - YATE,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,107.2
792987,MAISEMORE - YATE,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,97.2
792987,MAISEMORE - YATE,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
792987,MAISEMORE - YATE,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.18
792987,MAISEMORE - YATE,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.5
792987,MAISEMORE - YATE,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.54
792987,MAISEMORE - YATE,2023-08-06 14:10:00+00:00,feeder,5.0,N Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
792987,MAISEMORE - YATE,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.8
792987,MAISEMORE - YATE,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.53
792987,MAISEMORE - YATE,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.88
792987,MAISEMORE - YATE,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.68
792987,MAISEMORE - YATE,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
792987,MAISEMORE - YATE,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
792987,MAISEMORE - YATE,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
792987,MAISEMORE - YATE,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
792987,MAISEMORE - YATE,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
792987,MAISEMORE - YATE,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
792987,MAISEMORE - YATE,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
792987,MAISEMORE - YATE,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
792987,MAISEMORE - YATE,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.89
792987,MAISEMORE - YATE,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
792987,MAISEMORE - YATE,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
792987,MAISEMORE - YATE,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.04
792987,MAISEMORE - YATE,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.28
792987,MAISEMORE - YATE,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.08
792987,MAISEMORE - YATE,2023-08-06 14:10:00+00:00,feeder,1.0,N Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
792987,MAISEMORE - YATE,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
792987,MAISEMORE - YATE,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
792987,MAISEMORE - YATE,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,29.7
792987,MAISEMORE - YATE,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
792987,MAISEMORE - YATE,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
792987,MAISEMORE - YATE,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
792987,MAISEMORE - YATE,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
792987,MAISEMORE - YATE,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
792987,MAISEMORE - YATE,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
792987,MAISEMORE - YATE,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
792987,MAISEMORE - YATE,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
792987,MAISEMORE - YATE,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
792987,MAISEMORE - YATE,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,22.47
792987,MAISEMORE - YATE,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,28.68
792987,MAISEMORE - YATE,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,18.49
792987,MAISEMORE - YATE,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,62.8
792987,MAISEMORE - YATE,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,98.3
792987,MAISEMORE - YATE,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,123.2
792987,MAISEMORE - YATE,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,80.9
792987,MAISEMORE - YATE,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
792987,MAISEMORE - YATE,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
792987,MAISEMORE - YATE,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.81
792987,MAISEMORE - YATE,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.55
792987,MAISEMORE - YATE,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.49
792987,MAISEMORE - YATE,2023-08-06 14:00:00+00:00,feeder,5.0,N Current (RMS),A,28.7
792987,MAISEMORE - YATE,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.9
792987,MAISEMORE - YATE,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.2
792987,MAISEMORE - YATE,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.01
792987,MAISEMORE - YATE,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.73
792987,MAISEMORE - YATE,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,-1.21
792987,MAISEMORE - YATE,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.88
792987,MAISEMORE - YATE,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.24
792987,MAISEMORE - YATE,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
792987,MAISEMORE - YATE,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (RMS),A,20.5
792987,MAISEMORE - YATE,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.41
792987,MAISEMORE - YATE,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
792987,MAISEMORE - YATE,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
792987,MAISEMORE - YATE,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
792987,MAISEMORE - YATE,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
792987,MAISEMORE - YATE,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.5
792987,MAISEMORE - YATE,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
792987,MAISEMORE - YATE,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.25
792987,MAISEMORE - YATE,2023-08-06 14:00:00+00:00,feeder,1.0,N Current (RMS),A,32.9
792987,MAISEMORE - YATE,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
792987,MAISEMORE - YATE,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
792987,MAISEMORE - YATE,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,29.2
792987,MAISEMORE - YATE,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
792987,MAISEMORE - YATE,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
792987,MAISEMORE - YATE,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
792987,MAISEMORE - YATE,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
792987,MAISEMORE - YATE,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
792987,MAISEMORE - YATE,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
792987,MAISEMORE - YATE,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
792987,MAISEMORE - YATE,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
792987,MAISEMORE - YATE,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
792987,MAISEMORE - YATE,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,15.62
792987,MAISEMORE - YATE,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,18.74
792987,MAISEMORE - YATE,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,14.06
792987,MAISEMORE - YATE,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,55.6
792987,MAISEMORE - YATE,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,72.1
792987,MAISEMORE - YATE,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,85.5
792987,MAISEMORE - YATE,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,64.0
792987,MAISEMORE - YATE,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
792987,MAISEMORE - YATE,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
792987,MAISEMORE - YATE,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.8
792987,MAISEMORE - YATE,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.25
792987,MAISEMORE - YATE,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.38
792987,MAISEMORE - YATE,2023-08-06 13:50:00+00:00,feeder,5.0,N Current (RMS),A,28.8
792987,MAISEMORE - YATE,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.1
792987,MAISEMORE - YATE,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.1
792987,MAISEMORE - YATE,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
792987,MAISEMORE - YATE,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
792987,MAISEMORE - YATE,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.94
792987,MAISEMORE - YATE,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.19
792987,MAISEMORE - YATE,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
792987,MAISEMORE - YATE,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
792987,MAISEMORE - YATE,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
792987,MAISEMORE - YATE,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.65
792987,MAISEMORE - YATE,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
792987,MAISEMORE - YATE,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
792987,MAISEMORE - YATE,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
792987,MAISEMORE - YATE,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
792987,MAISEMORE - YATE,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
792987,MAISEMORE - YATE,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.9
792987,MAISEMORE - YATE,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.77
792987,MAISEMORE - YATE,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.49
792987,MAISEMORE - YATE,2023-08-06 13:50:00+00:00,feeder,1.0,N Current (RMS),A,27.6
792987,MAISEMORE - YATE,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
792987,MAISEMORE - YATE,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
792987,MAISEMORE - YATE,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.4
792987,MAISEMORE - YATE,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,29.2
792987,MAISEMORE - YATE,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
792987,MAISEMORE - YATE,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
792987,MAISEMORE - YATE,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
792987,MAISEMORE - YATE,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
792987,MAISEMORE - YATE,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
792987,MAISEMORE - YATE,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
792987,MAISEMORE - YATE,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
792987,MAISEMORE - YATE,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
792987,MAISEMORE - YATE,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
792987,MAISEMORE - YATE,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,19.84
792987,MAISEMORE - YATE,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,28.3
792987,MAISEMORE - YATE,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,16.71
792987,MAISEMORE - YATE,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,66.3
792987,MAISEMORE - YATE,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,86.6
792987,MAISEMORE - YATE,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,121.5
792987,MAISEMORE - YATE,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,73.2
792987,MAISEMORE - YATE,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
792987,MAISEMORE - YATE,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
792987,MAISEMORE - YATE,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.62
792987,MAISEMORE - YATE,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.35
792987,MAISEMORE - YATE,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.52
792987,MAISEMORE - YATE,2023-08-06 13:40:00+00:00,feeder,5.0,N Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
792987,MAISEMORE - YATE,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
792987,MAISEMORE - YATE,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
792987,MAISEMORE - YATE,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.97
792987,MAISEMORE - YATE,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,-1.57
792987,MAISEMORE - YATE,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
792987,MAISEMORE - YATE,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.02
792987,MAISEMORE - YATE,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
792987,MAISEMORE - YATE,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.32
792987,MAISEMORE - YATE,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (RMS),A,26.4
792987,MAISEMORE - YATE,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
792987,MAISEMORE - YATE,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
792987,MAISEMORE - YATE,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
792987,MAISEMORE - YATE,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
792987,MAISEMORE - YATE,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
792987,MAISEMORE - YATE,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
792987,MAISEMORE - YATE,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.3
792987,MAISEMORE - YATE,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.94
792987,MAISEMORE - YATE,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.78
792987,MAISEMORE - YATE,2023-08-06 13:40:00+00:00,feeder,1.0,N Current (RMS),A,29.0
792987,MAISEMORE - YATE,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
792987,MAISEMORE - YATE,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.3
792987,MAISEMORE - YATE,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.6
792987,MAISEMORE - YATE,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,28.9
792987,MAISEMORE - YATE,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
792987,MAISEMORE - YATE,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
792987,MAISEMORE - YATE,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
792987,MAISEMORE - YATE,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
792987,MAISEMORE - YATE,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
792987,MAISEMORE - YATE,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
792987,MAISEMORE - YATE,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
792987,MAISEMORE - YATE,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
792987,MAISEMORE - YATE,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
792987,MAISEMORE - YATE,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,17.84
792987,MAISEMORE - YATE,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,22.89
792987,MAISEMORE - YATE,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,15.95
792987,MAISEMORE - YATE,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,57.1
792987,MAISEMORE - YATE,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,79.9
792987,MAISEMORE - YATE,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,100.6
792987,MAISEMORE - YATE,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,70.2
792987,MAISEMORE - YATE,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
792987,MAISEMORE - YATE,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.88
792987,MAISEMORE - YATE,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.45
792987,MAISEMORE - YATE,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.43
792987,MAISEMORE - YATE,2023-08-06 13:30:00+00:00,feeder,5.0,N Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
792987,MAISEMORE - YATE,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.5
792987,MAISEMORE - YATE,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.95
792987,MAISEMORE - YATE,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.58
792987,MAISEMORE - YATE,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.86
792987,MAISEMORE - YATE,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
792987,MAISEMORE - YATE,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
792987,MAISEMORE - YATE,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
792987,MAISEMORE - YATE,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
792987,MAISEMORE - YATE,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.92
792987,MAISEMORE - YATE,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.4
792987,MAISEMORE - YATE,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (RMS),A,30.6
792987,MAISEMORE - YATE,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
792987,MAISEMORE - YATE,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
792987,MAISEMORE - YATE,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.18
792987,MAISEMORE - YATE,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.28
792987,MAISEMORE - YATE,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
792987,MAISEMORE - YATE,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
792987,MAISEMORE - YATE,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
792987,MAISEMORE - YATE,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.8
792987,MAISEMORE - YATE,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.86
792987,MAISEMORE - YATE,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.55
792987,MAISEMORE - YATE,2023-08-06 13:30:00+00:00,feeder,1.0,N Current (RMS),A,31.2
792987,MAISEMORE - YATE,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
792987,MAISEMORE - YATE,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
792987,MAISEMORE - YATE,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
792987,MAISEMORE - YATE,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,28.7
792987,MAISEMORE - YATE,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
792987,MAISEMORE - YATE,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
792987,MAISEMORE - YATE,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
792987,MAISEMORE - YATE,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
792987,MAISEMORE - YATE,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
792987,MAISEMORE - YATE,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
792987,MAISEMORE - YATE,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
792987,MAISEMORE - YATE,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
792987,MAISEMORE - YATE,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
792987,MAISEMORE - YATE,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,17.8
792987,MAISEMORE - YATE,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,29.0
792987,MAISEMORE - YATE,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,21.8
792987,MAISEMORE - YATE,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,68.4
792987,MAISEMORE - YATE,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,79.0
792987,MAISEMORE - YATE,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,124.7
792987,MAISEMORE - YATE,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,95.1
792987,MAISEMORE - YATE,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
792987,MAISEMORE - YATE,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.92
792987,MAISEMORE - YATE,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.42
792987,MAISEMORE - YATE,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.09
792987,MAISEMORE - YATE,2023-08-06 13:20:00+00:00,feeder,5.0,N Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
792987,MAISEMORE - YATE,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.01
792987,MAISEMORE - YATE,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.79
792987,MAISEMORE - YATE,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.63
792987,MAISEMORE - YATE,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
792987,MAISEMORE - YATE,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
792987,MAISEMORE - YATE,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
792987,MAISEMORE - YATE,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.48
792987,MAISEMORE - YATE,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
792987,MAISEMORE - YATE,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
792987,MAISEMORE - YATE,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
792987,MAISEMORE - YATE,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
792987,MAISEMORE - YATE,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
792987,MAISEMORE - YATE,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
792987,MAISEMORE - YATE,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.21
792987,MAISEMORE - YATE,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.03
792987,MAISEMORE - YATE,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.3
792987,MAISEMORE - YATE,2023-08-06 13:20:00+00:00,feeder,1.0,N Current (RMS),A,42.3
792987,MAISEMORE - YATE,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
792987,MAISEMORE - YATE,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.6
792987,MAISEMORE - YATE,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,28.5
792987,MAISEMORE - YATE,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
792987,MAISEMORE - YATE,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
792987,MAISEMORE - YATE,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
792987,MAISEMORE - YATE,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
792987,MAISEMORE - YATE,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
792987,MAISEMORE - YATE,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
792987,MAISEMORE - YATE,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
792987,MAISEMORE - YATE,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
792987,MAISEMORE - YATE,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
792987,MAISEMORE - YATE,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,16.72
792987,MAISEMORE - YATE,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,27.67
792987,MAISEMORE - YATE,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,24.37
792987,MAISEMORE - YATE,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,66.3
792987,MAISEMORE - YATE,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,73.8
792987,MAISEMORE - YATE,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,116.7
792987,MAISEMORE - YATE,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,103.9
792987,MAISEMORE - YATE,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
792987,MAISEMORE - YATE,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
792987,MAISEMORE - YATE,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.16
792987,MAISEMORE - YATE,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.72
792987,MAISEMORE - YATE,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.75
792987,MAISEMORE - YATE,2023-08-06 13:10:00+00:00,feeder,5.0,N Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.9
792987,MAISEMORE - YATE,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
792987,MAISEMORE - YATE,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.39
792987,MAISEMORE - YATE,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.14
792987,MAISEMORE - YATE,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.83
792987,MAISEMORE - YATE,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
792987,MAISEMORE - YATE,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
792987,MAISEMORE - YATE,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
792987,MAISEMORE - YATE,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
792987,MAISEMORE - YATE,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.07
792987,MAISEMORE - YATE,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
