Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.38
792987,MAISEMORE - YATE,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.04
792987,MAISEMORE - YATE,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
792987,MAISEMORE - YATE,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
792987,MAISEMORE - YATE,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
792987,MAISEMORE - YATE,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.2
792987,MAISEMORE - YATE,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.52
792987,MAISEMORE - YATE,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.54
792987,MAISEMORE - YATE,2023-08-06 13:10:00+00:00,feeder,1.0,N Current (RMS),A,42.4
792987,MAISEMORE - YATE,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
792987,MAISEMORE - YATE,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.5
792987,MAISEMORE - YATE,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,28.5
792987,MAISEMORE - YATE,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
792987,MAISEMORE - YATE,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
792987,MAISEMORE - YATE,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
792987,MAISEMORE - YATE,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
792987,MAISEMORE - YATE,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
792987,MAISEMORE - YATE,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
792987,MAISEMORE - YATE,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
792987,MAISEMORE - YATE,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
792987,MAISEMORE - YATE,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
792987,MAISEMORE - YATE,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,16.92
792987,MAISEMORE - YATE,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,30.88
792987,MAISEMORE - YATE,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,21.73
792987,MAISEMORE - YATE,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,66.4
792987,MAISEMORE - YATE,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,74.2
792987,MAISEMORE - YATE,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,129.7
792987,MAISEMORE - YATE,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,93.0
792987,MAISEMORE - YATE,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
792987,MAISEMORE - YATE,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.34
792987,MAISEMORE - YATE,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.47
792987,MAISEMORE - YATE,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.88
792987,MAISEMORE - YATE,2023-08-06 13:00:00+00:00,feeder,5.0,N Current (RMS),A,28.0
792987,MAISEMORE - YATE,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.5
792987,MAISEMORE - YATE,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
792987,MAISEMORE - YATE,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.07
792987,MAISEMORE - YATE,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.34
792987,MAISEMORE - YATE,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
792987,MAISEMORE - YATE,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (RMS),A,28.0
792987,MAISEMORE - YATE,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
792987,MAISEMORE - YATE,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
792987,MAISEMORE - YATE,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
792987,MAISEMORE - YATE,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.03
792987,MAISEMORE - YATE,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
792987,MAISEMORE - YATE,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (RMS),A,34.0
792987,MAISEMORE - YATE,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
792987,MAISEMORE - YATE,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.45
792987,MAISEMORE - YATE,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
792987,MAISEMORE - YATE,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.9
792987,MAISEMORE - YATE,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
792987,MAISEMORE - YATE,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
792987,MAISEMORE - YATE,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.39
792987,MAISEMORE - YATE,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.99
792987,MAISEMORE - YATE,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.13
792987,MAISEMORE - YATE,2023-08-06 13:00:00+00:00,feeder,1.0,N Current (RMS),A,35.6
792987,MAISEMORE - YATE,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
792987,MAISEMORE - YATE,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.9
792987,MAISEMORE - YATE,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
792987,MAISEMORE - YATE,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,28.4
792987,MAISEMORE - YATE,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
792987,MAISEMORE - YATE,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
792987,MAISEMORE - YATE,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
792987,MAISEMORE - YATE,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
792987,MAISEMORE - YATE,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
792987,MAISEMORE - YATE,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
792987,MAISEMORE - YATE,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
792987,MAISEMORE - YATE,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
792987,MAISEMORE - YATE,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
792987,MAISEMORE - YATE,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,19.87
792987,MAISEMORE - YATE,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,43.79
792987,MAISEMORE - YATE,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,17.76
792987,MAISEMORE - YATE,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,113.4
792987,MAISEMORE - YATE,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,85.6
792987,MAISEMORE - YATE,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,182.7
792987,MAISEMORE - YATE,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,76.8
792987,MAISEMORE - YATE,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
792987,MAISEMORE - YATE,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.94
792987,MAISEMORE - YATE,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.92
792987,MAISEMORE - YATE,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.28
792987,MAISEMORE - YATE,2023-08-06 12:50:00+00:00,feeder,5.0,N Current (RMS),A,28.2
792987,MAISEMORE - YATE,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.6
792987,MAISEMORE - YATE,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
792987,MAISEMORE - YATE,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.25
792987,MAISEMORE - YATE,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.34
792987,MAISEMORE - YATE,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.82
792987,MAISEMORE - YATE,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
792987,MAISEMORE - YATE,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
792987,MAISEMORE - YATE,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.85
792987,MAISEMORE - YATE,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.99
792987,MAISEMORE - YATE,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (RMS),A,26.6
792987,MAISEMORE - YATE,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
792987,MAISEMORE - YATE,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
792987,MAISEMORE - YATE,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
792987,MAISEMORE - YATE,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.57
792987,MAISEMORE - YATE,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.14
792987,MAISEMORE - YATE,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
792987,MAISEMORE - YATE,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
792987,MAISEMORE - YATE,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.71
792987,MAISEMORE - YATE,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.19
792987,MAISEMORE - YATE,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.83
792987,MAISEMORE - YATE,2023-08-06 12:50:00+00:00,feeder,1.0,N Current (RMS),A,28.4
792987,MAISEMORE - YATE,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
792987,MAISEMORE - YATE,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
792987,MAISEMORE - YATE,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
792987,MAISEMORE - YATE,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,28.4
792987,MAISEMORE - YATE,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
792987,MAISEMORE - YATE,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
792987,MAISEMORE - YATE,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
792987,MAISEMORE - YATE,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
792987,MAISEMORE - YATE,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
792987,MAISEMORE - YATE,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
792987,MAISEMORE - YATE,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
792987,MAISEMORE - YATE,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
792987,MAISEMORE - YATE,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
792987,MAISEMORE - YATE,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,19.38
792987,MAISEMORE - YATE,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,38.44
792987,MAISEMORE - YATE,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,16.22
792987,MAISEMORE - YATE,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,99.0
792987,MAISEMORE - YATE,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,84.0
792987,MAISEMORE - YATE,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,159.7
792987,MAISEMORE - YATE,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,70.8
792987,MAISEMORE - YATE,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
792987,MAISEMORE - YATE,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.29
792987,MAISEMORE - YATE,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.09
792987,MAISEMORE - YATE,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.14
792987,MAISEMORE - YATE,2023-08-06 12:40:00+00:00,feeder,5.0,N Current (RMS),A,25.8
792987,MAISEMORE - YATE,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.4
792987,MAISEMORE - YATE,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
792987,MAISEMORE - YATE,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.22
792987,MAISEMORE - YATE,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.2
792987,MAISEMORE - YATE,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
792987,MAISEMORE - YATE,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
792987,MAISEMORE - YATE,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
792987,MAISEMORE - YATE,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
792987,MAISEMORE - YATE,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.17
792987,MAISEMORE - YATE,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.56
792987,MAISEMORE - YATE,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (RMS),A,24.4
792987,MAISEMORE - YATE,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
792987,MAISEMORE - YATE,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
792987,MAISEMORE - YATE,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
792987,MAISEMORE - YATE,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
792987,MAISEMORE - YATE,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
792987,MAISEMORE - YATE,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.64
792987,MAISEMORE - YATE,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.32
792987,MAISEMORE - YATE,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.31
792987,MAISEMORE - YATE,2023-08-06 12:40:00+00:00,feeder,1.0,N Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
792987,MAISEMORE - YATE,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
792987,MAISEMORE - YATE,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,28.4
792987,MAISEMORE - YATE,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
792987,MAISEMORE - YATE,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
792987,MAISEMORE - YATE,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
792987,MAISEMORE - YATE,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
792987,MAISEMORE - YATE,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
792987,MAISEMORE - YATE,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
792987,MAISEMORE - YATE,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
792987,MAISEMORE - YATE,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
792987,MAISEMORE - YATE,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
792987,MAISEMORE - YATE,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,16.65
792987,MAISEMORE - YATE,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,31.68
792987,MAISEMORE - YATE,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,15.09
792987,MAISEMORE - YATE,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,80.5
792987,MAISEMORE - YATE,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,74.0
792987,MAISEMORE - YATE,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,132.5
792987,MAISEMORE - YATE,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,67.2
792987,MAISEMORE - YATE,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
792987,MAISEMORE - YATE,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
792987,MAISEMORE - YATE,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.76
792987,MAISEMORE - YATE,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.64
792987,MAISEMORE - YATE,2023-08-06 12:30:00+00:00,feeder,5.0,N Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
792987,MAISEMORE - YATE,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.4
792987,MAISEMORE - YATE,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
792987,MAISEMORE - YATE,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.36
792987,MAISEMORE - YATE,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.05
792987,MAISEMORE - YATE,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.61
792987,MAISEMORE - YATE,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
792987,MAISEMORE - YATE,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
792987,MAISEMORE - YATE,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
792987,MAISEMORE - YATE,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.25
792987,MAISEMORE - YATE,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
792987,MAISEMORE - YATE,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
792987,MAISEMORE - YATE,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
792987,MAISEMORE - YATE,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
792987,MAISEMORE - YATE,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
792987,MAISEMORE - YATE,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
792987,MAISEMORE - YATE,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
792987,MAISEMORE - YATE,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
792987,MAISEMORE - YATE,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.4
792987,MAISEMORE - YATE,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.35
792987,MAISEMORE - YATE,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.45
792987,MAISEMORE - YATE,2023-08-06 12:30:00+00:00,feeder,1.0,N Current (RMS),A,29.6
792987,MAISEMORE - YATE,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.3
792987,MAISEMORE - YATE,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.1
792987,MAISEMORE - YATE,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,28.3
792987,MAISEMORE - YATE,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
792987,MAISEMORE - YATE,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
792987,MAISEMORE - YATE,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
792987,MAISEMORE - YATE,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
792987,MAISEMORE - YATE,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
792987,MAISEMORE - YATE,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
792987,MAISEMORE - YATE,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
792987,MAISEMORE - YATE,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
792987,MAISEMORE - YATE,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
792987,MAISEMORE - YATE,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,17.2
792987,MAISEMORE - YATE,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,33.27
792987,MAISEMORE - YATE,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,14.92
792987,MAISEMORE - YATE,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,85.7
792987,MAISEMORE - YATE,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,75.9
792987,MAISEMORE - YATE,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,139.4
792987,MAISEMORE - YATE,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,66.1
792987,MAISEMORE - YATE,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.1
792987,MAISEMORE - YATE,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.09
792987,MAISEMORE - YATE,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.58
792987,MAISEMORE - YATE,2023-08-06 12:20:00+00:00,feeder,5.0,N Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.6
792987,MAISEMORE - YATE,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.3
792987,MAISEMORE - YATE,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
792987,MAISEMORE - YATE,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.42
792987,MAISEMORE - YATE,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.78
792987,MAISEMORE - YATE,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.21
792987,MAISEMORE - YATE,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
792987,MAISEMORE - YATE,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
792987,MAISEMORE - YATE,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
792987,MAISEMORE - YATE,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.56
792987,MAISEMORE - YATE,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
792987,MAISEMORE - YATE,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
792987,MAISEMORE - YATE,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
792987,MAISEMORE - YATE,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
792987,MAISEMORE - YATE,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.98
792987,MAISEMORE - YATE,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
792987,MAISEMORE - YATE,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
792987,MAISEMORE - YATE,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
792987,MAISEMORE - YATE,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.61
792987,MAISEMORE - YATE,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.72
792987,MAISEMORE - YATE,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.8
792987,MAISEMORE - YATE,2023-08-06 12:20:00+00:00,feeder,1.0,N Current (RMS),A,25.5
792987,MAISEMORE - YATE,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
792987,MAISEMORE - YATE,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
792987,MAISEMORE - YATE,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
792987,MAISEMORE - YATE,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,28.3
792987,MAISEMORE - YATE,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
792987,MAISEMORE - YATE,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
792987,MAISEMORE - YATE,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
792987,MAISEMORE - YATE,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
792987,MAISEMORE - YATE,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
792987,MAISEMORE - YATE,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
792987,MAISEMORE - YATE,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
792987,MAISEMORE - YATE,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
792987,MAISEMORE - YATE,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
792987,MAISEMORE - YATE,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,25.78
792987,MAISEMORE - YATE,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,27.01
792987,MAISEMORE - YATE,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,26.14
792987,MAISEMORE - YATE,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,58.3
792987,MAISEMORE - YATE,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,109.6
792987,MAISEMORE - YATE,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,114.1
792987,MAISEMORE - YATE,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,112.6
792987,MAISEMORE - YATE,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.18
792987,MAISEMORE - YATE,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.67
792987,MAISEMORE - YATE,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.86
792987,MAISEMORE - YATE,2023-08-06 12:10:00+00:00,feeder,5.0,N Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.6
792987,MAISEMORE - YATE,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.48
792987,MAISEMORE - YATE,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.77
792987,MAISEMORE - YATE,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.52
792987,MAISEMORE - YATE,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
792987,MAISEMORE - YATE,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
792987,MAISEMORE - YATE,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
792987,MAISEMORE - YATE,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
792987,MAISEMORE - YATE,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.24
792987,MAISEMORE - YATE,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
792987,MAISEMORE - YATE,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.5
792987,MAISEMORE - YATE,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
792987,MAISEMORE - YATE,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
792987,MAISEMORE - YATE,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
792987,MAISEMORE - YATE,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.09
792987,MAISEMORE - YATE,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
792987,MAISEMORE - YATE,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.9
792987,MAISEMORE - YATE,2023-08-06 12:10:00+00:00,feeder,1.0,N Current (RMS),A,32.0
792987,MAISEMORE - YATE,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
792987,MAISEMORE - YATE,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.2
792987,MAISEMORE - YATE,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,28.0
792987,MAISEMORE - YATE,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
792987,MAISEMORE - YATE,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
792987,MAISEMORE - YATE,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
792987,MAISEMORE - YATE,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
792987,MAISEMORE - YATE,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
792987,MAISEMORE - YATE,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
792987,MAISEMORE - YATE,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
792987,MAISEMORE - YATE,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
792987,MAISEMORE - YATE,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
792987,MAISEMORE - YATE,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,15.95
792987,MAISEMORE - YATE,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,19.34
792987,MAISEMORE - YATE,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,21.04
792987,MAISEMORE - YATE,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,58.1
792987,MAISEMORE - YATE,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,71.7
792987,MAISEMORE - YATE,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,83.9
792987,MAISEMORE - YATE,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,92.7
792987,MAISEMORE - YATE,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.1
792987,MAISEMORE - YATE,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.83
792987,MAISEMORE - YATE,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.65
792987,MAISEMORE - YATE,2023-08-06 12:00:00+00:00,feeder,5.0,N Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.7
792987,MAISEMORE - YATE,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
792987,MAISEMORE - YATE,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.78
792987,MAISEMORE - YATE,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.86
792987,MAISEMORE - YATE,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.68
792987,MAISEMORE - YATE,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
792987,MAISEMORE - YATE,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
792987,MAISEMORE - YATE,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
792987,MAISEMORE - YATE,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
792987,MAISEMORE - YATE,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
792987,MAISEMORE - YATE,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
792987,MAISEMORE - YATE,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.62
792987,MAISEMORE - YATE,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
792987,MAISEMORE - YATE,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.23
792987,MAISEMORE - YATE,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.12
792987,MAISEMORE - YATE,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.41
792987,MAISEMORE - YATE,2023-08-06 12:00:00+00:00,feeder,1.0,N Current (RMS),A,30.4
792987,MAISEMORE - YATE,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.2
792987,MAISEMORE - YATE,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,28.0
792987,MAISEMORE - YATE,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
792987,MAISEMORE - YATE,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
792987,MAISEMORE - YATE,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
792987,MAISEMORE - YATE,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
792987,MAISEMORE - YATE,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
792987,MAISEMORE - YATE,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
792987,MAISEMORE - YATE,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
792987,MAISEMORE - YATE,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
792987,MAISEMORE - YATE,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
792987,MAISEMORE - YATE,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,15.2
792987,MAISEMORE - YATE,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,22.05
792987,MAISEMORE - YATE,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,26.16
792987,MAISEMORE - YATE,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,65.5
792987,MAISEMORE - YATE,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,67.6
792987,MAISEMORE - YATE,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,94.9
792987,MAISEMORE - YATE,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,111.0
792987,MAISEMORE - YATE,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.27
792987,MAISEMORE - YATE,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.24
792987,MAISEMORE - YATE,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.25
792987,MAISEMORE - YATE,2023-08-06 11:50:00+00:00,feeder,5.0,N Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
792987,MAISEMORE - YATE,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.4
792987,MAISEMORE - YATE,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.82
792987,MAISEMORE - YATE,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.05
792987,MAISEMORE - YATE,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.58
792987,MAISEMORE - YATE,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
792987,MAISEMORE - YATE,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
792987,MAISEMORE - YATE,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
792987,MAISEMORE - YATE,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
792987,MAISEMORE - YATE,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.94
792987,MAISEMORE - YATE,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.08
792987,MAISEMORE - YATE,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (RMS),A,37.5
792987,MAISEMORE - YATE,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
792987,MAISEMORE - YATE,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
792987,MAISEMORE - YATE,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.87
792987,MAISEMORE - YATE,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
792987,MAISEMORE - YATE,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.6
792987,MAISEMORE - YATE,2023-08-06 11:50:00+00:00,feeder,1.0,N Current (RMS),A,44.8
792987,MAISEMORE - YATE,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.1
