Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,28.0
792987,MAISEMORE - YATE,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
792987,MAISEMORE - YATE,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
792987,MAISEMORE - YATE,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
792987,MAISEMORE - YATE,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
792987,MAISEMORE - YATE,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
792987,MAISEMORE - YATE,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
792987,MAISEMORE - YATE,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
792987,MAISEMORE - YATE,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
792987,MAISEMORE - YATE,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
792987,MAISEMORE - YATE,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,18.9
792987,MAISEMORE - YATE,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,19.32
792987,MAISEMORE - YATE,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,30.01
792987,MAISEMORE - YATE,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,72.2
792987,MAISEMORE - YATE,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,83.1
792987,MAISEMORE - YATE,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,86.5
792987,MAISEMORE - YATE,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,127.8
792987,MAISEMORE - YATE,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
792987,MAISEMORE - YATE,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.29
792987,MAISEMORE - YATE,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.09
792987,MAISEMORE - YATE,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.89
792987,MAISEMORE - YATE,2023-08-06 11:40:00+00:00,feeder,5.0,N Current (RMS),A,26.8
792987,MAISEMORE - YATE,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.7
792987,MAISEMORE - YATE,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.9
792987,MAISEMORE - YATE,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
792987,MAISEMORE - YATE,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.55
792987,MAISEMORE - YATE,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.27
792987,MAISEMORE - YATE,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.68
792987,MAISEMORE - YATE,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
792987,MAISEMORE - YATE,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
792987,MAISEMORE - YATE,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
792987,MAISEMORE - YATE,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
792987,MAISEMORE - YATE,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
792987,MAISEMORE - YATE,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
792987,MAISEMORE - YATE,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.83
792987,MAISEMORE - YATE,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
792987,MAISEMORE - YATE,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
792987,MAISEMORE - YATE,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
792987,MAISEMORE - YATE,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
792987,MAISEMORE - YATE,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
792987,MAISEMORE - YATE,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.52
792987,MAISEMORE - YATE,2023-08-06 11:40:00+00:00,feeder,1.0,N Current (RMS),A,34.8
792987,MAISEMORE - YATE,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.9
792987,MAISEMORE - YATE,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,27.9
792987,MAISEMORE - YATE,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
792987,MAISEMORE - YATE,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
792987,MAISEMORE - YATE,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
792987,MAISEMORE - YATE,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
792987,MAISEMORE - YATE,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
792987,MAISEMORE - YATE,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
792987,MAISEMORE - YATE,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
792987,MAISEMORE - YATE,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
792987,MAISEMORE - YATE,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
792987,MAISEMORE - YATE,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,24.26
792987,MAISEMORE - YATE,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,17.68
792987,MAISEMORE - YATE,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,26.73
792987,MAISEMORE - YATE,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,63.2
792987,MAISEMORE - YATE,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,107.0
792987,MAISEMORE - YATE,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,82.0
792987,MAISEMORE - YATE,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,115.1
792987,MAISEMORE - YATE,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
792987,MAISEMORE - YATE,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.05
792987,MAISEMORE - YATE,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.06
792987,MAISEMORE - YATE,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.87
792987,MAISEMORE - YATE,2023-08-06 11:30:00+00:00,feeder,5.0,N Current (RMS),A,24.9
792987,MAISEMORE - YATE,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.4
792987,MAISEMORE - YATE,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
792987,MAISEMORE - YATE,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.72
792987,MAISEMORE - YATE,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.15
792987,MAISEMORE - YATE,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.54
792987,MAISEMORE - YATE,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
792987,MAISEMORE - YATE,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
792987,MAISEMORE - YATE,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
792987,MAISEMORE - YATE,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
792987,MAISEMORE - YATE,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
792987,MAISEMORE - YATE,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
792987,MAISEMORE - YATE,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
792987,MAISEMORE - YATE,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.11
792987,MAISEMORE - YATE,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.31
792987,MAISEMORE - YATE,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.41
792987,MAISEMORE - YATE,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (RMS),A,33.7
792987,MAISEMORE - YATE,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
792987,MAISEMORE - YATE,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
792987,MAISEMORE - YATE,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
792987,MAISEMORE - YATE,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.96
792987,MAISEMORE - YATE,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.16
792987,MAISEMORE - YATE,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.42
792987,MAISEMORE - YATE,2023-08-06 11:30:00+00:00,feeder,1.0,N Current (RMS),A,38.9
792987,MAISEMORE - YATE,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
792987,MAISEMORE - YATE,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.9
792987,MAISEMORE - YATE,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,27.7
792987,MAISEMORE - YATE,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
792987,MAISEMORE - YATE,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
792987,MAISEMORE - YATE,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
792987,MAISEMORE - YATE,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
792987,MAISEMORE - YATE,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
792987,MAISEMORE - YATE,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
792987,MAISEMORE - YATE,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
792987,MAISEMORE - YATE,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
792987,MAISEMORE - YATE,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
792987,MAISEMORE - YATE,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,23.48
792987,MAISEMORE - YATE,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,20.18
792987,MAISEMORE - YATE,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,28.55
792987,MAISEMORE - YATE,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,67.7
792987,MAISEMORE - YATE,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,103.2
792987,MAISEMORE - YATE,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,90.4
792987,MAISEMORE - YATE,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,122.0
792987,MAISEMORE - YATE,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.61
792987,MAISEMORE - YATE,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.24
792987,MAISEMORE - YATE,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.25
792987,MAISEMORE - YATE,2023-08-06 11:20:00+00:00,feeder,5.0,N Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
792987,MAISEMORE - YATE,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
792987,MAISEMORE - YATE,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.09
792987,MAISEMORE - YATE,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.48
792987,MAISEMORE - YATE,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.51
792987,MAISEMORE - YATE,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (RMS),A,29.2
792987,MAISEMORE - YATE,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.1
792987,MAISEMORE - YATE,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
792987,MAISEMORE - YATE,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
792987,MAISEMORE - YATE,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.49
792987,MAISEMORE - YATE,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.87
792987,MAISEMORE - YATE,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.98
792987,MAISEMORE - YATE,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (RMS),A,49.1
792987,MAISEMORE - YATE,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.7
792987,MAISEMORE - YATE,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
792987,MAISEMORE - YATE,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
792987,MAISEMORE - YATE,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
792987,MAISEMORE - YATE,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.07
792987,MAISEMORE - YATE,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
792987,MAISEMORE - YATE,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
792987,MAISEMORE - YATE,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.92
792987,MAISEMORE - YATE,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.63
792987,MAISEMORE - YATE,2023-08-06 11:20:00+00:00,feeder,1.0,N Current (RMS),A,37.3
792987,MAISEMORE - YATE,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
792987,MAISEMORE - YATE,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
792987,MAISEMORE - YATE,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.4
792987,MAISEMORE - YATE,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,27.5
792987,MAISEMORE - YATE,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
792987,MAISEMORE - YATE,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
792987,MAISEMORE - YATE,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
792987,MAISEMORE - YATE,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
792987,MAISEMORE - YATE,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
792987,MAISEMORE - YATE,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
792987,MAISEMORE - YATE,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
792987,MAISEMORE - YATE,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
792987,MAISEMORE - YATE,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
792987,MAISEMORE - YATE,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,38.85
792987,MAISEMORE - YATE,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,22.21
792987,MAISEMORE - YATE,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,27.44
792987,MAISEMORE - YATE,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,81.5
792987,MAISEMORE - YATE,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,164.8
792987,MAISEMORE - YATE,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,97.4
792987,MAISEMORE - YATE,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,117.0
792987,MAISEMORE - YATE,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
792987,MAISEMORE - YATE,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
792987,MAISEMORE - YATE,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.93
792987,MAISEMORE - YATE,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.62
792987,MAISEMORE - YATE,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.8
792987,MAISEMORE - YATE,2023-08-06 11:10:00+00:00,feeder,5.0,N Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
792987,MAISEMORE - YATE,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
792987,MAISEMORE - YATE,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.23
792987,MAISEMORE - YATE,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
792987,MAISEMORE - YATE,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.61
792987,MAISEMORE - YATE,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
792987,MAISEMORE - YATE,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
792987,MAISEMORE - YATE,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
792987,MAISEMORE - YATE,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.42
792987,MAISEMORE - YATE,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.86
792987,MAISEMORE - YATE,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
792987,MAISEMORE - YATE,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (RMS),A,24.7
792987,MAISEMORE - YATE,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
792987,MAISEMORE - YATE,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
792987,MAISEMORE - YATE,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
792987,MAISEMORE - YATE,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
792987,MAISEMORE - YATE,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
792987,MAISEMORE - YATE,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
792987,MAISEMORE - YATE,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
792987,MAISEMORE - YATE,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.73
792987,MAISEMORE - YATE,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.47
792987,MAISEMORE - YATE,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.63
792987,MAISEMORE - YATE,2023-08-06 11:10:00+00:00,feeder,1.0,N Current (RMS),A,29.4
792987,MAISEMORE - YATE,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
792987,MAISEMORE - YATE,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
792987,MAISEMORE - YATE,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.1
792987,MAISEMORE - YATE,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,27.0
792987,MAISEMORE - YATE,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
792987,MAISEMORE - YATE,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
792987,MAISEMORE - YATE,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
792987,MAISEMORE - YATE,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
792987,MAISEMORE - YATE,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
792987,MAISEMORE - YATE,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
792987,MAISEMORE - YATE,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
792987,MAISEMORE - YATE,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
792987,MAISEMORE - YATE,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
792987,MAISEMORE - YATE,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,28.18
792987,MAISEMORE - YATE,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,23.88
792987,MAISEMORE - YATE,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,28.39
792987,MAISEMORE - YATE,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,63.7
792987,MAISEMORE - YATE,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,121.4
792987,MAISEMORE - YATE,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,105.0
792987,MAISEMORE - YATE,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,121.1
792987,MAISEMORE - YATE,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
792987,MAISEMORE - YATE,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.98
792987,MAISEMORE - YATE,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.87
792987,MAISEMORE - YATE,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.71
792987,MAISEMORE - YATE,2023-08-06 11:00:00+00:00,feeder,5.0,N Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
792987,MAISEMORE - YATE,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.06
792987,MAISEMORE - YATE,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.57
792987,MAISEMORE - YATE,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.84
792987,MAISEMORE - YATE,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
792987,MAISEMORE - YATE,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
792987,MAISEMORE - YATE,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
792987,MAISEMORE - YATE,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.66
792987,MAISEMORE - YATE,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
792987,MAISEMORE - YATE,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
792987,MAISEMORE - YATE,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
792987,MAISEMORE - YATE,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
792987,MAISEMORE - YATE,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
792987,MAISEMORE - YATE,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
792987,MAISEMORE - YATE,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
792987,MAISEMORE - YATE,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
792987,MAISEMORE - YATE,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.31
792987,MAISEMORE - YATE,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
792987,MAISEMORE - YATE,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.25
792987,MAISEMORE - YATE,2023-08-06 11:00:00+00:00,feeder,1.0,N Current (RMS),A,39.8
792987,MAISEMORE - YATE,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
792987,MAISEMORE - YATE,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,27.1
792987,MAISEMORE - YATE,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
792987,MAISEMORE - YATE,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
792987,MAISEMORE - YATE,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
792987,MAISEMORE - YATE,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
792987,MAISEMORE - YATE,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
792987,MAISEMORE - YATE,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
792987,MAISEMORE - YATE,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
792987,MAISEMORE - YATE,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
792987,MAISEMORE - YATE,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
792987,MAISEMORE - YATE,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,17.19
792987,MAISEMORE - YATE,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,24.43
792987,MAISEMORE - YATE,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,23.52
792987,MAISEMORE - YATE,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,59.2
792987,MAISEMORE - YATE,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,78.4
792987,MAISEMORE - YATE,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,106.8
792987,MAISEMORE - YATE,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,104.5
792987,MAISEMORE - YATE,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
792987,MAISEMORE - YATE,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.56
792987,MAISEMORE - YATE,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.02
792987,MAISEMORE - YATE,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.63
792987,MAISEMORE - YATE,2023-08-06 10:50:00+00:00,feeder,5.0,N Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
792987,MAISEMORE - YATE,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
792987,MAISEMORE - YATE,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.13
792987,MAISEMORE - YATE,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.5
792987,MAISEMORE - YATE,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.57
792987,MAISEMORE - YATE,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
792987,MAISEMORE - YATE,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
792987,MAISEMORE - YATE,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.25
792987,MAISEMORE - YATE,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.23
792987,MAISEMORE - YATE,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
792987,MAISEMORE - YATE,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
792987,MAISEMORE - YATE,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
792987,MAISEMORE - YATE,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
792987,MAISEMORE - YATE,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.9
792987,MAISEMORE - YATE,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
792987,MAISEMORE - YATE,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.17
792987,MAISEMORE - YATE,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.7
792987,MAISEMORE - YATE,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.18
792987,MAISEMORE - YATE,2023-08-06 10:50:00+00:00,feeder,1.0,N Current (RMS),A,41.8
792987,MAISEMORE - YATE,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
792987,MAISEMORE - YATE,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.2
792987,MAISEMORE - YATE,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,26.3
792987,MAISEMORE - YATE,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
792987,MAISEMORE - YATE,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
792987,MAISEMORE - YATE,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
792987,MAISEMORE - YATE,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
792987,MAISEMORE - YATE,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
792987,MAISEMORE - YATE,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
792987,MAISEMORE - YATE,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
792987,MAISEMORE - YATE,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
792987,MAISEMORE - YATE,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
792987,MAISEMORE - YATE,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,14.08
792987,MAISEMORE - YATE,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,20.48
792987,MAISEMORE - YATE,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,26.13
792987,MAISEMORE - YATE,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,67.7
792987,MAISEMORE - YATE,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,65.6
792987,MAISEMORE - YATE,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,93.2
792987,MAISEMORE - YATE,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,116.0
792987,MAISEMORE - YATE,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
792987,MAISEMORE - YATE,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.99
792987,MAISEMORE - YATE,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.72
792987,MAISEMORE - YATE,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.26
792987,MAISEMORE - YATE,2023-08-06 10:40:00+00:00,feeder,5.0,N Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
792987,MAISEMORE - YATE,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.4
792987,MAISEMORE - YATE,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
792987,MAISEMORE - YATE,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
792987,MAISEMORE - YATE,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.07
792987,MAISEMORE - YATE,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.65
792987,MAISEMORE - YATE,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.93
792987,MAISEMORE - YATE,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (RMS),A,52.5
792987,MAISEMORE - YATE,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,73.4
792987,MAISEMORE - YATE,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
792987,MAISEMORE - YATE,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
792987,MAISEMORE - YATE,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
792987,MAISEMORE - YATE,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
792987,MAISEMORE - YATE,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
792987,MAISEMORE - YATE,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
792987,MAISEMORE - YATE,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
792987,MAISEMORE - YATE,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
792987,MAISEMORE - YATE,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.96
792987,MAISEMORE - YATE,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
792987,MAISEMORE - YATE,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.94
792987,MAISEMORE - YATE,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.28
792987,MAISEMORE - YATE,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.32
792987,MAISEMORE - YATE,2023-08-06 10:40:00+00:00,feeder,1.0,N Current (RMS),A,29.0
792987,MAISEMORE - YATE,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
792987,MAISEMORE - YATE,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.2
792987,MAISEMORE - YATE,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,26.5
792987,MAISEMORE - YATE,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
792987,MAISEMORE - YATE,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
792987,MAISEMORE - YATE,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
792987,MAISEMORE - YATE,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
792987,MAISEMORE - YATE,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
792987,MAISEMORE - YATE,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
792987,MAISEMORE - YATE,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
792987,MAISEMORE - YATE,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
792987,MAISEMORE - YATE,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
792987,MAISEMORE - YATE,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,31.69
792987,MAISEMORE - YATE,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,26.9
792987,MAISEMORE - YATE,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,31.47
792987,MAISEMORE - YATE,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,61.2
792987,MAISEMORE - YATE,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,137.8
792987,MAISEMORE - YATE,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,118.2
792987,MAISEMORE - YATE,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,135.2
792987,MAISEMORE - YATE,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
792987,MAISEMORE - YATE,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.6
792987,MAISEMORE - YATE,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.5
792987,MAISEMORE - YATE,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.44
792987,MAISEMORE - YATE,2023-08-06 10:30:00+00:00,feeder,5.0,N Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
792987,MAISEMORE - YATE,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.7
792987,MAISEMORE - YATE,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
792987,MAISEMORE - YATE,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.39
792987,MAISEMORE - YATE,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.86
792987,MAISEMORE - YATE,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.57
792987,MAISEMORE - YATE,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
792987,MAISEMORE - YATE,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
792987,MAISEMORE - YATE,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
792987,MAISEMORE - YATE,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.69
792987,MAISEMORE - YATE,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
792987,MAISEMORE - YATE,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.07
792987,MAISEMORE - YATE,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.46
792987,MAISEMORE - YATE,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
792987,MAISEMORE - YATE,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.16
792987,MAISEMORE - YATE,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
792987,MAISEMORE - YATE,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
792987,MAISEMORE - YATE,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.39
792987,MAISEMORE - YATE,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
792987,MAISEMORE - YATE,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.03
792987,MAISEMORE - YATE,2023-08-06 10:30:00+00:00,feeder,1.0,N Current (RMS),A,37.4
792987,MAISEMORE - YATE,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.0
792987,MAISEMORE - YATE,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.9
792987,MAISEMORE - YATE,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,26.3
792987,MAISEMORE - YATE,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
792987,MAISEMORE - YATE,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
792987,MAISEMORE - YATE,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
792987,MAISEMORE - YATE,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
792987,MAISEMORE - YATE,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
792987,MAISEMORE - YATE,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
792987,MAISEMORE - YATE,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
792987,MAISEMORE - YATE,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
792987,MAISEMORE - YATE,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
792987,MAISEMORE - YATE,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,19.61
792987,MAISEMORE - YATE,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,20.39
792987,MAISEMORE - YATE,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,22.26
792987,MAISEMORE - YATE,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,55.8
792987,MAISEMORE - YATE,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,88.6
792987,MAISEMORE - YATE,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,91.8
792987,MAISEMORE - YATE,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,96.9
792987,MAISEMORE - YATE,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
