Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
792987,MAISEMORE - YATE,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.61
792987,MAISEMORE - YATE,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.15
792987,MAISEMORE - YATE,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.3
792987,MAISEMORE - YATE,2023-08-06 10:20:00+00:00,feeder,5.0,N Current (RMS),A,25.0
792987,MAISEMORE - YATE,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.1
792987,MAISEMORE - YATE,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
792987,MAISEMORE - YATE,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.4
792987,MAISEMORE - YATE,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
792987,MAISEMORE - YATE,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.3
792987,MAISEMORE - YATE,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (RMS),A,27.6
792987,MAISEMORE - YATE,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
792987,MAISEMORE - YATE,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
792987,MAISEMORE - YATE,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.29
792987,MAISEMORE - YATE,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
792987,MAISEMORE - YATE,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
792987,MAISEMORE - YATE,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.32
792987,MAISEMORE - YATE,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
792987,MAISEMORE - YATE,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (RMS),A,30.8
792987,MAISEMORE - YATE,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
792987,MAISEMORE - YATE,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.12
792987,MAISEMORE - YATE,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
792987,MAISEMORE - YATE,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
792987,MAISEMORE - YATE,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
792987,MAISEMORE - YATE,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.4
792987,MAISEMORE - YATE,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
792987,MAISEMORE - YATE,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.78
792987,MAISEMORE - YATE,2023-08-06 10:20:00+00:00,feeder,1.0,N Current (RMS),A,36.2
792987,MAISEMORE - YATE,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
792987,MAISEMORE - YATE,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.5
792987,MAISEMORE - YATE,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,26.0
792987,MAISEMORE - YATE,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
792987,MAISEMORE - YATE,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
792987,MAISEMORE - YATE,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
792987,MAISEMORE - YATE,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
792987,MAISEMORE - YATE,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
792987,MAISEMORE - YATE,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
792987,MAISEMORE - YATE,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
792987,MAISEMORE - YATE,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
792987,MAISEMORE - YATE,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,24.31
792987,MAISEMORE - YATE,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,19.46
792987,MAISEMORE - YATE,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,17.98
792987,MAISEMORE - YATE,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,60.3
792987,MAISEMORE - YATE,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,104.4
792987,MAISEMORE - YATE,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,86.9
792987,MAISEMORE - YATE,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,79.5
792987,MAISEMORE - YATE,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
792987,MAISEMORE - YATE,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
792987,MAISEMORE - YATE,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.82
792987,MAISEMORE - YATE,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.72
792987,MAISEMORE - YATE,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.18
792987,MAISEMORE - YATE,2023-08-06 10:10:00+00:00,feeder,5.0,N Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.3
792987,MAISEMORE - YATE,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
792987,MAISEMORE - YATE,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.12
792987,MAISEMORE - YATE,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.59
792987,MAISEMORE - YATE,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.54
792987,MAISEMORE - YATE,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (RMS),A,26.8
792987,MAISEMORE - YATE,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
792987,MAISEMORE - YATE,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
792987,MAISEMORE - YATE,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
792987,MAISEMORE - YATE,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.77
792987,MAISEMORE - YATE,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
792987,MAISEMORE - YATE,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.56
792987,MAISEMORE - YATE,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
792987,MAISEMORE - YATE,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
792987,MAISEMORE - YATE,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.51
792987,MAISEMORE - YATE,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
792987,MAISEMORE - YATE,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
792987,MAISEMORE - YATE,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.59
792987,MAISEMORE - YATE,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.57
792987,MAISEMORE - YATE,2023-08-06 10:10:00+00:00,feeder,1.0,N Current (RMS),A,29.2
792987,MAISEMORE - YATE,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
792987,MAISEMORE - YATE,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
792987,MAISEMORE - YATE,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,25.6
792987,MAISEMORE - YATE,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
792987,MAISEMORE - YATE,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
792987,MAISEMORE - YATE,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
792987,MAISEMORE - YATE,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
792987,MAISEMORE - YATE,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
792987,MAISEMORE - YATE,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
792987,MAISEMORE - YATE,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
792987,MAISEMORE - YATE,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
792987,MAISEMORE - YATE,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
792987,MAISEMORE - YATE,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,23.38
792987,MAISEMORE - YATE,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,19.04
792987,MAISEMORE - YATE,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,17.37
792987,MAISEMORE - YATE,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,54.8
792987,MAISEMORE - YATE,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,100.9
792987,MAISEMORE - YATE,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,85.0
792987,MAISEMORE - YATE,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,77.7
792987,MAISEMORE - YATE,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
792987,MAISEMORE - YATE,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
792987,MAISEMORE - YATE,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.16
792987,MAISEMORE - YATE,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.45
792987,MAISEMORE - YATE,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.47
792987,MAISEMORE - YATE,2023-08-06 10:00:00+00:00,feeder,5.0,N Current (RMS),A,25.5
792987,MAISEMORE - YATE,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.5
792987,MAISEMORE - YATE,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.73
792987,MAISEMORE - YATE,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.06
792987,MAISEMORE - YATE,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
792987,MAISEMORE - YATE,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
792987,MAISEMORE - YATE,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
792987,MAISEMORE - YATE,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.64
792987,MAISEMORE - YATE,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
792987,MAISEMORE - YATE,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
792987,MAISEMORE - YATE,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.97
792987,MAISEMORE - YATE,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
792987,MAISEMORE - YATE,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
792987,MAISEMORE - YATE,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
792987,MAISEMORE - YATE,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
792987,MAISEMORE - YATE,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.05
792987,MAISEMORE - YATE,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.02
792987,MAISEMORE - YATE,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.18
792987,MAISEMORE - YATE,2023-08-06 10:00:00+00:00,feeder,1.0,N Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
792987,MAISEMORE - YATE,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,25.5
792987,MAISEMORE - YATE,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
792987,MAISEMORE - YATE,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
792987,MAISEMORE - YATE,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
792987,MAISEMORE - YATE,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
792987,MAISEMORE - YATE,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
792987,MAISEMORE - YATE,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
792987,MAISEMORE - YATE,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
792987,MAISEMORE - YATE,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
792987,MAISEMORE - YATE,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
792987,MAISEMORE - YATE,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,13.55
792987,MAISEMORE - YATE,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,19.0
792987,MAISEMORE - YATE,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,19.87
792987,MAISEMORE - YATE,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,58.7
792987,MAISEMORE - YATE,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,61.8
792987,MAISEMORE - YATE,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,84.9
792987,MAISEMORE - YATE,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,88.2
792987,MAISEMORE - YATE,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
792987,MAISEMORE - YATE,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
792987,MAISEMORE - YATE,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
792987,MAISEMORE - YATE,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.57
792987,MAISEMORE - YATE,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.32
792987,MAISEMORE - YATE,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.11
792987,MAISEMORE - YATE,2023-08-06 09:50:00+00:00,feeder,5.0,N Current (RMS),A,29.2
792987,MAISEMORE - YATE,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
792987,MAISEMORE - YATE,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.1
792987,MAISEMORE - YATE,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.05
792987,MAISEMORE - YATE,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.56
792987,MAISEMORE - YATE,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.62
792987,MAISEMORE - YATE,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
792987,MAISEMORE - YATE,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
792987,MAISEMORE - YATE,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.24
792987,MAISEMORE - YATE,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
792987,MAISEMORE - YATE,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.09
792987,MAISEMORE - YATE,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (RMS),A,32.5
792987,MAISEMORE - YATE,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.4
792987,MAISEMORE - YATE,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
792987,MAISEMORE - YATE,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.16
792987,MAISEMORE - YATE,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
792987,MAISEMORE - YATE,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
792987,MAISEMORE - YATE,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
792987,MAISEMORE - YATE,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
792987,MAISEMORE - YATE,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
792987,MAISEMORE - YATE,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
792987,MAISEMORE - YATE,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
792987,MAISEMORE - YATE,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.54
792987,MAISEMORE - YATE,2023-08-06 09:50:00+00:00,feeder,1.0,N Current (RMS),A,25.7
792987,MAISEMORE - YATE,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
792987,MAISEMORE - YATE,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,25.2
792987,MAISEMORE - YATE,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
792987,MAISEMORE - YATE,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
792987,MAISEMORE - YATE,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
792987,MAISEMORE - YATE,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
792987,MAISEMORE - YATE,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
792987,MAISEMORE - YATE,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
792987,MAISEMORE - YATE,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
792987,MAISEMORE - YATE,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
792987,MAISEMORE - YATE,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
792987,MAISEMORE - YATE,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,23.89
792987,MAISEMORE - YATE,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,17.98
792987,MAISEMORE - YATE,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,21.11
792987,MAISEMORE - YATE,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,60.4
792987,MAISEMORE - YATE,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,102.3
792987,MAISEMORE - YATE,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,81.9
792987,MAISEMORE - YATE,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,93.1
792987,MAISEMORE - YATE,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
792987,MAISEMORE - YATE,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
792987,MAISEMORE - YATE,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.36
792987,MAISEMORE - YATE,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.36
792987,MAISEMORE - YATE,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.6
792987,MAISEMORE - YATE,2023-08-06 09:40:00+00:00,feeder,5.0,N Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.1
792987,MAISEMORE - YATE,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.55
792987,MAISEMORE - YATE,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.24
792987,MAISEMORE - YATE,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
792987,MAISEMORE - YATE,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
792987,MAISEMORE - YATE,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
792987,MAISEMORE - YATE,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
792987,MAISEMORE - YATE,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.23
792987,MAISEMORE - YATE,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.59
792987,MAISEMORE - YATE,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
792987,MAISEMORE - YATE,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (RMS),A,38.6
792987,MAISEMORE - YATE,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
792987,MAISEMORE - YATE,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.5
792987,MAISEMORE - YATE,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
792987,MAISEMORE - YATE,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
792987,MAISEMORE - YATE,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.14
792987,MAISEMORE - YATE,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
792987,MAISEMORE - YATE,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
792987,MAISEMORE - YATE,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
792987,MAISEMORE - YATE,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
792987,MAISEMORE - YATE,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.83
792987,MAISEMORE - YATE,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.39
792987,MAISEMORE - YATE,2023-08-06 09:40:00+00:00,feeder,1.0,N Current (RMS),A,39.8
792987,MAISEMORE - YATE,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
792987,MAISEMORE - YATE,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.6
792987,MAISEMORE - YATE,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,24.7
792987,MAISEMORE - YATE,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
792987,MAISEMORE - YATE,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
792987,MAISEMORE - YATE,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
792987,MAISEMORE - YATE,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
792987,MAISEMORE - YATE,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
792987,MAISEMORE - YATE,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
792987,MAISEMORE - YATE,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
792987,MAISEMORE - YATE,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
792987,MAISEMORE - YATE,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
792987,MAISEMORE - YATE,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,14.71
792987,MAISEMORE - YATE,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,25.84
792987,MAISEMORE - YATE,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,16.71
792987,MAISEMORE - YATE,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,69.3
792987,MAISEMORE - YATE,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,68.6
792987,MAISEMORE - YATE,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,112.0
792987,MAISEMORE - YATE,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,76.2
792987,MAISEMORE - YATE,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
792987,MAISEMORE - YATE,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.64
792987,MAISEMORE - YATE,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.36
792987,MAISEMORE - YATE,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.88
792987,MAISEMORE - YATE,2023-08-06 09:30:00+00:00,feeder,5.0,N Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
792987,MAISEMORE - YATE,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.09
792987,MAISEMORE - YATE,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.82
792987,MAISEMORE - YATE,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.43
792987,MAISEMORE - YATE,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
792987,MAISEMORE - YATE,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
792987,MAISEMORE - YATE,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.75
792987,MAISEMORE - YATE,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.85
792987,MAISEMORE - YATE,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
792987,MAISEMORE - YATE,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
792987,MAISEMORE - YATE,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
792987,MAISEMORE - YATE,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
792987,MAISEMORE - YATE,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.12
792987,MAISEMORE - YATE,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
792987,MAISEMORE - YATE,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
792987,MAISEMORE - YATE,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.64
792987,MAISEMORE - YATE,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
792987,MAISEMORE - YATE,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.76
792987,MAISEMORE - YATE,2023-08-06 09:30:00+00:00,feeder,1.0,N Current (RMS),A,26.5
792987,MAISEMORE - YATE,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
792987,MAISEMORE - YATE,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,24.3
792987,MAISEMORE - YATE,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
792987,MAISEMORE - YATE,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
792987,MAISEMORE - YATE,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
792987,MAISEMORE - YATE,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
792987,MAISEMORE - YATE,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
792987,MAISEMORE - YATE,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
792987,MAISEMORE - YATE,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
792987,MAISEMORE - YATE,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
792987,MAISEMORE - YATE,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
792987,MAISEMORE - YATE,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,14.57
792987,MAISEMORE - YATE,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,17.26
792987,MAISEMORE - YATE,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,17.21
792987,MAISEMORE - YATE,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,53.2
792987,MAISEMORE - YATE,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,65.8
792987,MAISEMORE - YATE,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,77.2
792987,MAISEMORE - YATE,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,76.9
792987,MAISEMORE - YATE,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
792987,MAISEMORE - YATE,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
792987,MAISEMORE - YATE,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
792987,MAISEMORE - YATE,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.47
792987,MAISEMORE - YATE,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.52
792987,MAISEMORE - YATE,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.1
792987,MAISEMORE - YATE,2023-08-06 09:20:00+00:00,feeder,5.0,N Current (RMS),A,25.1
792987,MAISEMORE - YATE,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
792987,MAISEMORE - YATE,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.8
792987,MAISEMORE - YATE,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.82
792987,MAISEMORE - YATE,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.14
792987,MAISEMORE - YATE,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.45
792987,MAISEMORE - YATE,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
792987,MAISEMORE - YATE,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
792987,MAISEMORE - YATE,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.83
792987,MAISEMORE - YATE,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
792987,MAISEMORE - YATE,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
792987,MAISEMORE - YATE,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (RMS),A,33.0
792987,MAISEMORE - YATE,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
792987,MAISEMORE - YATE,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
792987,MAISEMORE - YATE,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
792987,MAISEMORE - YATE,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
792987,MAISEMORE - YATE,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
792987,MAISEMORE - YATE,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
792987,MAISEMORE - YATE,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
792987,MAISEMORE - YATE,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.89
792987,MAISEMORE - YATE,2023-08-06 09:20:00+00:00,feeder,1.0,N Current (RMS),A,32.8
792987,MAISEMORE - YATE,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
792987,MAISEMORE - YATE,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,23.8
792987,MAISEMORE - YATE,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
792987,MAISEMORE - YATE,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
792987,MAISEMORE - YATE,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
792987,MAISEMORE - YATE,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
792987,MAISEMORE - YATE,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
792987,MAISEMORE - YATE,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
792987,MAISEMORE - YATE,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
792987,MAISEMORE - YATE,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
792987,MAISEMORE - YATE,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
792987,MAISEMORE - YATE,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,18.32
792987,MAISEMORE - YATE,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,14.46
792987,MAISEMORE - YATE,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,23.57
792987,MAISEMORE - YATE,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,67.4
792987,MAISEMORE - YATE,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,82.8
792987,MAISEMORE - YATE,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,67.2
792987,MAISEMORE - YATE,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,103.1
792987,MAISEMORE - YATE,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
792987,MAISEMORE - YATE,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.85
792987,MAISEMORE - YATE,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.43
792987,MAISEMORE - YATE,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.16
792987,MAISEMORE - YATE,2023-08-06 09:10:00+00:00,feeder,5.0,N Current (RMS),A,35.3
792987,MAISEMORE - YATE,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
792987,MAISEMORE - YATE,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.1
792987,MAISEMORE - YATE,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,53.1
792987,MAISEMORE - YATE,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
792987,MAISEMORE - YATE,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.37
792987,MAISEMORE - YATE,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.65
792987,MAISEMORE - YATE,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.37
792987,MAISEMORE - YATE,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
792987,MAISEMORE - YATE,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
792987,MAISEMORE - YATE,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
792987,MAISEMORE - YATE,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
792987,MAISEMORE - YATE,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.85
792987,MAISEMORE - YATE,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (RMS),A,27.6
792987,MAISEMORE - YATE,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
792987,MAISEMORE - YATE,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
792987,MAISEMORE - YATE,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
792987,MAISEMORE - YATE,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
792987,MAISEMORE - YATE,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
792987,MAISEMORE - YATE,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
792987,MAISEMORE - YATE,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.08
792987,MAISEMORE - YATE,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.97
792987,MAISEMORE - YATE,2023-08-06 09:10:00+00:00,feeder,1.0,N Current (RMS),A,31.9
792987,MAISEMORE - YATE,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.5
792987,MAISEMORE - YATE,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,23.5
792987,MAISEMORE - YATE,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
792987,MAISEMORE - YATE,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
792987,MAISEMORE - YATE,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
792987,MAISEMORE - YATE,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
792987,MAISEMORE - YATE,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
792987,MAISEMORE - YATE,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
792987,MAISEMORE - YATE,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
792987,MAISEMORE - YATE,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
792987,MAISEMORE - YATE,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
792987,MAISEMORE - YATE,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,21.09
792987,MAISEMORE - YATE,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,20.24
792987,MAISEMORE - YATE,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,33.38
792987,MAISEMORE - YATE,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,78.0
792987,MAISEMORE - YATE,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,91.9
792987,MAISEMORE - YATE,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,88.6
792987,MAISEMORE - YATE,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,142.5
792987,MAISEMORE - YATE,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.56
792987,MAISEMORE - YATE,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.29
792987,MAISEMORE - YATE,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.04
792987,MAISEMORE - YATE,2023-08-06 09:00:00+00:00,feeder,5.0,N Current (RMS),A,27.9
792987,MAISEMORE - YATE,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
792987,MAISEMORE - YATE,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
792987,MAISEMORE - YATE,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.38
792987,MAISEMORE - YATE,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.8
792987,MAISEMORE - YATE,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.81
792987,MAISEMORE - YATE,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
792987,MAISEMORE - YATE,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
