Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
792987,MAISEMORE - YATE,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
792987,MAISEMORE - YATE,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
792987,MAISEMORE - YATE,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.59
792987,MAISEMORE - YATE,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
792987,MAISEMORE - YATE,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.71
792987,MAISEMORE - YATE,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
792987,MAISEMORE - YATE,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.91
792987,MAISEMORE - YATE,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
792987,MAISEMORE - YATE,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
792987,MAISEMORE - YATE,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.84
792987,MAISEMORE - YATE,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.15
792987,MAISEMORE - YATE,2023-08-06 09:00:00+00:00,feeder,1.0,N Current (RMS),A,57.4
792987,MAISEMORE - YATE,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,65.4
792987,MAISEMORE - YATE,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,23.2
792987,MAISEMORE - YATE,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
792987,MAISEMORE - YATE,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
792987,MAISEMORE - YATE,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
792987,MAISEMORE - YATE,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
792987,MAISEMORE - YATE,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
792987,MAISEMORE - YATE,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
792987,MAISEMORE - YATE,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
792987,MAISEMORE - YATE,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
792987,MAISEMORE - YATE,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
792987,MAISEMORE - YATE,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,16.7
792987,MAISEMORE - YATE,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,21.95
792987,MAISEMORE - YATE,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,36.5
792987,MAISEMORE - YATE,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,88.4
792987,MAISEMORE - YATE,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,74.3
792987,MAISEMORE - YATE,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,94.7
792987,MAISEMORE - YATE,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,156.2
792987,MAISEMORE - YATE,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.43
792987,MAISEMORE - YATE,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.28
792987,MAISEMORE - YATE,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.68
792987,MAISEMORE - YATE,2023-08-06 08:50:00+00:00,feeder,5.0,N Current (RMS),A,27.3
792987,MAISEMORE - YATE,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.2
792987,MAISEMORE - YATE,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
792987,MAISEMORE - YATE,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.02
792987,MAISEMORE - YATE,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.06
792987,MAISEMORE - YATE,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.03
792987,MAISEMORE - YATE,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
792987,MAISEMORE - YATE,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
792987,MAISEMORE - YATE,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
792987,MAISEMORE - YATE,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
792987,MAISEMORE - YATE,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.17
792987,MAISEMORE - YATE,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.69
792987,MAISEMORE - YATE,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
792987,MAISEMORE - YATE,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
792987,MAISEMORE - YATE,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
792987,MAISEMORE - YATE,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
792987,MAISEMORE - YATE,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.57
792987,MAISEMORE - YATE,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.72
792987,MAISEMORE - YATE,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
792987,MAISEMORE - YATE,2023-08-06 08:50:00+00:00,feeder,1.0,N Current (RMS),A,28.9
792987,MAISEMORE - YATE,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
792987,MAISEMORE - YATE,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.4
792987,MAISEMORE - YATE,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
792987,MAISEMORE - YATE,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,22.8
792987,MAISEMORE - YATE,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
792987,MAISEMORE - YATE,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
792987,MAISEMORE - YATE,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
792987,MAISEMORE - YATE,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
792987,MAISEMORE - YATE,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
792987,MAISEMORE - YATE,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
792987,MAISEMORE - YATE,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
792987,MAISEMORE - YATE,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
792987,MAISEMORE - YATE,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
792987,MAISEMORE - YATE,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,25.12
792987,MAISEMORE - YATE,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,32.04
792987,MAISEMORE - YATE,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,20.55
792987,MAISEMORE - YATE,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,64.6
792987,MAISEMORE - YATE,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,108.7
792987,MAISEMORE - YATE,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,135.3
792987,MAISEMORE - YATE,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,88.4
792987,MAISEMORE - YATE,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
792987,MAISEMORE - YATE,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.45
792987,MAISEMORE - YATE,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.78
792987,MAISEMORE - YATE,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.9
792987,MAISEMORE - YATE,2023-08-06 08:40:00+00:00,feeder,5.0,N Current (RMS),A,26.6
792987,MAISEMORE - YATE,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.8
792987,MAISEMORE - YATE,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.3
792987,MAISEMORE - YATE,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
792987,MAISEMORE - YATE,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.74
792987,MAISEMORE - YATE,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.51
792987,MAISEMORE - YATE,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.42
792987,MAISEMORE - YATE,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (RMS),A,27.8
792987,MAISEMORE - YATE,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
792987,MAISEMORE - YATE,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
792987,MAISEMORE - YATE,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
792987,MAISEMORE - YATE,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
792987,MAISEMORE - YATE,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
792987,MAISEMORE - YATE,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.58
792987,MAISEMORE - YATE,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
792987,MAISEMORE - YATE,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
792987,MAISEMORE - YATE,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.09
792987,MAISEMORE - YATE,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
792987,MAISEMORE - YATE,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
792987,MAISEMORE - YATE,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
792987,MAISEMORE - YATE,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
792987,MAISEMORE - YATE,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.08
792987,MAISEMORE - YATE,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.26
792987,MAISEMORE - YATE,2023-08-06 08:40:00+00:00,feeder,1.0,N Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
792987,MAISEMORE - YATE,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
792987,MAISEMORE - YATE,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,22.7
792987,MAISEMORE - YATE,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
792987,MAISEMORE - YATE,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
792987,MAISEMORE - YATE,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
792987,MAISEMORE - YATE,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
792987,MAISEMORE - YATE,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
792987,MAISEMORE - YATE,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
792987,MAISEMORE - YATE,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
792987,MAISEMORE - YATE,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
792987,MAISEMORE - YATE,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
792987,MAISEMORE - YATE,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,21.15
792987,MAISEMORE - YATE,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,28.92
792987,MAISEMORE - YATE,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,19.34
792987,MAISEMORE - YATE,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,62.8
792987,MAISEMORE - YATE,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,92.7
792987,MAISEMORE - YATE,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,122.9
792987,MAISEMORE - YATE,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,83.8
792987,MAISEMORE - YATE,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
792987,MAISEMORE - YATE,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.61
792987,MAISEMORE - YATE,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.92
792987,MAISEMORE - YATE,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.38
792987,MAISEMORE - YATE,2023-08-06 08:30:00+00:00,feeder,5.0,N Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.1
792987,MAISEMORE - YATE,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.7
792987,MAISEMORE - YATE,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
792987,MAISEMORE - YATE,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
792987,MAISEMORE - YATE,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.1
792987,MAISEMORE - YATE,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.21
792987,MAISEMORE - YATE,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.73
792987,MAISEMORE - YATE,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
792987,MAISEMORE - YATE,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
792987,MAISEMORE - YATE,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
792987,MAISEMORE - YATE,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
792987,MAISEMORE - YATE,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
792987,MAISEMORE - YATE,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
792987,MAISEMORE - YATE,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.82
792987,MAISEMORE - YATE,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.63
792987,MAISEMORE - YATE,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.43
792987,MAISEMORE - YATE,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
792987,MAISEMORE - YATE,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
792987,MAISEMORE - YATE,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.21
792987,MAISEMORE - YATE,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.36
792987,MAISEMORE - YATE,2023-08-06 08:30:00+00:00,feeder,1.0,N Current (RMS),A,26.1
792987,MAISEMORE - YATE,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
792987,MAISEMORE - YATE,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,22.5
792987,MAISEMORE - YATE,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
792987,MAISEMORE - YATE,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
792987,MAISEMORE - YATE,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
792987,MAISEMORE - YATE,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
792987,MAISEMORE - YATE,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
792987,MAISEMORE - YATE,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
792987,MAISEMORE - YATE,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
792987,MAISEMORE - YATE,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
792987,MAISEMORE - YATE,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
792987,MAISEMORE - YATE,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,17.73
792987,MAISEMORE - YATE,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,31.85
792987,MAISEMORE - YATE,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,20.08
792987,MAISEMORE - YATE,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,73.0
792987,MAISEMORE - YATE,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,78.4
792987,MAISEMORE - YATE,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,135.9
792987,MAISEMORE - YATE,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,88.4
792987,MAISEMORE - YATE,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.83
792987,MAISEMORE - YATE,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.06
792987,MAISEMORE - YATE,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.81
792987,MAISEMORE - YATE,2023-08-06 08:20:00+00:00,feeder,5.0,N Current (RMS),A,29.3
792987,MAISEMORE - YATE,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.7
792987,MAISEMORE - YATE,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
792987,MAISEMORE - YATE,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
792987,MAISEMORE - YATE,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
792987,MAISEMORE - YATE,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.7
792987,MAISEMORE - YATE,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.93
792987,MAISEMORE - YATE,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.61
792987,MAISEMORE - YATE,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
792987,MAISEMORE - YATE,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
792987,MAISEMORE - YATE,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
792987,MAISEMORE - YATE,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
792987,MAISEMORE - YATE,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
792987,MAISEMORE - YATE,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.48
792987,MAISEMORE - YATE,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.33
792987,MAISEMORE - YATE,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
792987,MAISEMORE - YATE,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
792987,MAISEMORE - YATE,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
792987,MAISEMORE - YATE,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
792987,MAISEMORE - YATE,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.63
792987,MAISEMORE - YATE,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.35
792987,MAISEMORE - YATE,2023-08-06 08:20:00+00:00,feeder,1.0,N Current (RMS),A,47.7
792987,MAISEMORE - YATE,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.8
792987,MAISEMORE - YATE,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
792987,MAISEMORE - YATE,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,22.4
792987,MAISEMORE - YATE,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
792987,MAISEMORE - YATE,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
792987,MAISEMORE - YATE,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
792987,MAISEMORE - YATE,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
792987,MAISEMORE - YATE,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
792987,MAISEMORE - YATE,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
792987,MAISEMORE - YATE,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
792987,MAISEMORE - YATE,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
792987,MAISEMORE - YATE,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
792987,MAISEMORE - YATE,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,16.06
792987,MAISEMORE - YATE,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,35.16
792987,MAISEMORE - YATE,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,22.34
792987,MAISEMORE - YATE,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,86.3
792987,MAISEMORE - YATE,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,71.0
792987,MAISEMORE - YATE,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,148.3
792987,MAISEMORE - YATE,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,99.8
792987,MAISEMORE - YATE,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
792987,MAISEMORE - YATE,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.11
792987,MAISEMORE - YATE,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.8
792987,MAISEMORE - YATE,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.09
792987,MAISEMORE - YATE,2023-08-06 08:10:00+00:00,feeder,5.0,N Current (RMS),A,29.9
792987,MAISEMORE - YATE,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.9
792987,MAISEMORE - YATE,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.7
792987,MAISEMORE - YATE,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
792987,MAISEMORE - YATE,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.31
792987,MAISEMORE - YATE,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.47
792987,MAISEMORE - YATE,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.3
792987,MAISEMORE - YATE,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
792987,MAISEMORE - YATE,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
792987,MAISEMORE - YATE,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
792987,MAISEMORE - YATE,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
792987,MAISEMORE - YATE,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
792987,MAISEMORE - YATE,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
792987,MAISEMORE - YATE,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.95
792987,MAISEMORE - YATE,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
792987,MAISEMORE - YATE,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
792987,MAISEMORE - YATE,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
792987,MAISEMORE - YATE,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.49
792987,MAISEMORE - YATE,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
792987,MAISEMORE - YATE,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.77
792987,MAISEMORE - YATE,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.72
792987,MAISEMORE - YATE,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.78
792987,MAISEMORE - YATE,2023-08-06 08:10:00+00:00,feeder,1.0,N Current (RMS),A,44.5
792987,MAISEMORE - YATE,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
792987,MAISEMORE - YATE,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.6
792987,MAISEMORE - YATE,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,22.4
792987,MAISEMORE - YATE,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
792987,MAISEMORE - YATE,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
792987,MAISEMORE - YATE,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
792987,MAISEMORE - YATE,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
792987,MAISEMORE - YATE,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
792987,MAISEMORE - YATE,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
792987,MAISEMORE - YATE,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
792987,MAISEMORE - YATE,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
792987,MAISEMORE - YATE,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
792987,MAISEMORE - YATE,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,21.55
792987,MAISEMORE - YATE,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,26.65
792987,MAISEMORE - YATE,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,35.16
792987,MAISEMORE - YATE,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,82.5
792987,MAISEMORE - YATE,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,93.8
792987,MAISEMORE - YATE,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,114.9
792987,MAISEMORE - YATE,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,153.5
792987,MAISEMORE - YATE,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.27
792987,MAISEMORE - YATE,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.25
792987,MAISEMORE - YATE,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.49
792987,MAISEMORE - YATE,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.7
792987,MAISEMORE - YATE,2023-08-06 08:00:00+00:00,feeder,5.0,N Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.43
792987,MAISEMORE - YATE,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.46
792987,MAISEMORE - YATE,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.94
792987,MAISEMORE - YATE,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (RMS),A,25.1
792987,MAISEMORE - YATE,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
792987,MAISEMORE - YATE,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
792987,MAISEMORE - YATE,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
792987,MAISEMORE - YATE,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
792987,MAISEMORE - YATE,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
792987,MAISEMORE - YATE,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.55
792987,MAISEMORE - YATE,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
792987,MAISEMORE - YATE,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
792987,MAISEMORE - YATE,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
792987,MAISEMORE - YATE,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
792987,MAISEMORE - YATE,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.37
792987,MAISEMORE - YATE,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
792987,MAISEMORE - YATE,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.18
792987,MAISEMORE - YATE,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.08
792987,MAISEMORE - YATE,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.04
792987,MAISEMORE - YATE,2023-08-06 08:00:00+00:00,feeder,1.0,N Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.1
792987,MAISEMORE - YATE,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
792987,MAISEMORE - YATE,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.6
792987,MAISEMORE - YATE,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,22.3
792987,MAISEMORE - YATE,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
792987,MAISEMORE - YATE,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
792987,MAISEMORE - YATE,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
792987,MAISEMORE - YATE,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
792987,MAISEMORE - YATE,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
792987,MAISEMORE - YATE,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
792987,MAISEMORE - YATE,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
792987,MAISEMORE - YATE,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
792987,MAISEMORE - YATE,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
792987,MAISEMORE - YATE,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,22.7
792987,MAISEMORE - YATE,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,21.68
792987,MAISEMORE - YATE,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,26.75
792987,MAISEMORE - YATE,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,63.3
792987,MAISEMORE - YATE,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,99.1
792987,MAISEMORE - YATE,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,95.0
792987,MAISEMORE - YATE,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,117.8
792987,MAISEMORE - YATE,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
792987,MAISEMORE - YATE,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.77
792987,MAISEMORE - YATE,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.8
792987,MAISEMORE - YATE,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.65
792987,MAISEMORE - YATE,2023-08-06 07:50:00+00:00,feeder,5.0,N Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
792987,MAISEMORE - YATE,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.82
792987,MAISEMORE - YATE,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
792987,MAISEMORE - YATE,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.79
792987,MAISEMORE - YATE,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
792987,MAISEMORE - YATE,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.37
792987,MAISEMORE - YATE,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.7
792987,MAISEMORE - YATE,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.61
792987,MAISEMORE - YATE,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
792987,MAISEMORE - YATE,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
792987,MAISEMORE - YATE,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
792987,MAISEMORE - YATE,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
792987,MAISEMORE - YATE,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
792987,MAISEMORE - YATE,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
792987,MAISEMORE - YATE,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.77
792987,MAISEMORE - YATE,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.2
792987,MAISEMORE - YATE,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.87
792987,MAISEMORE - YATE,2023-08-06 07:50:00+00:00,feeder,1.0,N Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
792987,MAISEMORE - YATE,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.3
792987,MAISEMORE - YATE,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,22.3
792987,MAISEMORE - YATE,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
792987,MAISEMORE - YATE,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
792987,MAISEMORE - YATE,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
792987,MAISEMORE - YATE,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
792987,MAISEMORE - YATE,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
792987,MAISEMORE - YATE,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
792987,MAISEMORE - YATE,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
792987,MAISEMORE - YATE,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
792987,MAISEMORE - YATE,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
792987,MAISEMORE - YATE,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,21.81
792987,MAISEMORE - YATE,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,18.74
792987,MAISEMORE - YATE,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,22.43
792987,MAISEMORE - YATE,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,48.5
792987,MAISEMORE - YATE,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,93.4
792987,MAISEMORE - YATE,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,82.4
792987,MAISEMORE - YATE,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,96.2
792987,MAISEMORE - YATE,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
792987,MAISEMORE - YATE,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
792987,MAISEMORE - YATE,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.33
792987,MAISEMORE - YATE,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.8
792987,MAISEMORE - YATE,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.47
792987,MAISEMORE - YATE,2023-08-06 07:40:00+00:00,feeder,5.0,N Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
792987,MAISEMORE - YATE,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.18
792987,MAISEMORE - YATE,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.97
792987,MAISEMORE - YATE,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
792987,MAISEMORE - YATE,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
792987,MAISEMORE - YATE,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
792987,MAISEMORE - YATE,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
792987,MAISEMORE - YATE,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.43
792987,MAISEMORE - YATE,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.94
792987,MAISEMORE - YATE,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
792987,MAISEMORE - YATE,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.23
792987,MAISEMORE - YATE,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
