Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
792987,MAISEMORE - YATE,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
792987,MAISEMORE - YATE,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.26
792987,MAISEMORE - YATE,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.38
792987,MAISEMORE - YATE,2023-08-06 07:40:00+00:00,feeder,1.0,N Current (RMS),A,29.2
792987,MAISEMORE - YATE,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
792987,MAISEMORE - YATE,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
792987,MAISEMORE - YATE,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,22.3
792987,MAISEMORE - YATE,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
792987,MAISEMORE - YATE,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
792987,MAISEMORE - YATE,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
792987,MAISEMORE - YATE,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
792987,MAISEMORE - YATE,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
792987,MAISEMORE - YATE,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
792987,MAISEMORE - YATE,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
792987,MAISEMORE - YATE,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
792987,MAISEMORE - YATE,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
792987,MAISEMORE - YATE,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,17.21
792987,MAISEMORE - YATE,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,21.58
792987,MAISEMORE - YATE,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,17.48
792987,MAISEMORE - YATE,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,51.3
792987,MAISEMORE - YATE,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,76.4
792987,MAISEMORE - YATE,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,93.9
792987,MAISEMORE - YATE,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,76.2
792987,MAISEMORE - YATE,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
792987,MAISEMORE - YATE,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
792987,MAISEMORE - YATE,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.6
792987,MAISEMORE - YATE,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.72
792987,MAISEMORE - YATE,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.09
792987,MAISEMORE - YATE,2023-08-06 07:30:00+00:00,feeder,5.0,N Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.38
792987,MAISEMORE - YATE,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.72
792987,MAISEMORE - YATE,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.14
792987,MAISEMORE - YATE,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (RMS),A,37.8
792987,MAISEMORE - YATE,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.7
792987,MAISEMORE - YATE,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
792987,MAISEMORE - YATE,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.12
792987,MAISEMORE - YATE,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.68
792987,MAISEMORE - YATE,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
792987,MAISEMORE - YATE,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (RMS),A,34.8
792987,MAISEMORE - YATE,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
792987,MAISEMORE - YATE,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.14
792987,MAISEMORE - YATE,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
792987,MAISEMORE - YATE,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
792987,MAISEMORE - YATE,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
792987,MAISEMORE - YATE,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
792987,MAISEMORE - YATE,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
792987,MAISEMORE - YATE,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.87
792987,MAISEMORE - YATE,2023-08-06 07:30:00+00:00,feeder,1.0,N Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,22.2
792987,MAISEMORE - YATE,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
792987,MAISEMORE - YATE,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
792987,MAISEMORE - YATE,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
792987,MAISEMORE - YATE,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
792987,MAISEMORE - YATE,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
792987,MAISEMORE - YATE,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
792987,MAISEMORE - YATE,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
792987,MAISEMORE - YATE,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
792987,MAISEMORE - YATE,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
792987,MAISEMORE - YATE,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,19.8
792987,MAISEMORE - YATE,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,26.57
792987,MAISEMORE - YATE,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,14.64
792987,MAISEMORE - YATE,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,65.3
792987,MAISEMORE - YATE,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,90.6
792987,MAISEMORE - YATE,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,116.2
792987,MAISEMORE - YATE,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,65.6
792987,MAISEMORE - YATE,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
792987,MAISEMORE - YATE,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
792987,MAISEMORE - YATE,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.8
792987,MAISEMORE - YATE,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.68
792987,MAISEMORE - YATE,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.96
792987,MAISEMORE - YATE,2023-08-06 07:20:00+00:00,feeder,5.0,N Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.84
792987,MAISEMORE - YATE,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.89
792987,MAISEMORE - YATE,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
792987,MAISEMORE - YATE,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
792987,MAISEMORE - YATE,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
792987,MAISEMORE - YATE,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
792987,MAISEMORE - YATE,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
792987,MAISEMORE - YATE,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
792987,MAISEMORE - YATE,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.06
792987,MAISEMORE - YATE,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
792987,MAISEMORE - YATE,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
792987,MAISEMORE - YATE,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
792987,MAISEMORE - YATE,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.83
792987,MAISEMORE - YATE,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
792987,MAISEMORE - YATE,2023-08-06 07:20:00+00:00,feeder,1.0,N Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
792987,MAISEMORE - YATE,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,22.2
792987,MAISEMORE - YATE,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
792987,MAISEMORE - YATE,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
792987,MAISEMORE - YATE,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
792987,MAISEMORE - YATE,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
792987,MAISEMORE - YATE,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
792987,MAISEMORE - YATE,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
792987,MAISEMORE - YATE,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
792987,MAISEMORE - YATE,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
792987,MAISEMORE - YATE,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
792987,MAISEMORE - YATE,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,12.96
792987,MAISEMORE - YATE,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,18.38
792987,MAISEMORE - YATE,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,16.0
792987,MAISEMORE - YATE,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,46.9
792987,MAISEMORE - YATE,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,58.5
792987,MAISEMORE - YATE,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,81.0
792987,MAISEMORE - YATE,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,71.1
792987,MAISEMORE - YATE,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
792987,MAISEMORE - YATE,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
792987,MAISEMORE - YATE,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.65
792987,MAISEMORE - YATE,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.98
792987,MAISEMORE - YATE,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.39
792987,MAISEMORE - YATE,2023-08-06 07:10:00+00:00,feeder,5.0,N Current (RMS),A,26.3
792987,MAISEMORE - YATE,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.7
792987,MAISEMORE - YATE,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.26
792987,MAISEMORE - YATE,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.58
792987,MAISEMORE - YATE,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.82
792987,MAISEMORE - YATE,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
792987,MAISEMORE - YATE,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
792987,MAISEMORE - YATE,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
792987,MAISEMORE - YATE,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
792987,MAISEMORE - YATE,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
792987,MAISEMORE - YATE,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
792987,MAISEMORE - YATE,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
792987,MAISEMORE - YATE,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (RMS),A,5.9
792987,MAISEMORE - YATE,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
792987,MAISEMORE - YATE,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
792987,MAISEMORE - YATE,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
792987,MAISEMORE - YATE,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.35
792987,MAISEMORE - YATE,2023-08-06 07:10:00+00:00,feeder,1.0,N Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
792987,MAISEMORE - YATE,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,22.1
792987,MAISEMORE - YATE,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
792987,MAISEMORE - YATE,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
792987,MAISEMORE - YATE,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
792987,MAISEMORE - YATE,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
792987,MAISEMORE - YATE,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
792987,MAISEMORE - YATE,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
792987,MAISEMORE - YATE,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
792987,MAISEMORE - YATE,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
792987,MAISEMORE - YATE,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
792987,MAISEMORE - YATE,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,13.0
792987,MAISEMORE - YATE,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,19.55
792987,MAISEMORE - YATE,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,14.25
792987,MAISEMORE - YATE,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,46.7
792987,MAISEMORE - YATE,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,59.6
792987,MAISEMORE - YATE,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,85.8
792987,MAISEMORE - YATE,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,64.9
792987,MAISEMORE - YATE,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
792987,MAISEMORE - YATE,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
792987,MAISEMORE - YATE,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.35
792987,MAISEMORE - YATE,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
792987,MAISEMORE - YATE,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-06 07:00:00+00:00,feeder,5.0,N Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
792987,MAISEMORE - YATE,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.87
792987,MAISEMORE - YATE,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.36
792987,MAISEMORE - YATE,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.21
792987,MAISEMORE - YATE,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
792987,MAISEMORE - YATE,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
792987,MAISEMORE - YATE,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
792987,MAISEMORE - YATE,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.98
792987,MAISEMORE - YATE,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
792987,MAISEMORE - YATE,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
792987,MAISEMORE - YATE,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.32
792987,MAISEMORE - YATE,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
792987,MAISEMORE - YATE,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
792987,MAISEMORE - YATE,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.85
792987,MAISEMORE - YATE,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
792987,MAISEMORE - YATE,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.65
792987,MAISEMORE - YATE,2023-08-06 07:00:00+00:00,feeder,1.0,N Current (RMS),A,26.1
792987,MAISEMORE - YATE,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
792987,MAISEMORE - YATE,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,22.0
792987,MAISEMORE - YATE,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
792987,MAISEMORE - YATE,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
792987,MAISEMORE - YATE,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
792987,MAISEMORE - YATE,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
792987,MAISEMORE - YATE,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
792987,MAISEMORE - YATE,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
792987,MAISEMORE - YATE,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
792987,MAISEMORE - YATE,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
792987,MAISEMORE - YATE,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
792987,MAISEMORE - YATE,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,18.57
792987,MAISEMORE - YATE,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,16.55
792987,MAISEMORE - YATE,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,17.47
792987,MAISEMORE - YATE,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,52.7
792987,MAISEMORE - YATE,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,84.4
792987,MAISEMORE - YATE,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,73.9
792987,MAISEMORE - YATE,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,79.3
792987,MAISEMORE - YATE,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
792987,MAISEMORE - YATE,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
792987,MAISEMORE - YATE,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.54
792987,MAISEMORE - YATE,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
792987,MAISEMORE - YATE,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.6
792987,MAISEMORE - YATE,2023-08-06 06:50:00+00:00,feeder,5.0,N Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.5
792987,MAISEMORE - YATE,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.71
792987,MAISEMORE - YATE,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
792987,MAISEMORE - YATE,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.97
792987,MAISEMORE - YATE,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.77
792987,MAISEMORE - YATE,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
792987,MAISEMORE - YATE,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
792987,MAISEMORE - YATE,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (RMS),A,37.9
792987,MAISEMORE - YATE,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.6
792987,MAISEMORE - YATE,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
792987,MAISEMORE - YATE,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
792987,MAISEMORE - YATE,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.09
792987,MAISEMORE - YATE,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
792987,MAISEMORE - YATE,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
792987,MAISEMORE - YATE,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.66
792987,MAISEMORE - YATE,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.46
792987,MAISEMORE - YATE,2023-08-06 06:50:00+00:00,feeder,1.0,N Current (RMS),A,57.5
792987,MAISEMORE - YATE,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,65.2
792987,MAISEMORE - YATE,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,22.0
792987,MAISEMORE - YATE,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
792987,MAISEMORE - YATE,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
792987,MAISEMORE - YATE,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
792987,MAISEMORE - YATE,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
792987,MAISEMORE - YATE,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
792987,MAISEMORE - YATE,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
792987,MAISEMORE - YATE,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
792987,MAISEMORE - YATE,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
792987,MAISEMORE - YATE,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
792987,MAISEMORE - YATE,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,18.42
792987,MAISEMORE - YATE,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,17.3
792987,MAISEMORE - YATE,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,24.49
792987,MAISEMORE - YATE,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,59.6
792987,MAISEMORE - YATE,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,85.1
792987,MAISEMORE - YATE,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,77.3
792987,MAISEMORE - YATE,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,105.6
792987,MAISEMORE - YATE,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
792987,MAISEMORE - YATE,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
792987,MAISEMORE - YATE,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.48
792987,MAISEMORE - YATE,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.67
792987,MAISEMORE - YATE,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.79
792987,MAISEMORE - YATE,2023-08-06 06:40:00+00:00,feeder,5.0,N Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.9
792987,MAISEMORE - YATE,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.26
792987,MAISEMORE - YATE,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
792987,MAISEMORE - YATE,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.62
792987,MAISEMORE - YATE,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
792987,MAISEMORE - YATE,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.07
792987,MAISEMORE - YATE,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
792987,MAISEMORE - YATE,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
792987,MAISEMORE - YATE,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
792987,MAISEMORE - YATE,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
792987,MAISEMORE - YATE,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
792987,MAISEMORE - YATE,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
792987,MAISEMORE - YATE,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
792987,MAISEMORE - YATE,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
792987,MAISEMORE - YATE,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.62
792987,MAISEMORE - YATE,2023-08-06 06:40:00+00:00,feeder,1.0,N Current (RMS),A,25.6
792987,MAISEMORE - YATE,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
792987,MAISEMORE - YATE,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,21.9
792987,MAISEMORE - YATE,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
792987,MAISEMORE - YATE,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
792987,MAISEMORE - YATE,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
792987,MAISEMORE - YATE,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
792987,MAISEMORE - YATE,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
792987,MAISEMORE - YATE,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
792987,MAISEMORE - YATE,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
792987,MAISEMORE - YATE,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
792987,MAISEMORE - YATE,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
792987,MAISEMORE - YATE,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,20.36
792987,MAISEMORE - YATE,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,17.04
792987,MAISEMORE - YATE,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,15.47
792987,MAISEMORE - YATE,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,47.0
792987,MAISEMORE - YATE,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,88.0
792987,MAISEMORE - YATE,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,75.6
792987,MAISEMORE - YATE,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,70.6
792987,MAISEMORE - YATE,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
792987,MAISEMORE - YATE,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
792987,MAISEMORE - YATE,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
792987,MAISEMORE - YATE,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.15
792987,MAISEMORE - YATE,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.8
792987,MAISEMORE - YATE,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.74
792987,MAISEMORE - YATE,2023-08-06 06:30:00+00:00,feeder,5.0,N Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.62
792987,MAISEMORE - YATE,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.31
792987,MAISEMORE - YATE,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
792987,MAISEMORE - YATE,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.95
792987,MAISEMORE - YATE,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.24
792987,MAISEMORE - YATE,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.07
792987,MAISEMORE - YATE,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (RMS),A,35.3
792987,MAISEMORE - YATE,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.3
792987,MAISEMORE - YATE,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.58
792987,MAISEMORE - YATE,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
792987,MAISEMORE - YATE,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.45
792987,MAISEMORE - YATE,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
792987,MAISEMORE - YATE,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
792987,MAISEMORE - YATE,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
792987,MAISEMORE - YATE,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
792987,MAISEMORE - YATE,2023-08-06 06:30:00+00:00,feeder,1.0,N Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,21.8
792987,MAISEMORE - YATE,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
792987,MAISEMORE - YATE,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
792987,MAISEMORE - YATE,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
792987,MAISEMORE - YATE,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
792987,MAISEMORE - YATE,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
792987,MAISEMORE - YATE,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
792987,MAISEMORE - YATE,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
792987,MAISEMORE - YATE,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
792987,MAISEMORE - YATE,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
792987,MAISEMORE - YATE,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,15.89
792987,MAISEMORE - YATE,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,14.16
792987,MAISEMORE - YATE,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,14.07
792987,MAISEMORE - YATE,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,47.9
792987,MAISEMORE - YATE,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,72.6
792987,MAISEMORE - YATE,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,63.0
792987,MAISEMORE - YATE,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,65.1
792987,MAISEMORE - YATE,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
792987,MAISEMORE - YATE,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.41
792987,MAISEMORE - YATE,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.4
792987,MAISEMORE - YATE,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.28
792987,MAISEMORE - YATE,2023-08-06 06:20:00+00:00,feeder,5.0,N Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
792987,MAISEMORE - YATE,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.15
792987,MAISEMORE - YATE,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.2
792987,MAISEMORE - YATE,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.84
792987,MAISEMORE - YATE,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
792987,MAISEMORE - YATE,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.46
792987,MAISEMORE - YATE,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
792987,MAISEMORE - YATE,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
792987,MAISEMORE - YATE,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
792987,MAISEMORE - YATE,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.46
792987,MAISEMORE - YATE,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.45
792987,MAISEMORE - YATE,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (RMS),A,4.7
792987,MAISEMORE - YATE,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
792987,MAISEMORE - YATE,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
792987,MAISEMORE - YATE,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
792987,MAISEMORE - YATE,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
792987,MAISEMORE - YATE,2023-08-06 06:20:00+00:00,feeder,1.0,N Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,21.8
792987,MAISEMORE - YATE,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
792987,MAISEMORE - YATE,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
792987,MAISEMORE - YATE,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
792987,MAISEMORE - YATE,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
792987,MAISEMORE - YATE,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
792987,MAISEMORE - YATE,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
792987,MAISEMORE - YATE,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
792987,MAISEMORE - YATE,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
