Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
792987,MAISEMORE - YATE,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,15.51
792987,MAISEMORE - YATE,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,16.96
792987,MAISEMORE - YATE,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,12.26
792987,MAISEMORE - YATE,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,41.0
792987,MAISEMORE - YATE,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,68.5
792987,MAISEMORE - YATE,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,74.7
792987,MAISEMORE - YATE,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,57.0
792987,MAISEMORE - YATE,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
792987,MAISEMORE - YATE,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.68
792987,MAISEMORE - YATE,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.8
792987,MAISEMORE - YATE,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.84
792987,MAISEMORE - YATE,2023-08-06 06:10:00+00:00,feeder,5.0,N Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
792987,MAISEMORE - YATE,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.61
792987,MAISEMORE - YATE,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.76
792987,MAISEMORE - YATE,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.24
792987,MAISEMORE - YATE,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
792987,MAISEMORE - YATE,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
792987,MAISEMORE - YATE,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.95
792987,MAISEMORE - YATE,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
792987,MAISEMORE - YATE,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.23
792987,MAISEMORE - YATE,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
792987,MAISEMORE - YATE,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
792987,MAISEMORE - YATE,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
792987,MAISEMORE - YATE,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
792987,MAISEMORE - YATE,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
792987,MAISEMORE - YATE,2023-08-06 06:10:00+00:00,feeder,1.0,N Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,21.8
792987,MAISEMORE - YATE,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
792987,MAISEMORE - YATE,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
792987,MAISEMORE - YATE,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
792987,MAISEMORE - YATE,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
792987,MAISEMORE - YATE,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
792987,MAISEMORE - YATE,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
792987,MAISEMORE - YATE,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
792987,MAISEMORE - YATE,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
792987,MAISEMORE - YATE,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
792987,MAISEMORE - YATE,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,15.05
792987,MAISEMORE - YATE,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,13.53
792987,MAISEMORE - YATE,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,12.1
792987,MAISEMORE - YATE,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,39.6
792987,MAISEMORE - YATE,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,66.8
792987,MAISEMORE - YATE,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,60.7
792987,MAISEMORE - YATE,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,55.6
792987,MAISEMORE - YATE,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
792987,MAISEMORE - YATE,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
792987,MAISEMORE - YATE,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.02
792987,MAISEMORE - YATE,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.31
792987,MAISEMORE - YATE,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.84
792987,MAISEMORE - YATE,2023-08-06 06:00:00+00:00,feeder,5.0,N Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.6
792987,MAISEMORE - YATE,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.67
792987,MAISEMORE - YATE,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
792987,MAISEMORE - YATE,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.07
792987,MAISEMORE - YATE,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
792987,MAISEMORE - YATE,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.73
792987,MAISEMORE - YATE,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
792987,MAISEMORE - YATE,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
792987,MAISEMORE - YATE,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (RMS),A,24.4
792987,MAISEMORE - YATE,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
792987,MAISEMORE - YATE,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
792987,MAISEMORE - YATE,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
792987,MAISEMORE - YATE,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
792987,MAISEMORE - YATE,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
792987,MAISEMORE - YATE,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
792987,MAISEMORE - YATE,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.48
792987,MAISEMORE - YATE,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
792987,MAISEMORE - YATE,2023-08-06 06:00:00+00:00,feeder,1.0,N Current (RMS),A,28.0
792987,MAISEMORE - YATE,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
792987,MAISEMORE - YATE,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,21.8
792987,MAISEMORE - YATE,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
792987,MAISEMORE - YATE,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
792987,MAISEMORE - YATE,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
792987,MAISEMORE - YATE,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
792987,MAISEMORE - YATE,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
792987,MAISEMORE - YATE,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
792987,MAISEMORE - YATE,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
792987,MAISEMORE - YATE,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
792987,MAISEMORE - YATE,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
792987,MAISEMORE - YATE,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,15.4
792987,MAISEMORE - YATE,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,20.39
792987,MAISEMORE - YATE,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,16.41
792987,MAISEMORE - YATE,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,42.1
792987,MAISEMORE - YATE,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,67.2
792987,MAISEMORE - YATE,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,90.0
792987,MAISEMORE - YATE,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,71.9
792987,MAISEMORE - YATE,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
792987,MAISEMORE - YATE,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
792987,MAISEMORE - YATE,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.17
792987,MAISEMORE - YATE,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.04
792987,MAISEMORE - YATE,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.44
792987,MAISEMORE - YATE,2023-08-06 05:50:00+00:00,feeder,5.0,N Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
792987,MAISEMORE - YATE,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.68
792987,MAISEMORE - YATE,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.84
792987,MAISEMORE - YATE,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.66
792987,MAISEMORE - YATE,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
792987,MAISEMORE - YATE,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.33
792987,MAISEMORE - YATE,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
792987,MAISEMORE - YATE,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
792987,MAISEMORE - YATE,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
792987,MAISEMORE - YATE,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
792987,MAISEMORE - YATE,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
792987,MAISEMORE - YATE,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
792987,MAISEMORE - YATE,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
792987,MAISEMORE - YATE,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.83
792987,MAISEMORE - YATE,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.06
792987,MAISEMORE - YATE,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
792987,MAISEMORE - YATE,2023-08-06 05:50:00+00:00,feeder,1.0,N Current (RMS),A,31.5
792987,MAISEMORE - YATE,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.2
792987,MAISEMORE - YATE,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,21.7
792987,MAISEMORE - YATE,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
792987,MAISEMORE - YATE,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
792987,MAISEMORE - YATE,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
792987,MAISEMORE - YATE,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
792987,MAISEMORE - YATE,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
792987,MAISEMORE - YATE,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
792987,MAISEMORE - YATE,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
792987,MAISEMORE - YATE,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
792987,MAISEMORE - YATE,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
792987,MAISEMORE - YATE,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,17.38
792987,MAISEMORE - YATE,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,26.74
792987,MAISEMORE - YATE,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,14.77
792987,MAISEMORE - YATE,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,55.6
792987,MAISEMORE - YATE,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,75.0
792987,MAISEMORE - YATE,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,113.7
792987,MAISEMORE - YATE,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,66.3
792987,MAISEMORE - YATE,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
792987,MAISEMORE - YATE,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
792987,MAISEMORE - YATE,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.85
792987,MAISEMORE - YATE,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.38
792987,MAISEMORE - YATE,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.2
792987,MAISEMORE - YATE,2023-08-06 05:40:00+00:00,feeder,5.0,N Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
792987,MAISEMORE - YATE,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
792987,MAISEMORE - YATE,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.89
792987,MAISEMORE - YATE,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.02
792987,MAISEMORE - YATE,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
792987,MAISEMORE - YATE,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
792987,MAISEMORE - YATE,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
792987,MAISEMORE - YATE,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.64
792987,MAISEMORE - YATE,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
792987,MAISEMORE - YATE,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
792987,MAISEMORE - YATE,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
792987,MAISEMORE - YATE,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
792987,MAISEMORE - YATE,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
792987,MAISEMORE - YATE,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.38
792987,MAISEMORE - YATE,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.98
792987,MAISEMORE - YATE,2023-08-06 05:40:00+00:00,feeder,1.0,N Current (RMS),A,37.8
792987,MAISEMORE - YATE,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
792987,MAISEMORE - YATE,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,21.6
792987,MAISEMORE - YATE,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
792987,MAISEMORE - YATE,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
792987,MAISEMORE - YATE,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
792987,MAISEMORE - YATE,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
792987,MAISEMORE - YATE,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
792987,MAISEMORE - YATE,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
792987,MAISEMORE - YATE,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
792987,MAISEMORE - YATE,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
792987,MAISEMORE - YATE,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
792987,MAISEMORE - YATE,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,12.04
792987,MAISEMORE - YATE,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,24.76
792987,MAISEMORE - YATE,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,10.61
792987,MAISEMORE - YATE,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,60.9
792987,MAISEMORE - YATE,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,54.5
792987,MAISEMORE - YATE,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,105.2
792987,MAISEMORE - YATE,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,48.8
792987,MAISEMORE - YATE,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
792987,MAISEMORE - YATE,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
792987,MAISEMORE - YATE,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.89
792987,MAISEMORE - YATE,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.13
792987,MAISEMORE - YATE,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.3
792987,MAISEMORE - YATE,2023-08-06 05:30:00+00:00,feeder,5.0,N Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
792987,MAISEMORE - YATE,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
792987,MAISEMORE - YATE,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
792987,MAISEMORE - YATE,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.07
792987,MAISEMORE - YATE,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
792987,MAISEMORE - YATE,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
792987,MAISEMORE - YATE,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.49
792987,MAISEMORE - YATE,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
792987,MAISEMORE - YATE,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.89
792987,MAISEMORE - YATE,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
792987,MAISEMORE - YATE,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
792987,MAISEMORE - YATE,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
792987,MAISEMORE - YATE,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
792987,MAISEMORE - YATE,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
792987,MAISEMORE - YATE,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.38
792987,MAISEMORE - YATE,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
792987,MAISEMORE - YATE,2023-08-06 05:30:00+00:00,feeder,1.0,N Current (RMS),A,36.1
792987,MAISEMORE - YATE,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
792987,MAISEMORE - YATE,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,21.5
792987,MAISEMORE - YATE,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
792987,MAISEMORE - YATE,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
792987,MAISEMORE - YATE,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
792987,MAISEMORE - YATE,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
792987,MAISEMORE - YATE,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
792987,MAISEMORE - YATE,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
792987,MAISEMORE - YATE,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
792987,MAISEMORE - YATE,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
792987,MAISEMORE - YATE,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
792987,MAISEMORE - YATE,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,13.46
792987,MAISEMORE - YATE,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,21.48
792987,MAISEMORE - YATE,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,10.76
792987,MAISEMORE - YATE,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,53.9
792987,MAISEMORE - YATE,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,59.4
792987,MAISEMORE - YATE,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,95.2
792987,MAISEMORE - YATE,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,49.4
792987,MAISEMORE - YATE,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
792987,MAISEMORE - YATE,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
792987,MAISEMORE - YATE,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.01
792987,MAISEMORE - YATE,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.03
792987,MAISEMORE - YATE,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.32
792987,MAISEMORE - YATE,2023-08-06 05:20:00+00:00,feeder,5.0,N Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
792987,MAISEMORE - YATE,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.41
792987,MAISEMORE - YATE,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.83
792987,MAISEMORE - YATE,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.35
792987,MAISEMORE - YATE,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
792987,MAISEMORE - YATE,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.11
792987,MAISEMORE - YATE,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.45
792987,MAISEMORE - YATE,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
792987,MAISEMORE - YATE,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (RMS),A,26.5
792987,MAISEMORE - YATE,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
792987,MAISEMORE - YATE,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
792987,MAISEMORE - YATE,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.19
792987,MAISEMORE - YATE,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.84
792987,MAISEMORE - YATE,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
792987,MAISEMORE - YATE,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
792987,MAISEMORE - YATE,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.64
792987,MAISEMORE - YATE,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
792987,MAISEMORE - YATE,2023-08-06 05:20:00+00:00,feeder,1.0,N Current (RMS),A,32.4
792987,MAISEMORE - YATE,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
792987,MAISEMORE - YATE,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,21.4
792987,MAISEMORE - YATE,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
792987,MAISEMORE - YATE,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
792987,MAISEMORE - YATE,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
792987,MAISEMORE - YATE,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
792987,MAISEMORE - YATE,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
792987,MAISEMORE - YATE,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
792987,MAISEMORE - YATE,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
792987,MAISEMORE - YATE,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
792987,MAISEMORE - YATE,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
792987,MAISEMORE - YATE,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,15.86
792987,MAISEMORE - YATE,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,17.13
792987,MAISEMORE - YATE,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,14.02
792987,MAISEMORE - YATE,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,37.7
792987,MAISEMORE - YATE,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,69.7
792987,MAISEMORE - YATE,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,76.9
792987,MAISEMORE - YATE,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,62.9
792987,MAISEMORE - YATE,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
792987,MAISEMORE - YATE,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
792987,MAISEMORE - YATE,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.45
792987,MAISEMORE - YATE,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.16
792987,MAISEMORE - YATE,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.74
792987,MAISEMORE - YATE,2023-08-06 05:10:00+00:00,feeder,5.0,N Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.25
792987,MAISEMORE - YATE,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.26
792987,MAISEMORE - YATE,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.11
792987,MAISEMORE - YATE,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
792987,MAISEMORE - YATE,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
792987,MAISEMORE - YATE,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.6
792987,MAISEMORE - YATE,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
792987,MAISEMORE - YATE,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
792987,MAISEMORE - YATE,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
792987,MAISEMORE - YATE,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.82
792987,MAISEMORE - YATE,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
792987,MAISEMORE - YATE,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
792987,MAISEMORE - YATE,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.53
792987,MAISEMORE - YATE,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
792987,MAISEMORE - YATE,2023-08-06 05:10:00+00:00,feeder,1.0,N Current (RMS),A,30.3
792987,MAISEMORE - YATE,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
792987,MAISEMORE - YATE,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,21.4
792987,MAISEMORE - YATE,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
792987,MAISEMORE - YATE,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
792987,MAISEMORE - YATE,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
792987,MAISEMORE - YATE,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
792987,MAISEMORE - YATE,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
792987,MAISEMORE - YATE,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
792987,MAISEMORE - YATE,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
792987,MAISEMORE - YATE,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
792987,MAISEMORE - YATE,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
792987,MAISEMORE - YATE,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,12.47
792987,MAISEMORE - YATE,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,19.1
792987,MAISEMORE - YATE,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,15.1
792987,MAISEMORE - YATE,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,42.8
792987,MAISEMORE - YATE,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,55.0
792987,MAISEMORE - YATE,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,84.2
792987,MAISEMORE - YATE,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,67.5
792987,MAISEMORE - YATE,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
792987,MAISEMORE - YATE,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
792987,MAISEMORE - YATE,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.65
792987,MAISEMORE - YATE,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.48
792987,MAISEMORE - YATE,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-06 05:00:00+00:00,feeder,5.0,N Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
792987,MAISEMORE - YATE,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.18
792987,MAISEMORE - YATE,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.15
792987,MAISEMORE - YATE,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.65
792987,MAISEMORE - YATE,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
792987,MAISEMORE - YATE,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
792987,MAISEMORE - YATE,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
792987,MAISEMORE - YATE,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.44
792987,MAISEMORE - YATE,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
792987,MAISEMORE - YATE,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.33
792987,MAISEMORE - YATE,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.98
792987,MAISEMORE - YATE,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (RMS),A,25.0
792987,MAISEMORE - YATE,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
792987,MAISEMORE - YATE,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
792987,MAISEMORE - YATE,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
792987,MAISEMORE - YATE,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.76
792987,MAISEMORE - YATE,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
792987,MAISEMORE - YATE,2023-08-06 05:00:00+00:00,feeder,1.0,N Current (RMS),A,31.7
792987,MAISEMORE - YATE,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.4
792987,MAISEMORE - YATE,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,21.4
792987,MAISEMORE - YATE,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
792987,MAISEMORE - YATE,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
792987,MAISEMORE - YATE,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
792987,MAISEMORE - YATE,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
792987,MAISEMORE - YATE,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
792987,MAISEMORE - YATE,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
792987,MAISEMORE - YATE,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
792987,MAISEMORE - YATE,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
792987,MAISEMORE - YATE,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
792987,MAISEMORE - YATE,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,10.83
792987,MAISEMORE - YATE,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,20.44
792987,MAISEMORE - YATE,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,15.86
792987,MAISEMORE - YATE,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,51.2
792987,MAISEMORE - YATE,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,49.2
792987,MAISEMORE - YATE,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,89.2
792987,MAISEMORE - YATE,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,71.4
792987,MAISEMORE - YATE,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
792987,MAISEMORE - YATE,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
792987,MAISEMORE - YATE,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.61
792987,MAISEMORE - YATE,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.89
792987,MAISEMORE - YATE,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-06 04:50:00+00:00,feeder,5.0,N Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
792987,MAISEMORE - YATE,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
