Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
792987,MAISEMORE - YATE,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.26
792987,MAISEMORE - YATE,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.95
792987,MAISEMORE - YATE,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
792987,MAISEMORE - YATE,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
792987,MAISEMORE - YATE,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
792987,MAISEMORE - YATE,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
792987,MAISEMORE - YATE,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
792987,MAISEMORE - YATE,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
792987,MAISEMORE - YATE,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
792987,MAISEMORE - YATE,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
792987,MAISEMORE - YATE,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
792987,MAISEMORE - YATE,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
792987,MAISEMORE - YATE,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.84
792987,MAISEMORE - YATE,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
792987,MAISEMORE - YATE,2023-08-06 04:50:00+00:00,feeder,1.0,N Current (RMS),A,33.3
792987,MAISEMORE - YATE,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
792987,MAISEMORE - YATE,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,21.4
792987,MAISEMORE - YATE,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
792987,MAISEMORE - YATE,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
792987,MAISEMORE - YATE,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
792987,MAISEMORE - YATE,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
792987,MAISEMORE - YATE,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
792987,MAISEMORE - YATE,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
792987,MAISEMORE - YATE,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
792987,MAISEMORE - YATE,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
792987,MAISEMORE - YATE,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
792987,MAISEMORE - YATE,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,8.39
792987,MAISEMORE - YATE,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,21.07
792987,MAISEMORE - YATE,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,11.3
792987,MAISEMORE - YATE,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,54.3
792987,MAISEMORE - YATE,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,40.1
792987,MAISEMORE - YATE,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,89.6
792987,MAISEMORE - YATE,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,53.9
792987,MAISEMORE - YATE,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
792987,MAISEMORE - YATE,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
792987,MAISEMORE - YATE,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.03
792987,MAISEMORE - YATE,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.72
792987,MAISEMORE - YATE,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.95
792987,MAISEMORE - YATE,2023-08-06 04:40:00+00:00,feeder,5.0,N Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
792987,MAISEMORE - YATE,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.96
792987,MAISEMORE - YATE,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.99
792987,MAISEMORE - YATE,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
792987,MAISEMORE - YATE,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
792987,MAISEMORE - YATE,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
792987,MAISEMORE - YATE,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
792987,MAISEMORE - YATE,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
792987,MAISEMORE - YATE,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
792987,MAISEMORE - YATE,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
792987,MAISEMORE - YATE,2023-08-06 04:40:00+00:00,feeder,2.0,N Current (RMS),A,4.4
792987,MAISEMORE - YATE,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
792987,MAISEMORE - YATE,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.61
792987,MAISEMORE - YATE,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.57
792987,MAISEMORE - YATE,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
792987,MAISEMORE - YATE,2023-08-06 04:40:00+00:00,feeder,1.0,N Current (RMS),A,31.0
792987,MAISEMORE - YATE,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.1
792987,MAISEMORE - YATE,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,21.5
792987,MAISEMORE - YATE,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
792987,MAISEMORE - YATE,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
792987,MAISEMORE - YATE,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
792987,MAISEMORE - YATE,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
792987,MAISEMORE - YATE,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
792987,MAISEMORE - YATE,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
792987,MAISEMORE - YATE,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
792987,MAISEMORE - YATE,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
792987,MAISEMORE - YATE,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
792987,MAISEMORE - YATE,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,10.65
792987,MAISEMORE - YATE,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,20.31
792987,MAISEMORE - YATE,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,9.28
792987,MAISEMORE - YATE,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,47.2
792987,MAISEMORE - YATE,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,48.2
792987,MAISEMORE - YATE,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,88.1
792987,MAISEMORE - YATE,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,45.9
792987,MAISEMORE - YATE,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
792987,MAISEMORE - YATE,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.38
792987,MAISEMORE - YATE,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.62
792987,MAISEMORE - YATE,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.95
792987,MAISEMORE - YATE,2023-08-06 04:30:00+00:00,feeder,5.0,N Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
792987,MAISEMORE - YATE,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.84
792987,MAISEMORE - YATE,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.94
792987,MAISEMORE - YATE,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
792987,MAISEMORE - YATE,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
792987,MAISEMORE - YATE,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
792987,MAISEMORE - YATE,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
792987,MAISEMORE - YATE,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
792987,MAISEMORE - YATE,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.41
792987,MAISEMORE - YATE,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
792987,MAISEMORE - YATE,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (RMS),A,4.7
792987,MAISEMORE - YATE,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
792987,MAISEMORE - YATE,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
792987,MAISEMORE - YATE,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.59
792987,MAISEMORE - YATE,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
792987,MAISEMORE - YATE,2023-08-06 04:30:00+00:00,feeder,1.0,N Current (RMS),A,32.8
792987,MAISEMORE - YATE,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.2
792987,MAISEMORE - YATE,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,21.5
792987,MAISEMORE - YATE,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
792987,MAISEMORE - YATE,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
792987,MAISEMORE - YATE,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
792987,MAISEMORE - YATE,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
792987,MAISEMORE - YATE,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
792987,MAISEMORE - YATE,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
792987,MAISEMORE - YATE,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
792987,MAISEMORE - YATE,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
792987,MAISEMORE - YATE,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
792987,MAISEMORE - YATE,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,9.41
792987,MAISEMORE - YATE,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,18.3
792987,MAISEMORE - YATE,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,8.88
792987,MAISEMORE - YATE,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,43.6
792987,MAISEMORE - YATE,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,43.3
792987,MAISEMORE - YATE,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,80.2
792987,MAISEMORE - YATE,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,44.5
792987,MAISEMORE - YATE,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
792987,MAISEMORE - YATE,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.58
792987,MAISEMORE - YATE,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.68
792987,MAISEMORE - YATE,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.8
792987,MAISEMORE - YATE,2023-08-06 04:20:00+00:00,feeder,5.0,N Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.61
792987,MAISEMORE - YATE,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.86
792987,MAISEMORE - YATE,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.32
792987,MAISEMORE - YATE,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
792987,MAISEMORE - YATE,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.93
792987,MAISEMORE - YATE,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
792987,MAISEMORE - YATE,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
792987,MAISEMORE - YATE,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.39
792987,MAISEMORE - YATE,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
792987,MAISEMORE - YATE,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
792987,MAISEMORE - YATE,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.61
792987,MAISEMORE - YATE,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.74
792987,MAISEMORE - YATE,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
792987,MAISEMORE - YATE,2023-08-06 04:20:00+00:00,feeder,1.0,N Current (RMS),A,32.2
792987,MAISEMORE - YATE,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.7
792987,MAISEMORE - YATE,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,21.6
792987,MAISEMORE - YATE,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
792987,MAISEMORE - YATE,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
792987,MAISEMORE - YATE,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
792987,MAISEMORE - YATE,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
792987,MAISEMORE - YATE,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
792987,MAISEMORE - YATE,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
792987,MAISEMORE - YATE,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
792987,MAISEMORE - YATE,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
792987,MAISEMORE - YATE,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
792987,MAISEMORE - YATE,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,9.9
792987,MAISEMORE - YATE,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,18.6
792987,MAISEMORE - YATE,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,8.12
792987,MAISEMORE - YATE,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,44.5
792987,MAISEMORE - YATE,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,45.0
792987,MAISEMORE - YATE,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,81.4
792987,MAISEMORE - YATE,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,41.3
792987,MAISEMORE - YATE,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
792987,MAISEMORE - YATE,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
792987,MAISEMORE - YATE,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.5
792987,MAISEMORE - YATE,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.79
792987,MAISEMORE - YATE,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.9
792987,MAISEMORE - YATE,2023-08-06 04:10:00+00:00,feeder,5.0,N Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.64
792987,MAISEMORE - YATE,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.42
792987,MAISEMORE - YATE,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.71
792987,MAISEMORE - YATE,2023-08-06 04:10:00+00:00,feeder,4.0,N Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
792987,MAISEMORE - YATE,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.55
792987,MAISEMORE - YATE,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.08
792987,MAISEMORE - YATE,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
792987,MAISEMORE - YATE,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.67
792987,MAISEMORE - YATE,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
792987,MAISEMORE - YATE,2023-08-06 04:10:00+00:00,feeder,2.0,N Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
792987,MAISEMORE - YATE,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
792987,MAISEMORE - YATE,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.84
792987,MAISEMORE - YATE,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
792987,MAISEMORE - YATE,2023-08-06 04:10:00+00:00,feeder,1.0,N Current (RMS),A,33.6
792987,MAISEMORE - YATE,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
792987,MAISEMORE - YATE,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,21.7
792987,MAISEMORE - YATE,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
792987,MAISEMORE - YATE,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
792987,MAISEMORE - YATE,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
792987,MAISEMORE - YATE,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
792987,MAISEMORE - YATE,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
792987,MAISEMORE - YATE,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
792987,MAISEMORE - YATE,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
792987,MAISEMORE - YATE,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
792987,MAISEMORE - YATE,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
792987,MAISEMORE - YATE,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,9.26
792987,MAISEMORE - YATE,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,20.28
792987,MAISEMORE - YATE,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,11.11
792987,MAISEMORE - YATE,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,51.4
792987,MAISEMORE - YATE,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,42.5
792987,MAISEMORE - YATE,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,88.0
792987,MAISEMORE - YATE,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,52.1
792987,MAISEMORE - YATE,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
792987,MAISEMORE - YATE,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
792987,MAISEMORE - YATE,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.61
792987,MAISEMORE - YATE,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.73
792987,MAISEMORE - YATE,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.97
792987,MAISEMORE - YATE,2023-08-06 04:00:00+00:00,feeder,5.0,N Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
792987,MAISEMORE - YATE,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
792987,MAISEMORE - YATE,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.1
792987,MAISEMORE - YATE,2023-08-06 04:00:00+00:00,feeder,4.0,N Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
792987,MAISEMORE - YATE,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.95
792987,MAISEMORE - YATE,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
792987,MAISEMORE - YATE,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
792987,MAISEMORE - YATE,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
792987,MAISEMORE - YATE,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.52
792987,MAISEMORE - YATE,2023-08-06 04:00:00+00:00,feeder,2.0,N Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
792987,MAISEMORE - YATE,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
792987,MAISEMORE - YATE,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.67
792987,MAISEMORE - YATE,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
792987,MAISEMORE - YATE,2023-08-06 04:00:00+00:00,feeder,1.0,N Current (RMS),A,34.1
792987,MAISEMORE - YATE,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
792987,MAISEMORE - YATE,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,21.8
792987,MAISEMORE - YATE,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
792987,MAISEMORE - YATE,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
792987,MAISEMORE - YATE,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
792987,MAISEMORE - YATE,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
792987,MAISEMORE - YATE,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
792987,MAISEMORE - YATE,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
792987,MAISEMORE - YATE,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
792987,MAISEMORE - YATE,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
792987,MAISEMORE - YATE,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
792987,MAISEMORE - YATE,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,9.11
792987,MAISEMORE - YATE,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,18.84
792987,MAISEMORE - YATE,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,11.18
792987,MAISEMORE - YATE,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,47.1
792987,MAISEMORE - YATE,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,42.6
792987,MAISEMORE - YATE,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,82.4
792987,MAISEMORE - YATE,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,51.9
792987,MAISEMORE - YATE,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
792987,MAISEMORE - YATE,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
792987,MAISEMORE - YATE,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.05
792987,MAISEMORE - YATE,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.54
792987,MAISEMORE - YATE,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.82
792987,MAISEMORE - YATE,2023-08-06 03:50:00+00:00,feeder,5.0,N Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
792987,MAISEMORE - YATE,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.82
792987,MAISEMORE - YATE,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
792987,MAISEMORE - YATE,2023-08-06 03:50:00+00:00,feeder,4.0,N Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
792987,MAISEMORE - YATE,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
792987,MAISEMORE - YATE,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.14
792987,MAISEMORE - YATE,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.03
792987,MAISEMORE - YATE,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
792987,MAISEMORE - YATE,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
792987,MAISEMORE - YATE,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.64
792987,MAISEMORE - YATE,2023-08-06 03:50:00+00:00,feeder,2.0,N Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
792987,MAISEMORE - YATE,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
792987,MAISEMORE - YATE,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.54
792987,MAISEMORE - YATE,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
792987,MAISEMORE - YATE,2023-08-06 03:50:00+00:00,feeder,1.0,N Current (RMS),A,33.4
792987,MAISEMORE - YATE,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.1
792987,MAISEMORE - YATE,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,21.9
792987,MAISEMORE - YATE,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
792987,MAISEMORE - YATE,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
792987,MAISEMORE - YATE,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
792987,MAISEMORE - YATE,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
792987,MAISEMORE - YATE,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
792987,MAISEMORE - YATE,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
792987,MAISEMORE - YATE,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
792987,MAISEMORE - YATE,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
792987,MAISEMORE - YATE,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
792987,MAISEMORE - YATE,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,9.35
792987,MAISEMORE - YATE,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,18.53
792987,MAISEMORE - YATE,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,9.82
792987,MAISEMORE - YATE,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,45.8
792987,MAISEMORE - YATE,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,43.5
792987,MAISEMORE - YATE,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,81.5
792987,MAISEMORE - YATE,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,47.7
792987,MAISEMORE - YATE,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
792987,MAISEMORE - YATE,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
792987,MAISEMORE - YATE,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.14
792987,MAISEMORE - YATE,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.67
792987,MAISEMORE - YATE,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.55
792987,MAISEMORE - YATE,2023-08-06 03:40:00+00:00,feeder,5.0,N Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.13
792987,MAISEMORE - YATE,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
792987,MAISEMORE - YATE,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
792987,MAISEMORE - YATE,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
792987,MAISEMORE - YATE,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
792987,MAISEMORE - YATE,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
792987,MAISEMORE - YATE,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.93
792987,MAISEMORE - YATE,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
792987,MAISEMORE - YATE,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.4
792987,MAISEMORE - YATE,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
792987,MAISEMORE - YATE,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
792987,MAISEMORE - YATE,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
792987,MAISEMORE - YATE,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.63
792987,MAISEMORE - YATE,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
792987,MAISEMORE - YATE,2023-08-06 03:40:00+00:00,feeder,1.0,N Current (RMS),A,31.7
792987,MAISEMORE - YATE,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.6
792987,MAISEMORE - YATE,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,22.0
792987,MAISEMORE - YATE,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
792987,MAISEMORE - YATE,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
792987,MAISEMORE - YATE,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
792987,MAISEMORE - YATE,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
792987,MAISEMORE - YATE,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
792987,MAISEMORE - YATE,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
792987,MAISEMORE - YATE,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
792987,MAISEMORE - YATE,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
792987,MAISEMORE - YATE,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
792987,MAISEMORE - YATE,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,12.58
792987,MAISEMORE - YATE,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,18.54
792987,MAISEMORE - YATE,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,12.48
792987,MAISEMORE - YATE,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,37.1
792987,MAISEMORE - YATE,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,56.1
792987,MAISEMORE - YATE,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,82.0
792987,MAISEMORE - YATE,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,57.9
792987,MAISEMORE - YATE,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
792987,MAISEMORE - YATE,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
792987,MAISEMORE - YATE,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.98
792987,MAISEMORE - YATE,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.6
792987,MAISEMORE - YATE,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.94
792987,MAISEMORE - YATE,2023-08-06 03:30:00+00:00,feeder,5.0,N Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
792987,MAISEMORE - YATE,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
792987,MAISEMORE - YATE,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.89
792987,MAISEMORE - YATE,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
792987,MAISEMORE - YATE,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
792987,MAISEMORE - YATE,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
