Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
792987,MAISEMORE - YATE,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.52
792987,MAISEMORE - YATE,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.52
792987,MAISEMORE - YATE,2023-08-06 03:30:00+00:00,feeder,2.0,N Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
792987,MAISEMORE - YATE,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
792987,MAISEMORE - YATE,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.62
792987,MAISEMORE - YATE,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
792987,MAISEMORE - YATE,2023-08-06 03:30:00+00:00,feeder,1.0,N Current (RMS),A,31.8
792987,MAISEMORE - YATE,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.2
792987,MAISEMORE - YATE,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,22.1
792987,MAISEMORE - YATE,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
792987,MAISEMORE - YATE,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
792987,MAISEMORE - YATE,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
792987,MAISEMORE - YATE,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
792987,MAISEMORE - YATE,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
792987,MAISEMORE - YATE,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
792987,MAISEMORE - YATE,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
792987,MAISEMORE - YATE,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
792987,MAISEMORE - YATE,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
792987,MAISEMORE - YATE,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,9.83
792987,MAISEMORE - YATE,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,18.79
792987,MAISEMORE - YATE,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,10.35
792987,MAISEMORE - YATE,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,46.2
792987,MAISEMORE - YATE,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,46.1
792987,MAISEMORE - YATE,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,82.7
792987,MAISEMORE - YATE,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,49.4
792987,MAISEMORE - YATE,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
792987,MAISEMORE - YATE,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
792987,MAISEMORE - YATE,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
792987,MAISEMORE - YATE,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.03
792987,MAISEMORE - YATE,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.93
792987,MAISEMORE - YATE,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
792987,MAISEMORE - YATE,2023-08-06 03:20:00+00:00,feeder,5.0,N Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.99
792987,MAISEMORE - YATE,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.65
792987,MAISEMORE - YATE,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.97
792987,MAISEMORE - YATE,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
792987,MAISEMORE - YATE,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
792987,MAISEMORE - YATE,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
792987,MAISEMORE - YATE,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
792987,MAISEMORE - YATE,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
792987,MAISEMORE - YATE,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.26
792987,MAISEMORE - YATE,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
792987,MAISEMORE - YATE,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
792987,MAISEMORE - YATE,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.47
792987,MAISEMORE - YATE,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
792987,MAISEMORE - YATE,2023-08-06 03:20:00+00:00,feeder,1.0,N Current (RMS),A,30.4
792987,MAISEMORE - YATE,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.8
792987,MAISEMORE - YATE,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,22.2
792987,MAISEMORE - YATE,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
792987,MAISEMORE - YATE,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
792987,MAISEMORE - YATE,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
792987,MAISEMORE - YATE,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
792987,MAISEMORE - YATE,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
792987,MAISEMORE - YATE,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
792987,MAISEMORE - YATE,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
792987,MAISEMORE - YATE,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
792987,MAISEMORE - YATE,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
792987,MAISEMORE - YATE,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,9.92
792987,MAISEMORE - YATE,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,19.44
792987,MAISEMORE - YATE,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,11.62
792987,MAISEMORE - YATE,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,46.9
792987,MAISEMORE - YATE,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,45.7
792987,MAISEMORE - YATE,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,84.8
792987,MAISEMORE - YATE,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,54.4
792987,MAISEMORE - YATE,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
792987,MAISEMORE - YATE,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
792987,MAISEMORE - YATE,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.46
792987,MAISEMORE - YATE,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.9
792987,MAISEMORE - YATE,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.24
792987,MAISEMORE - YATE,2023-08-06 03:10:00+00:00,feeder,5.0,N Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.98
792987,MAISEMORE - YATE,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.29
792987,MAISEMORE - YATE,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.7
792987,MAISEMORE - YATE,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
792987,MAISEMORE - YATE,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
792987,MAISEMORE - YATE,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
792987,MAISEMORE - YATE,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
792987,MAISEMORE - YATE,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
792987,MAISEMORE - YATE,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.45
792987,MAISEMORE - YATE,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (RMS),A,4.9
792987,MAISEMORE - YATE,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
792987,MAISEMORE - YATE,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
792987,MAISEMORE - YATE,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.7
792987,MAISEMORE - YATE,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.98
792987,MAISEMORE - YATE,2023-08-06 03:10:00+00:00,feeder,1.0,N Current (RMS),A,30.5
792987,MAISEMORE - YATE,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.6
792987,MAISEMORE - YATE,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,22.3
792987,MAISEMORE - YATE,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
792987,MAISEMORE - YATE,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
792987,MAISEMORE - YATE,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
792987,MAISEMORE - YATE,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
792987,MAISEMORE - YATE,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
792987,MAISEMORE - YATE,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
792987,MAISEMORE - YATE,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
792987,MAISEMORE - YATE,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
792987,MAISEMORE - YATE,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
792987,MAISEMORE - YATE,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,9.29
792987,MAISEMORE - YATE,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,20.23
792987,MAISEMORE - YATE,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,10.74
792987,MAISEMORE - YATE,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,52.5
792987,MAISEMORE - YATE,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,44.3
792987,MAISEMORE - YATE,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,88.2
792987,MAISEMORE - YATE,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,50.5
792987,MAISEMORE - YATE,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
792987,MAISEMORE - YATE,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.96
792987,MAISEMORE - YATE,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.53
792987,MAISEMORE - YATE,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.22
792987,MAISEMORE - YATE,2023-08-06 03:00:00+00:00,feeder,5.0,N Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
792987,MAISEMORE - YATE,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
792987,MAISEMORE - YATE,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.98
792987,MAISEMORE - YATE,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.36
792987,MAISEMORE - YATE,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
792987,MAISEMORE - YATE,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
792987,MAISEMORE - YATE,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
792987,MAISEMORE - YATE,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
792987,MAISEMORE - YATE,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
792987,MAISEMORE - YATE,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.29
792987,MAISEMORE - YATE,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
792987,MAISEMORE - YATE,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (RMS),A,4.8
792987,MAISEMORE - YATE,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
792987,MAISEMORE - YATE,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
792987,MAISEMORE - YATE,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.19
792987,MAISEMORE - YATE,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
792987,MAISEMORE - YATE,2023-08-06 03:00:00+00:00,feeder,1.0,N Current (RMS),A,34.3
792987,MAISEMORE - YATE,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
792987,MAISEMORE - YATE,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,22.3
792987,MAISEMORE - YATE,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
792987,MAISEMORE - YATE,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
792987,MAISEMORE - YATE,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
792987,MAISEMORE - YATE,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
792987,MAISEMORE - YATE,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
792987,MAISEMORE - YATE,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
792987,MAISEMORE - YATE,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
792987,MAISEMORE - YATE,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
792987,MAISEMORE - YATE,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
792987,MAISEMORE - YATE,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,9.48
792987,MAISEMORE - YATE,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,22.08
792987,MAISEMORE - YATE,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,12.98
792987,MAISEMORE - YATE,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,56.0
792987,MAISEMORE - YATE,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,44.6
792987,MAISEMORE - YATE,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,95.8
792987,MAISEMORE - YATE,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,59.1
792987,MAISEMORE - YATE,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
792987,MAISEMORE - YATE,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
792987,MAISEMORE - YATE,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.14
792987,MAISEMORE - YATE,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.9
792987,MAISEMORE - YATE,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.81
792987,MAISEMORE - YATE,2023-08-06 02:50:00+00:00,feeder,5.0,N Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
792987,MAISEMORE - YATE,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.99
792987,MAISEMORE - YATE,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.72
792987,MAISEMORE - YATE,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
792987,MAISEMORE - YATE,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
792987,MAISEMORE - YATE,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
792987,MAISEMORE - YATE,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
792987,MAISEMORE - YATE,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
792987,MAISEMORE - YATE,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
792987,MAISEMORE - YATE,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
792987,MAISEMORE - YATE,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (RMS),A,4.7
792987,MAISEMORE - YATE,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
792987,MAISEMORE - YATE,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
792987,MAISEMORE - YATE,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.7
792987,MAISEMORE - YATE,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
792987,MAISEMORE - YATE,2023-08-06 02:50:00+00:00,feeder,1.0,N Current (RMS),A,31.0
792987,MAISEMORE - YATE,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
792987,MAISEMORE - YATE,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,22.3
792987,MAISEMORE - YATE,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
792987,MAISEMORE - YATE,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
792987,MAISEMORE - YATE,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
792987,MAISEMORE - YATE,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
792987,MAISEMORE - YATE,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
792987,MAISEMORE - YATE,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
792987,MAISEMORE - YATE,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
792987,MAISEMORE - YATE,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
792987,MAISEMORE - YATE,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
792987,MAISEMORE - YATE,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,10.1
792987,MAISEMORE - YATE,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,19.98
792987,MAISEMORE - YATE,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,10.33
792987,MAISEMORE - YATE,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,47.9
792987,MAISEMORE - YATE,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,46.9
792987,MAISEMORE - YATE,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,88.8
792987,MAISEMORE - YATE,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,50.9
792987,MAISEMORE - YATE,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
792987,MAISEMORE - YATE,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
792987,MAISEMORE - YATE,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.92
792987,MAISEMORE - YATE,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.92
792987,MAISEMORE - YATE,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.63
792987,MAISEMORE - YATE,2023-08-06 02:40:00+00:00,feeder,5.0,N Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.99
792987,MAISEMORE - YATE,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
792987,MAISEMORE - YATE,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.66
792987,MAISEMORE - YATE,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
792987,MAISEMORE - YATE,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.03
792987,MAISEMORE - YATE,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.26
792987,MAISEMORE - YATE,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
792987,MAISEMORE - YATE,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
792987,MAISEMORE - YATE,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
792987,MAISEMORE - YATE,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (RMS),A,4.7
792987,MAISEMORE - YATE,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
792987,MAISEMORE - YATE,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
792987,MAISEMORE - YATE,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.64
792987,MAISEMORE - YATE,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
792987,MAISEMORE - YATE,2023-08-06 02:40:00+00:00,feeder,1.0,N Current (RMS),A,31.7
792987,MAISEMORE - YATE,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
792987,MAISEMORE - YATE,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,22.4
792987,MAISEMORE - YATE,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
792987,MAISEMORE - YATE,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
792987,MAISEMORE - YATE,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
792987,MAISEMORE - YATE,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
792987,MAISEMORE - YATE,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
792987,MAISEMORE - YATE,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
792987,MAISEMORE - YATE,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
792987,MAISEMORE - YATE,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
792987,MAISEMORE - YATE,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
792987,MAISEMORE - YATE,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,9.75
792987,MAISEMORE - YATE,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,19.08
792987,MAISEMORE - YATE,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,12.16
792987,MAISEMORE - YATE,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,45.3
792987,MAISEMORE - YATE,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,44.3
792987,MAISEMORE - YATE,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,84.5
792987,MAISEMORE - YATE,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,56.2
792987,MAISEMORE - YATE,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
792987,MAISEMORE - YATE,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
792987,MAISEMORE - YATE,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.79
792987,MAISEMORE - YATE,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.41
792987,MAISEMORE - YATE,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.92
792987,MAISEMORE - YATE,2023-08-06 02:30:00+00:00,feeder,5.0,N Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
792987,MAISEMORE - YATE,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.37
792987,MAISEMORE - YATE,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.46
792987,MAISEMORE - YATE,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
792987,MAISEMORE - YATE,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
792987,MAISEMORE - YATE,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
792987,MAISEMORE - YATE,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
792987,MAISEMORE - YATE,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
792987,MAISEMORE - YATE,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
792987,MAISEMORE - YATE,2023-08-06 02:30:00+00:00,feeder,2.0,N Current (RMS),A,4.9
792987,MAISEMORE - YATE,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
792987,MAISEMORE - YATE,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
792987,MAISEMORE - YATE,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.58
792987,MAISEMORE - YATE,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
792987,MAISEMORE - YATE,2023-08-06 02:30:00+00:00,feeder,1.0,N Current (RMS),A,30.7
792987,MAISEMORE - YATE,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
792987,MAISEMORE - YATE,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,22.5
792987,MAISEMORE - YATE,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
792987,MAISEMORE - YATE,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
792987,MAISEMORE - YATE,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
792987,MAISEMORE - YATE,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
792987,MAISEMORE - YATE,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
792987,MAISEMORE - YATE,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
792987,MAISEMORE - YATE,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
792987,MAISEMORE - YATE,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
792987,MAISEMORE - YATE,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
792987,MAISEMORE - YATE,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,10.58
792987,MAISEMORE - YATE,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,18.96
792987,MAISEMORE - YATE,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,12.56
792987,MAISEMORE - YATE,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,43.9
792987,MAISEMORE - YATE,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,47.5
792987,MAISEMORE - YATE,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,83.3
792987,MAISEMORE - YATE,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,56.7
792987,MAISEMORE - YATE,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
792987,MAISEMORE - YATE,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
792987,MAISEMORE - YATE,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.93
792987,MAISEMORE - YATE,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.92
792987,MAISEMORE - YATE,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.17
792987,MAISEMORE - YATE,2023-08-06 02:20:00+00:00,feeder,5.0,N Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
792987,MAISEMORE - YATE,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
792987,MAISEMORE - YATE,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.54
792987,MAISEMORE - YATE,2023-08-06 02:20:00+00:00,feeder,4.0,N Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
792987,MAISEMORE - YATE,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
792987,MAISEMORE - YATE,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.73
792987,MAISEMORE - YATE,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
792987,MAISEMORE - YATE,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
792987,MAISEMORE - YATE,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
792987,MAISEMORE - YATE,2023-08-06 02:20:00+00:00,feeder,2.0,N Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
792987,MAISEMORE - YATE,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
792987,MAISEMORE - YATE,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.44
792987,MAISEMORE - YATE,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
792987,MAISEMORE - YATE,2023-08-06 02:20:00+00:00,feeder,1.0,N Current (RMS),A,32.0
792987,MAISEMORE - YATE,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.7
792987,MAISEMORE - YATE,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,22.6
792987,MAISEMORE - YATE,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
792987,MAISEMORE - YATE,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
792987,MAISEMORE - YATE,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
792987,MAISEMORE - YATE,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
792987,MAISEMORE - YATE,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
792987,MAISEMORE - YATE,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
792987,MAISEMORE - YATE,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
792987,MAISEMORE - YATE,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
792987,MAISEMORE - YATE,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
792987,MAISEMORE - YATE,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,9.32
792987,MAISEMORE - YATE,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,19.56
792987,MAISEMORE - YATE,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,13.24
792987,MAISEMORE - YATE,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,49.5
792987,MAISEMORE - YATE,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,42.8
792987,MAISEMORE - YATE,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,85.6
792987,MAISEMORE - YATE,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,59.1
792987,MAISEMORE - YATE,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.97
792987,MAISEMORE - YATE,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.35
792987,MAISEMORE - YATE,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.46
792987,MAISEMORE - YATE,2023-08-06 02:10:00+00:00,feeder,5.0,N Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
792987,MAISEMORE - YATE,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.52
792987,MAISEMORE - YATE,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.74
792987,MAISEMORE - YATE,2023-08-06 02:10:00+00:00,feeder,4.0,N Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
792987,MAISEMORE - YATE,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
792987,MAISEMORE - YATE,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
792987,MAISEMORE - YATE,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
792987,MAISEMORE - YATE,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.39
792987,MAISEMORE - YATE,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
792987,MAISEMORE - YATE,2023-08-06 02:10:00+00:00,feeder,2.0,N Current (RMS),A,5.2
792987,MAISEMORE - YATE,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
792987,MAISEMORE - YATE,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
792987,MAISEMORE - YATE,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
792987,MAISEMORE - YATE,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
792987,MAISEMORE - YATE,2023-08-06 02:10:00+00:00,feeder,1.0,N Current (RMS),A,33.0
792987,MAISEMORE - YATE,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.9
792987,MAISEMORE - YATE,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
