Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,22.7
792987,MAISEMORE - YATE,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
792987,MAISEMORE - YATE,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
792987,MAISEMORE - YATE,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
792987,MAISEMORE - YATE,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
792987,MAISEMORE - YATE,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
792987,MAISEMORE - YATE,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
792987,MAISEMORE - YATE,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
792987,MAISEMORE - YATE,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
792987,MAISEMORE - YATE,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
792987,MAISEMORE - YATE,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,9.74
792987,MAISEMORE - YATE,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,20.54
792987,MAISEMORE - YATE,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,14.68
792987,MAISEMORE - YATE,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,50.9
792987,MAISEMORE - YATE,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,44.9
792987,MAISEMORE - YATE,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,89.4
792987,MAISEMORE - YATE,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,64.7
792987,MAISEMORE - YATE,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
792987,MAISEMORE - YATE,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
792987,MAISEMORE - YATE,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.43
792987,MAISEMORE - YATE,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.1
792987,MAISEMORE - YATE,2023-08-06 02:00:00+00:00,feeder,5.0,N Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
792987,MAISEMORE - YATE,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
792987,MAISEMORE - YATE,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.22
792987,MAISEMORE - YATE,2023-08-06 02:00:00+00:00,feeder,4.0,N Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
792987,MAISEMORE - YATE,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
792987,MAISEMORE - YATE,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.05
792987,MAISEMORE - YATE,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.4
792987,MAISEMORE - YATE,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
792987,MAISEMORE - YATE,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
792987,MAISEMORE - YATE,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.21
792987,MAISEMORE - YATE,2023-08-06 02:00:00+00:00,feeder,2.0,N Current (RMS),A,4.5
792987,MAISEMORE - YATE,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
792987,MAISEMORE - YATE,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
792987,MAISEMORE - YATE,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.38
792987,MAISEMORE - YATE,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
792987,MAISEMORE - YATE,2023-08-06 02:00:00+00:00,feeder,1.0,N Current (RMS),A,34.8
792987,MAISEMORE - YATE,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
792987,MAISEMORE - YATE,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,22.8
792987,MAISEMORE - YATE,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
792987,MAISEMORE - YATE,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
792987,MAISEMORE - YATE,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
792987,MAISEMORE - YATE,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
792987,MAISEMORE - YATE,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
792987,MAISEMORE - YATE,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
792987,MAISEMORE - YATE,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
792987,MAISEMORE - YATE,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
792987,MAISEMORE - YATE,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
792987,MAISEMORE - YATE,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,9.86
792987,MAISEMORE - YATE,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,20.9
792987,MAISEMORE - YATE,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,12.28
792987,MAISEMORE - YATE,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,50.9
792987,MAISEMORE - YATE,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,45.0
792987,MAISEMORE - YATE,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,90.7
792987,MAISEMORE - YATE,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,55.8
792987,MAISEMORE - YATE,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
792987,MAISEMORE - YATE,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.08
792987,MAISEMORE - YATE,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.15
792987,MAISEMORE - YATE,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.4
792987,MAISEMORE - YATE,2023-08-06 01:50:00+00:00,feeder,5.0,N Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
792987,MAISEMORE - YATE,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
792987,MAISEMORE - YATE,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
792987,MAISEMORE - YATE,2023-08-06 01:50:00+00:00,feeder,4.0,N Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
792987,MAISEMORE - YATE,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
792987,MAISEMORE - YATE,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.24
792987,MAISEMORE - YATE,2023-08-06 01:50:00+00:00,feeder,3.0,N Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
792987,MAISEMORE - YATE,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.39
792987,MAISEMORE - YATE,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
792987,MAISEMORE - YATE,2023-08-06 01:50:00+00:00,feeder,2.0,N Current (RMS),A,4.3
792987,MAISEMORE - YATE,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
792987,MAISEMORE - YATE,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
792987,MAISEMORE - YATE,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.4
792987,MAISEMORE - YATE,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.11
792987,MAISEMORE - YATE,2023-08-06 01:50:00+00:00,feeder,1.0,N Current (RMS),A,33.9
792987,MAISEMORE - YATE,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
792987,MAISEMORE - YATE,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,22.9
792987,MAISEMORE - YATE,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
792987,MAISEMORE - YATE,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
792987,MAISEMORE - YATE,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
792987,MAISEMORE - YATE,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
792987,MAISEMORE - YATE,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
792987,MAISEMORE - YATE,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
792987,MAISEMORE - YATE,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
792987,MAISEMORE - YATE,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
792987,MAISEMORE - YATE,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
792987,MAISEMORE - YATE,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,9.78
792987,MAISEMORE - YATE,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,20.88
792987,MAISEMORE - YATE,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,10.12
792987,MAISEMORE - YATE,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,55.3
792987,MAISEMORE - YATE,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,45.6
792987,MAISEMORE - YATE,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,91.2
792987,MAISEMORE - YATE,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,48.4
792987,MAISEMORE - YATE,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
792987,MAISEMORE - YATE,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.28
792987,MAISEMORE - YATE,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.32
792987,MAISEMORE - YATE,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.05
792987,MAISEMORE - YATE,2023-08-06 01:40:00+00:00,feeder,5.0,N Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.09
792987,MAISEMORE - YATE,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.69
792987,MAISEMORE - YATE,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.07
792987,MAISEMORE - YATE,2023-08-06 01:40:00+00:00,feeder,4.0,N Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
792987,MAISEMORE - YATE,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
792987,MAISEMORE - YATE,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
792987,MAISEMORE - YATE,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
792987,MAISEMORE - YATE,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
792987,MAISEMORE - YATE,2023-08-06 01:40:00+00:00,feeder,2.0,N Current (RMS),A,4.6
792987,MAISEMORE - YATE,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
792987,MAISEMORE - YATE,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
792987,MAISEMORE - YATE,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.35
792987,MAISEMORE - YATE,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
792987,MAISEMORE - YATE,2023-08-06 01:40:00+00:00,feeder,1.0,N Current (RMS),A,35.2
792987,MAISEMORE - YATE,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
792987,MAISEMORE - YATE,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,23.0
792987,MAISEMORE - YATE,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
792987,MAISEMORE - YATE,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
792987,MAISEMORE - YATE,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
792987,MAISEMORE - YATE,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
792987,MAISEMORE - YATE,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
792987,MAISEMORE - YATE,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
792987,MAISEMORE - YATE,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
792987,MAISEMORE - YATE,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
792987,MAISEMORE - YATE,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
792987,MAISEMORE - YATE,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,9.51
792987,MAISEMORE - YATE,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,21.22
792987,MAISEMORE - YATE,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,8.41
792987,MAISEMORE - YATE,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,58.5
792987,MAISEMORE - YATE,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,44.7
792987,MAISEMORE - YATE,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,92.0
792987,MAISEMORE - YATE,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,42.1
792987,MAISEMORE - YATE,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
792987,MAISEMORE - YATE,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
792987,MAISEMORE - YATE,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.91
792987,MAISEMORE - YATE,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.27
792987,MAISEMORE - YATE,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.15
792987,MAISEMORE - YATE,2023-08-06 01:30:00+00:00,feeder,5.0,N Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.28
792987,MAISEMORE - YATE,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.57
792987,MAISEMORE - YATE,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
792987,MAISEMORE - YATE,2023-08-06 01:30:00+00:00,feeder,4.0,N Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
792987,MAISEMORE - YATE,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
792987,MAISEMORE - YATE,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.02
792987,MAISEMORE - YATE,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
792987,MAISEMORE - YATE,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
792987,MAISEMORE - YATE,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
792987,MAISEMORE - YATE,2023-08-06 01:30:00+00:00,feeder,2.0,N Current (RMS),A,5.3
792987,MAISEMORE - YATE,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
792987,MAISEMORE - YATE,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
792987,MAISEMORE - YATE,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.22
792987,MAISEMORE - YATE,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
792987,MAISEMORE - YATE,2023-08-06 01:30:00+00:00,feeder,1.0,N Current (RMS),A,34.4
792987,MAISEMORE - YATE,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
792987,MAISEMORE - YATE,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,23.0
792987,MAISEMORE - YATE,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
792987,MAISEMORE - YATE,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
792987,MAISEMORE - YATE,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
792987,MAISEMORE - YATE,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
792987,MAISEMORE - YATE,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
792987,MAISEMORE - YATE,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
792987,MAISEMORE - YATE,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
792987,MAISEMORE - YATE,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
792987,MAISEMORE - YATE,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
792987,MAISEMORE - YATE,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,9.59
792987,MAISEMORE - YATE,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,21.26
792987,MAISEMORE - YATE,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,8.59
792987,MAISEMORE - YATE,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,60.1
792987,MAISEMORE - YATE,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,45.9
792987,MAISEMORE - YATE,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,93.2
792987,MAISEMORE - YATE,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,42.9
792987,MAISEMORE - YATE,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
792987,MAISEMORE - YATE,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
792987,MAISEMORE - YATE,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
792987,MAISEMORE - YATE,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.93
792987,MAISEMORE - YATE,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.13
792987,MAISEMORE - YATE,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.43
792987,MAISEMORE - YATE,2023-08-06 01:20:00+00:00,feeder,5.0,N Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.11
792987,MAISEMORE - YATE,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.84
792987,MAISEMORE - YATE,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
792987,MAISEMORE - YATE,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
792987,MAISEMORE - YATE,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
792987,MAISEMORE - YATE,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
792987,MAISEMORE - YATE,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.18
792987,MAISEMORE - YATE,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
792987,MAISEMORE - YATE,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
792987,MAISEMORE - YATE,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
792987,MAISEMORE - YATE,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (RMS),A,4.6
792987,MAISEMORE - YATE,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
792987,MAISEMORE - YATE,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
792987,MAISEMORE - YATE,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.22
792987,MAISEMORE - YATE,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
792987,MAISEMORE - YATE,2023-08-06 01:20:00+00:00,feeder,1.0,N Current (RMS),A,33.5
792987,MAISEMORE - YATE,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.7
792987,MAISEMORE - YATE,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,23.1
792987,MAISEMORE - YATE,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
792987,MAISEMORE - YATE,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
792987,MAISEMORE - YATE,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
792987,MAISEMORE - YATE,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
792987,MAISEMORE - YATE,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
792987,MAISEMORE - YATE,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
792987,MAISEMORE - YATE,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
792987,MAISEMORE - YATE,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
792987,MAISEMORE - YATE,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
792987,MAISEMORE - YATE,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,11.04
792987,MAISEMORE - YATE,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,21.42
792987,MAISEMORE - YATE,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,9.43
792987,MAISEMORE - YATE,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,57.4
792987,MAISEMORE - YATE,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,50.0
792987,MAISEMORE - YATE,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,93.0
792987,MAISEMORE - YATE,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,44.4
792987,MAISEMORE - YATE,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
792987,MAISEMORE - YATE,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.2
792987,MAISEMORE - YATE,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.73
792987,MAISEMORE - YATE,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.44
792987,MAISEMORE - YATE,2023-08-06 01:10:00+00:00,feeder,5.0,N Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.14
792987,MAISEMORE - YATE,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.69
792987,MAISEMORE - YATE,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
792987,MAISEMORE - YATE,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
792987,MAISEMORE - YATE,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
792987,MAISEMORE - YATE,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
792987,MAISEMORE - YATE,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
792987,MAISEMORE - YATE,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
792987,MAISEMORE - YATE,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
792987,MAISEMORE - YATE,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
792987,MAISEMORE - YATE,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
792987,MAISEMORE - YATE,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.89
792987,MAISEMORE - YATE,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.52
792987,MAISEMORE - YATE,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
792987,MAISEMORE - YATE,2023-08-06 01:10:00+00:00,feeder,1.0,N Current (RMS),A,31.0
792987,MAISEMORE - YATE,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
792987,MAISEMORE - YATE,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,23.2
792987,MAISEMORE - YATE,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
792987,MAISEMORE - YATE,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
792987,MAISEMORE - YATE,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
792987,MAISEMORE - YATE,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
792987,MAISEMORE - YATE,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
792987,MAISEMORE - YATE,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
792987,MAISEMORE - YATE,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
792987,MAISEMORE - YATE,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
792987,MAISEMORE - YATE,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
792987,MAISEMORE - YATE,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,11.75
792987,MAISEMORE - YATE,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,24.1
792987,MAISEMORE - YATE,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,10.74
792987,MAISEMORE - YATE,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,62.5
792987,MAISEMORE - YATE,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,51.4
792987,MAISEMORE - YATE,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,101.7
792987,MAISEMORE - YATE,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,48.0
792987,MAISEMORE - YATE,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
792987,MAISEMORE - YATE,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
792987,MAISEMORE - YATE,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.08
792987,MAISEMORE - YATE,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.63
792987,MAISEMORE - YATE,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.04
792987,MAISEMORE - YATE,2023-08-06 01:00:00+00:00,feeder,5.0,N Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
792987,MAISEMORE - YATE,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
792987,MAISEMORE - YATE,2023-08-06 01:00:00+00:00,feeder,4.0,N Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
792987,MAISEMORE - YATE,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
792987,MAISEMORE - YATE,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
792987,MAISEMORE - YATE,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
792987,MAISEMORE - YATE,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
792987,MAISEMORE - YATE,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
792987,MAISEMORE - YATE,2023-08-06 01:00:00+00:00,feeder,2.0,N Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
792987,MAISEMORE - YATE,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
792987,MAISEMORE - YATE,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.86
792987,MAISEMORE - YATE,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
792987,MAISEMORE - YATE,2023-08-06 01:00:00+00:00,feeder,1.0,N Current (RMS),A,32.0
792987,MAISEMORE - YATE,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.7
792987,MAISEMORE - YATE,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,23.3
792987,MAISEMORE - YATE,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
792987,MAISEMORE - YATE,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
792987,MAISEMORE - YATE,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
792987,MAISEMORE - YATE,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
792987,MAISEMORE - YATE,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
792987,MAISEMORE - YATE,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
792987,MAISEMORE - YATE,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
792987,MAISEMORE - YATE,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
792987,MAISEMORE - YATE,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
792987,MAISEMORE - YATE,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,11.98
792987,MAISEMORE - YATE,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,24.41
792987,MAISEMORE - YATE,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,10.34
792987,MAISEMORE - YATE,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,63.8
792987,MAISEMORE - YATE,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,53.0
792987,MAISEMORE - YATE,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,103.4
792987,MAISEMORE - YATE,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,47.1
792987,MAISEMORE - YATE,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
792987,MAISEMORE - YATE,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
792987,MAISEMORE - YATE,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.5
792987,MAISEMORE - YATE,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.25
792987,MAISEMORE - YATE,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.47
792987,MAISEMORE - YATE,2023-08-06 00:50:00+00:00,feeder,5.0,N Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.16
792987,MAISEMORE - YATE,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.46
792987,MAISEMORE - YATE,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
792987,MAISEMORE - YATE,2023-08-06 00:50:00+00:00,feeder,4.0,N Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
792987,MAISEMORE - YATE,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
792987,MAISEMORE - YATE,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.64
792987,MAISEMORE - YATE,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
792987,MAISEMORE - YATE,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
792987,MAISEMORE - YATE,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
792987,MAISEMORE - YATE,2023-08-06 00:50:00+00:00,feeder,2.0,N Current (RMS),A,5.9
792987,MAISEMORE - YATE,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
792987,MAISEMORE - YATE,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
792987,MAISEMORE - YATE,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.72
792987,MAISEMORE - YATE,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
792987,MAISEMORE - YATE,2023-08-06 00:50:00+00:00,feeder,1.0,N Current (RMS),A,34.1
792987,MAISEMORE - YATE,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.3
792987,MAISEMORE - YATE,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,23.4
792987,MAISEMORE - YATE,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
792987,MAISEMORE - YATE,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
792987,MAISEMORE - YATE,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
792987,MAISEMORE - YATE,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
792987,MAISEMORE - YATE,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
792987,MAISEMORE - YATE,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
792987,MAISEMORE - YATE,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
792987,MAISEMORE - YATE,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
792987,MAISEMORE - YATE,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
792987,MAISEMORE - YATE,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,11.7
792987,MAISEMORE - YATE,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,23.45
792987,MAISEMORE - YATE,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,10.7
792987,MAISEMORE - YATE,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,61.1
792987,MAISEMORE - YATE,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,52.2
792987,MAISEMORE - YATE,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,101.1
792987,MAISEMORE - YATE,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,49.4
792987,MAISEMORE - YATE,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
792987,MAISEMORE - YATE,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
