Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.8
792987,MAISEMORE - YATE,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.95
792987,MAISEMORE - YATE,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.13
792987,MAISEMORE - YATE,2023-08-06 00:40:00+00:00,feeder,5.0,N Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.27
792987,MAISEMORE - YATE,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
792987,MAISEMORE - YATE,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.17
792987,MAISEMORE - YATE,2023-08-06 00:40:00+00:00,feeder,4.0,N Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
792987,MAISEMORE - YATE,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
792987,MAISEMORE - YATE,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
792987,MAISEMORE - YATE,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
792987,MAISEMORE - YATE,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
792987,MAISEMORE - YATE,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
792987,MAISEMORE - YATE,2023-08-06 00:40:00+00:00,feeder,2.0,N Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
792987,MAISEMORE - YATE,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
792987,MAISEMORE - YATE,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.12
792987,MAISEMORE - YATE,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
792987,MAISEMORE - YATE,2023-08-06 00:40:00+00:00,feeder,1.0,N Current (RMS),A,34.2
792987,MAISEMORE - YATE,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
792987,MAISEMORE - YATE,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,23.5
792987,MAISEMORE - YATE,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
792987,MAISEMORE - YATE,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
792987,MAISEMORE - YATE,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
792987,MAISEMORE - YATE,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
792987,MAISEMORE - YATE,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
792987,MAISEMORE - YATE,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
792987,MAISEMORE - YATE,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
792987,MAISEMORE - YATE,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
792987,MAISEMORE - YATE,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
792987,MAISEMORE - YATE,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,12.66
792987,MAISEMORE - YATE,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,23.97
792987,MAISEMORE - YATE,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,10.63
792987,MAISEMORE - YATE,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,60.8
792987,MAISEMORE - YATE,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,56.2
792987,MAISEMORE - YATE,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,102.4
792987,MAISEMORE - YATE,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,49.3
792987,MAISEMORE - YATE,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
792987,MAISEMORE - YATE,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
792987,MAISEMORE - YATE,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.47
792987,MAISEMORE - YATE,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.08
792987,MAISEMORE - YATE,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.28
792987,MAISEMORE - YATE,2023-08-06 00:30:00+00:00,feeder,5.0,N Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.46
792987,MAISEMORE - YATE,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.8
792987,MAISEMORE - YATE,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
792987,MAISEMORE - YATE,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
792987,MAISEMORE - YATE,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
792987,MAISEMORE - YATE,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
792987,MAISEMORE - YATE,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
792987,MAISEMORE - YATE,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
792987,MAISEMORE - YATE,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
792987,MAISEMORE - YATE,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
792987,MAISEMORE - YATE,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
792987,MAISEMORE - YATE,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.89
792987,MAISEMORE - YATE,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.29
792987,MAISEMORE - YATE,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
792987,MAISEMORE - YATE,2023-08-06 00:30:00+00:00,feeder,1.0,N Current (RMS),A,34.9
792987,MAISEMORE - YATE,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.2
792987,MAISEMORE - YATE,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,23.5
792987,MAISEMORE - YATE,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
792987,MAISEMORE - YATE,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
792987,MAISEMORE - YATE,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
792987,MAISEMORE - YATE,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
792987,MAISEMORE - YATE,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
792987,MAISEMORE - YATE,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
792987,MAISEMORE - YATE,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
792987,MAISEMORE - YATE,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
792987,MAISEMORE - YATE,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
792987,MAISEMORE - YATE,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,13.43
792987,MAISEMORE - YATE,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,24.53
792987,MAISEMORE - YATE,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,10.98
792987,MAISEMORE - YATE,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,60.3
792987,MAISEMORE - YATE,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,58.6
792987,MAISEMORE - YATE,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,104.4
792987,MAISEMORE - YATE,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,50.4
792987,MAISEMORE - YATE,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
792987,MAISEMORE - YATE,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
792987,MAISEMORE - YATE,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.79
792987,MAISEMORE - YATE,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.11
792987,MAISEMORE - YATE,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.51
792987,MAISEMORE - YATE,2023-08-06 00:20:00+00:00,feeder,5.0,N Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.36
792987,MAISEMORE - YATE,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.59
792987,MAISEMORE - YATE,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
792987,MAISEMORE - YATE,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
792987,MAISEMORE - YATE,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
792987,MAISEMORE - YATE,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
792987,MAISEMORE - YATE,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
792987,MAISEMORE - YATE,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
792987,MAISEMORE - YATE,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
792987,MAISEMORE - YATE,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (RMS),A,5.1
792987,MAISEMORE - YATE,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
792987,MAISEMORE - YATE,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.07
792987,MAISEMORE - YATE,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.16
792987,MAISEMORE - YATE,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
792987,MAISEMORE - YATE,2023-08-06 00:20:00+00:00,feeder,1.0,N Current (RMS),A,31.7
792987,MAISEMORE - YATE,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
792987,MAISEMORE - YATE,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
792987,MAISEMORE - YATE,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,23.6
792987,MAISEMORE - YATE,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
792987,MAISEMORE - YATE,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
792987,MAISEMORE - YATE,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
792987,MAISEMORE - YATE,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
792987,MAISEMORE - YATE,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
792987,MAISEMORE - YATE,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
792987,MAISEMORE - YATE,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
792987,MAISEMORE - YATE,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
792987,MAISEMORE - YATE,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
792987,MAISEMORE - YATE,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,15.77
792987,MAISEMORE - YATE,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,24.29
792987,MAISEMORE - YATE,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,12.0
792987,MAISEMORE - YATE,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,57.6
792987,MAISEMORE - YATE,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,69.3
792987,MAISEMORE - YATE,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,104.3
792987,MAISEMORE - YATE,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,53.8
792987,MAISEMORE - YATE,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
792987,MAISEMORE - YATE,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
792987,MAISEMORE - YATE,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.93
792987,MAISEMORE - YATE,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.55
792987,MAISEMORE - YATE,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.35
792987,MAISEMORE - YATE,2023-08-06 00:10:00+00:00,feeder,5.0,N Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
792987,MAISEMORE - YATE,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.48
792987,MAISEMORE - YATE,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.8
792987,MAISEMORE - YATE,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.52
792987,MAISEMORE - YATE,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
792987,MAISEMORE - YATE,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
792987,MAISEMORE - YATE,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.8
792987,MAISEMORE - YATE,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
792987,MAISEMORE - YATE,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
792987,MAISEMORE - YATE,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
792987,MAISEMORE - YATE,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (RMS),A,5.9
792987,MAISEMORE - YATE,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
792987,MAISEMORE - YATE,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.44
792987,MAISEMORE - YATE,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.16
792987,MAISEMORE - YATE,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
792987,MAISEMORE - YATE,2023-08-06 00:10:00+00:00,feeder,1.0,N Current (RMS),A,29.2
792987,MAISEMORE - YATE,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
792987,MAISEMORE - YATE,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.2
792987,MAISEMORE - YATE,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,23.6
792987,MAISEMORE - YATE,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
792987,MAISEMORE - YATE,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
792987,MAISEMORE - YATE,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
792987,MAISEMORE - YATE,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
792987,MAISEMORE - YATE,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
792987,MAISEMORE - YATE,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
792987,MAISEMORE - YATE,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
792987,MAISEMORE - YATE,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
792987,MAISEMORE - YATE,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
792987,MAISEMORE - YATE,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,18.36
792987,MAISEMORE - YATE,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,27.22
792987,MAISEMORE - YATE,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,12.1
792987,MAISEMORE - YATE,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,63.6
792987,MAISEMORE - YATE,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,79.1
792987,MAISEMORE - YATE,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,115.3
792987,MAISEMORE - YATE,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,54.6
792987,MAISEMORE - YATE,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
792987,MAISEMORE - YATE,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.64
792987,MAISEMORE - YATE,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.91
792987,MAISEMORE - YATE,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.21
792987,MAISEMORE - YATE,2023-08-06 00:00:00+00:00,feeder,5.0,N Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.32
792987,MAISEMORE - YATE,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.89
792987,MAISEMORE - YATE,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.68
792987,MAISEMORE - YATE,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
792987,MAISEMORE - YATE,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.83
792987,MAISEMORE - YATE,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.06
792987,MAISEMORE - YATE,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
792987,MAISEMORE - YATE,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
792987,MAISEMORE - YATE,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
792987,MAISEMORE - YATE,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
792987,MAISEMORE - YATE,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.77
792987,MAISEMORE - YATE,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.38
792987,MAISEMORE - YATE,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
792987,MAISEMORE - YATE,2023-08-06 00:00:00+00:00,feeder,1.0,N Current (RMS),A,38.4
792987,MAISEMORE - YATE,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.1
792987,MAISEMORE - YATE,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,23.7
792987,MAISEMORE - YATE,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
792987,MAISEMORE - YATE,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
792987,MAISEMORE - YATE,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
792987,MAISEMORE - YATE,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
792987,MAISEMORE - YATE,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
792987,MAISEMORE - YATE,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
792987,MAISEMORE - YATE,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
792987,MAISEMORE - YATE,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
792987,MAISEMORE - YATE,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
792987,MAISEMORE - YATE,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,13.16
792987,MAISEMORE - YATE,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,26.85
792987,MAISEMORE - YATE,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,13.38
792987,MAISEMORE - YATE,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,67.4
792987,MAISEMORE - YATE,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,58.8
792987,MAISEMORE - YATE,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,113.3
792987,MAISEMORE - YATE,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,59.8
792987,MAISEMORE - YATE,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
792987,MAISEMORE - YATE,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
792987,MAISEMORE - YATE,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.82
792987,MAISEMORE - YATE,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.67
792987,MAISEMORE - YATE,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.35
792987,MAISEMORE - YATE,2023-08-07 23:50:00+00:00,feeder,5.0,N Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
792987,MAISEMORE - YATE,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.49
792987,MAISEMORE - YATE,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.36
792987,MAISEMORE - YATE,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
792987,MAISEMORE - YATE,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
792987,MAISEMORE - YATE,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.45
792987,MAISEMORE - YATE,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
792987,MAISEMORE - YATE,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
792987,MAISEMORE - YATE,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
792987,MAISEMORE - YATE,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
792987,MAISEMORE - YATE,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (RMS),A,5.6
792987,MAISEMORE - YATE,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
792987,MAISEMORE - YATE,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
792987,MAISEMORE - YATE,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
792987,MAISEMORE - YATE,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
792987,MAISEMORE - YATE,2023-08-07 23:50:00+00:00,feeder,1.0,N Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,25.9
792987,MAISEMORE - YATE,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
792987,MAISEMORE - YATE,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
792987,MAISEMORE - YATE,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
792987,MAISEMORE - YATE,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
792987,MAISEMORE - YATE,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
792987,MAISEMORE - YATE,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
792987,MAISEMORE - YATE,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
792987,MAISEMORE - YATE,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
792987,MAISEMORE - YATE,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
792987,MAISEMORE - YATE,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,11.75
792987,MAISEMORE - YATE,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,18.0
792987,MAISEMORE - YATE,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,11.63
792987,MAISEMORE - YATE,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,48.4
792987,MAISEMORE - YATE,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,54.6
792987,MAISEMORE - YATE,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,80.4
792987,MAISEMORE - YATE,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,53.3
792987,MAISEMORE - YATE,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
792987,MAISEMORE - YATE,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
792987,MAISEMORE - YATE,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
792987,MAISEMORE - YATE,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.6
792987,MAISEMORE - YATE,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.06
792987,MAISEMORE - YATE,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.42
792987,MAISEMORE - YATE,2023-08-07 23:40:00+00:00,feeder,5.0,N Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
792987,MAISEMORE - YATE,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.51
792987,MAISEMORE - YATE,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.45
792987,MAISEMORE - YATE,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
792987,MAISEMORE - YATE,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
792987,MAISEMORE - YATE,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
792987,MAISEMORE - YATE,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
792987,MAISEMORE - YATE,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
792987,MAISEMORE - YATE,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
792987,MAISEMORE - YATE,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.17
792987,MAISEMORE - YATE,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (RMS),A,5.6
792987,MAISEMORE - YATE,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
792987,MAISEMORE - YATE,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
792987,MAISEMORE - YATE,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
792987,MAISEMORE - YATE,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
792987,MAISEMORE - YATE,2023-08-07 23:40:00+00:00,feeder,1.0,N Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,25.9
792987,MAISEMORE - YATE,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
792987,MAISEMORE - YATE,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
792987,MAISEMORE - YATE,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
792987,MAISEMORE - YATE,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
792987,MAISEMORE - YATE,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.99
792987,MAISEMORE - YATE,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
792987,MAISEMORE - YATE,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
792987,MAISEMORE - YATE,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
792987,MAISEMORE - YATE,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
792987,MAISEMORE - YATE,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,12.95
792987,MAISEMORE - YATE,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,17.49
792987,MAISEMORE - YATE,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,12.12
792987,MAISEMORE - YATE,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,46.2
792987,MAISEMORE - YATE,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,58.6
792987,MAISEMORE - YATE,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,78.4
792987,MAISEMORE - YATE,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,54.9
792987,MAISEMORE - YATE,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
792987,MAISEMORE - YATE,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
792987,MAISEMORE - YATE,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
792987,MAISEMORE - YATE,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.41
792987,MAISEMORE - YATE,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.54
792987,MAISEMORE - YATE,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.38
792987,MAISEMORE - YATE,2023-08-07 23:30:00+00:00,feeder,5.0,N Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.82
792987,MAISEMORE - YATE,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.48
792987,MAISEMORE - YATE,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
792987,MAISEMORE - YATE,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
792987,MAISEMORE - YATE,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
792987,MAISEMORE - YATE,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
792987,MAISEMORE - YATE,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
792987,MAISEMORE - YATE,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
792987,MAISEMORE - YATE,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
792987,MAISEMORE - YATE,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
792987,MAISEMORE - YATE,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
792987,MAISEMORE - YATE,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
792987,MAISEMORE - YATE,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
792987,MAISEMORE - YATE,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
792987,MAISEMORE - YATE,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
792987,MAISEMORE - YATE,2023-08-07 23:30:00+00:00,feeder,1.0,N Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,26.0
792987,MAISEMORE - YATE,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
792987,MAISEMORE - YATE,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
792987,MAISEMORE - YATE,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
792987,MAISEMORE - YATE,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
792987,MAISEMORE - YATE,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
792987,MAISEMORE - YATE,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
792987,MAISEMORE - YATE,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
792987,MAISEMORE - YATE,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
792987,MAISEMORE - YATE,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
792987,MAISEMORE - YATE,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,12.81
792987,MAISEMORE - YATE,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,19.22
792987,MAISEMORE - YATE,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,11.94
792987,MAISEMORE - YATE,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,50.4
792987,MAISEMORE - YATE,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,58.4
792987,MAISEMORE - YATE,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,85.6
792987,MAISEMORE - YATE,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,54.5
792987,MAISEMORE - YATE,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
792987,MAISEMORE - YATE,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.76
792987,MAISEMORE - YATE,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.84
792987,MAISEMORE - YATE,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.33
792987,MAISEMORE - YATE,2023-08-07 23:20:00+00:00,feeder,5.0,N Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
792987,MAISEMORE - YATE,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.95
792987,MAISEMORE - YATE,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
792987,MAISEMORE - YATE,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
792987,MAISEMORE - YATE,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
792987,MAISEMORE - YATE,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
