Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
792987,MAISEMORE - YATE,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
792987,MAISEMORE - YATE,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
792987,MAISEMORE - YATE,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
792987,MAISEMORE - YATE,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
792987,MAISEMORE - YATE,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
792987,MAISEMORE - YATE,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
792987,MAISEMORE - YATE,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
792987,MAISEMORE - YATE,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
792987,MAISEMORE - YATE,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
792987,MAISEMORE - YATE,2023-08-07 23:20:00+00:00,feeder,1.0,N Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,26.0
792987,MAISEMORE - YATE,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
792987,MAISEMORE - YATE,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
792987,MAISEMORE - YATE,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
792987,MAISEMORE - YATE,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
792987,MAISEMORE - YATE,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
792987,MAISEMORE - YATE,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
792987,MAISEMORE - YATE,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
792987,MAISEMORE - YATE,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
792987,MAISEMORE - YATE,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
792987,MAISEMORE - YATE,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,14.52
792987,MAISEMORE - YATE,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,19.33
792987,MAISEMORE - YATE,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,11.88
792987,MAISEMORE - YATE,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,46.8
792987,MAISEMORE - YATE,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,64.7
792987,MAISEMORE - YATE,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,85.9
792987,MAISEMORE - YATE,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,55.4
792987,MAISEMORE - YATE,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
792987,MAISEMORE - YATE,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.1
792987,MAISEMORE - YATE,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.31
792987,MAISEMORE - YATE,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.62
792987,MAISEMORE - YATE,2023-08-07 23:10:00+00:00,feeder,5.0,N Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
792987,MAISEMORE - YATE,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.9
792987,MAISEMORE - YATE,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.32
792987,MAISEMORE - YATE,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
792987,MAISEMORE - YATE,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
792987,MAISEMORE - YATE,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.57
792987,MAISEMORE - YATE,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
792987,MAISEMORE - YATE,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.05
792987,MAISEMORE - YATE,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.14
792987,MAISEMORE - YATE,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
792987,MAISEMORE - YATE,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
792987,MAISEMORE - YATE,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
792987,MAISEMORE - YATE,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.55
792987,MAISEMORE - YATE,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
792987,MAISEMORE - YATE,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
792987,MAISEMORE - YATE,2023-08-07 23:10:00+00:00,feeder,1.0,N Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,26.2
792987,MAISEMORE - YATE,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
792987,MAISEMORE - YATE,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
792987,MAISEMORE - YATE,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
792987,MAISEMORE - YATE,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
792987,MAISEMORE - YATE,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
792987,MAISEMORE - YATE,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
792987,MAISEMORE - YATE,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
792987,MAISEMORE - YATE,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
792987,MAISEMORE - YATE,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
792987,MAISEMORE - YATE,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,15.26
792987,MAISEMORE - YATE,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,18.1
792987,MAISEMORE - YATE,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,12.69
792987,MAISEMORE - YATE,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,45.5
792987,MAISEMORE - YATE,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,67.7
792987,MAISEMORE - YATE,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,80.9
792987,MAISEMORE - YATE,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,57.6
792987,MAISEMORE - YATE,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
792987,MAISEMORE - YATE,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.26
792987,MAISEMORE - YATE,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.68
792987,MAISEMORE - YATE,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.53
792987,MAISEMORE - YATE,2023-08-07 23:00:00+00:00,feeder,5.0,N Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
792987,MAISEMORE - YATE,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.91
792987,MAISEMORE - YATE,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.43
792987,MAISEMORE - YATE,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.24
792987,MAISEMORE - YATE,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
792987,MAISEMORE - YATE,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.99
792987,MAISEMORE - YATE,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
792987,MAISEMORE - YATE,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
792987,MAISEMORE - YATE,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
792987,MAISEMORE - YATE,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
792987,MAISEMORE - YATE,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
792987,MAISEMORE - YATE,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
792987,MAISEMORE - YATE,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
792987,MAISEMORE - YATE,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
792987,MAISEMORE - YATE,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.43
792987,MAISEMORE - YATE,2023-08-07 23:00:00+00:00,feeder,1.0,N Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,26.3
792987,MAISEMORE - YATE,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
792987,MAISEMORE - YATE,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
792987,MAISEMORE - YATE,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
792987,MAISEMORE - YATE,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
792987,MAISEMORE - YATE,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
792987,MAISEMORE - YATE,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
792987,MAISEMORE - YATE,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
792987,MAISEMORE - YATE,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
792987,MAISEMORE - YATE,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
792987,MAISEMORE - YATE,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,19.4
792987,MAISEMORE - YATE,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,18.14
792987,MAISEMORE - YATE,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,11.39
792987,MAISEMORE - YATE,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,51.2
792987,MAISEMORE - YATE,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,84.6
792987,MAISEMORE - YATE,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,82.4
792987,MAISEMORE - YATE,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,53.1
792987,MAISEMORE - YATE,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
792987,MAISEMORE - YATE,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
792987,MAISEMORE - YATE,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.26
792987,MAISEMORE - YATE,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.72
792987,MAISEMORE - YATE,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.52
792987,MAISEMORE - YATE,2023-08-07 22:50:00+00:00,feeder,5.0,N Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
792987,MAISEMORE - YATE,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.64
792987,MAISEMORE - YATE,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.73
792987,MAISEMORE - YATE,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.2
792987,MAISEMORE - YATE,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
792987,MAISEMORE - YATE,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
792987,MAISEMORE - YATE,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
792987,MAISEMORE - YATE,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
792987,MAISEMORE - YATE,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
792987,MAISEMORE - YATE,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
792987,MAISEMORE - YATE,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
792987,MAISEMORE - YATE,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
792987,MAISEMORE - YATE,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
792987,MAISEMORE - YATE,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.92
792987,MAISEMORE - YATE,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
792987,MAISEMORE - YATE,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
792987,MAISEMORE - YATE,2023-08-07 22:50:00+00:00,feeder,1.0,N Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,26.4
792987,MAISEMORE - YATE,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
792987,MAISEMORE - YATE,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
792987,MAISEMORE - YATE,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
792987,MAISEMORE - YATE,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
792987,MAISEMORE - YATE,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
792987,MAISEMORE - YATE,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
792987,MAISEMORE - YATE,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
792987,MAISEMORE - YATE,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
792987,MAISEMORE - YATE,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
792987,MAISEMORE - YATE,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,18.04
792987,MAISEMORE - YATE,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,18.18
792987,MAISEMORE - YATE,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,11.75
792987,MAISEMORE - YATE,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,50.6
792987,MAISEMORE - YATE,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,80.0
792987,MAISEMORE - YATE,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,83.2
792987,MAISEMORE - YATE,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,54.3
792987,MAISEMORE - YATE,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
792987,MAISEMORE - YATE,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
792987,MAISEMORE - YATE,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.12
792987,MAISEMORE - YATE,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.36
792987,MAISEMORE - YATE,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.64
792987,MAISEMORE - YATE,2023-08-07 22:40:00+00:00,feeder,5.0,N Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
792987,MAISEMORE - YATE,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.48
792987,MAISEMORE - YATE,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.89
792987,MAISEMORE - YATE,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.1
792987,MAISEMORE - YATE,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
792987,MAISEMORE - YATE,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
792987,MAISEMORE - YATE,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.86
792987,MAISEMORE - YATE,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
792987,MAISEMORE - YATE,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
792987,MAISEMORE - YATE,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
792987,MAISEMORE - YATE,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
792987,MAISEMORE - YATE,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
792987,MAISEMORE - YATE,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.98
792987,MAISEMORE - YATE,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
792987,MAISEMORE - YATE,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
792987,MAISEMORE - YATE,2023-08-07 22:40:00+00:00,feeder,1.0,N Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,26.4
792987,MAISEMORE - YATE,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
792987,MAISEMORE - YATE,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
792987,MAISEMORE - YATE,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
792987,MAISEMORE - YATE,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
792987,MAISEMORE - YATE,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
792987,MAISEMORE - YATE,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
792987,MAISEMORE - YATE,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
792987,MAISEMORE - YATE,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
792987,MAISEMORE - YATE,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
792987,MAISEMORE - YATE,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,17.11
792987,MAISEMORE - YATE,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,18.08
792987,MAISEMORE - YATE,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,11.94
792987,MAISEMORE - YATE,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,52.4
792987,MAISEMORE - YATE,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,77.0
792987,MAISEMORE - YATE,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,83.6
792987,MAISEMORE - YATE,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,55.6
792987,MAISEMORE - YATE,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
792987,MAISEMORE - YATE,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
792987,MAISEMORE - YATE,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.02
792987,MAISEMORE - YATE,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.48
792987,MAISEMORE - YATE,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.18
792987,MAISEMORE - YATE,2023-08-07 22:30:00+00:00,feeder,5.0,N Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.2
792987,MAISEMORE - YATE,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.81
792987,MAISEMORE - YATE,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.8
792987,MAISEMORE - YATE,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.28
792987,MAISEMORE - YATE,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
792987,MAISEMORE - YATE,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
792987,MAISEMORE - YATE,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
792987,MAISEMORE - YATE,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
792987,MAISEMORE - YATE,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
792987,MAISEMORE - YATE,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
792987,MAISEMORE - YATE,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
792987,MAISEMORE - YATE,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
792987,MAISEMORE - YATE,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.13
792987,MAISEMORE - YATE,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.98
792987,MAISEMORE - YATE,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
792987,MAISEMORE - YATE,2023-08-07 22:30:00+00:00,feeder,1.0,N Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
792987,MAISEMORE - YATE,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,26.4
792987,MAISEMORE - YATE,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
792987,MAISEMORE - YATE,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
792987,MAISEMORE - YATE,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
792987,MAISEMORE - YATE,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
792987,MAISEMORE - YATE,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
792987,MAISEMORE - YATE,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
792987,MAISEMORE - YATE,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
792987,MAISEMORE - YATE,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
792987,MAISEMORE - YATE,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
792987,MAISEMORE - YATE,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,19.28
792987,MAISEMORE - YATE,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,20.7
792987,MAISEMORE - YATE,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,13.26
792987,MAISEMORE - YATE,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,54.5
792987,MAISEMORE - YATE,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,85.0
792987,MAISEMORE - YATE,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,92.6
792987,MAISEMORE - YATE,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,61.1
792987,MAISEMORE - YATE,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
792987,MAISEMORE - YATE,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.27
792987,MAISEMORE - YATE,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.76
792987,MAISEMORE - YATE,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.89
792987,MAISEMORE - YATE,2023-08-07 22:20:00+00:00,feeder,5.0,N Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
792987,MAISEMORE - YATE,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.06
792987,MAISEMORE - YATE,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
792987,MAISEMORE - YATE,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.6
792987,MAISEMORE - YATE,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
792987,MAISEMORE - YATE,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.43
792987,MAISEMORE - YATE,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.92
792987,MAISEMORE - YATE,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.14
792987,MAISEMORE - YATE,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
792987,MAISEMORE - YATE,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.82
792987,MAISEMORE - YATE,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
792987,MAISEMORE - YATE,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.72
792987,MAISEMORE - YATE,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.21
792987,MAISEMORE - YATE,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.96
792987,MAISEMORE - YATE,2023-08-07 22:20:00+00:00,feeder,1.0,N Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
792987,MAISEMORE - YATE,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
792987,MAISEMORE - YATE,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,26.5
792987,MAISEMORE - YATE,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
792987,MAISEMORE - YATE,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
792987,MAISEMORE - YATE,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
792987,MAISEMORE - YATE,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
792987,MAISEMORE - YATE,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
792987,MAISEMORE - YATE,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
792987,MAISEMORE - YATE,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
792987,MAISEMORE - YATE,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
792987,MAISEMORE - YATE,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
792987,MAISEMORE - YATE,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,17.88
792987,MAISEMORE - YATE,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,22.74
792987,MAISEMORE - YATE,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,17.2
792987,MAISEMORE - YATE,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,54.1
792987,MAISEMORE - YATE,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,79.3
792987,MAISEMORE - YATE,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,99.5
792987,MAISEMORE - YATE,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,76.4
792987,MAISEMORE - YATE,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
792987,MAISEMORE - YATE,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
792987,MAISEMORE - YATE,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.04
792987,MAISEMORE - YATE,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.24
792987,MAISEMORE - YATE,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.42
792987,MAISEMORE - YATE,2023-08-07 22:10:00+00:00,feeder,5.0,N Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
792987,MAISEMORE - YATE,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.86
792987,MAISEMORE - YATE,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.26
792987,MAISEMORE - YATE,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.86
792987,MAISEMORE - YATE,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (RMS),A,26.9
792987,MAISEMORE - YATE,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
792987,MAISEMORE - YATE,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
792987,MAISEMORE - YATE,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
792987,MAISEMORE - YATE,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
792987,MAISEMORE - YATE,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
792987,MAISEMORE - YATE,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.35
792987,MAISEMORE - YATE,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
792987,MAISEMORE - YATE,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
792987,MAISEMORE - YATE,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
792987,MAISEMORE - YATE,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
792987,MAISEMORE - YATE,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.13
792987,MAISEMORE - YATE,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.43
792987,MAISEMORE - YATE,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.64
792987,MAISEMORE - YATE,2023-08-07 22:10:00+00:00,feeder,1.0,N Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,26.6
792987,MAISEMORE - YATE,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
792987,MAISEMORE - YATE,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
792987,MAISEMORE - YATE,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
792987,MAISEMORE - YATE,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
792987,MAISEMORE - YATE,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
792987,MAISEMORE - YATE,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
792987,MAISEMORE - YATE,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
792987,MAISEMORE - YATE,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
792987,MAISEMORE - YATE,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
792987,MAISEMORE - YATE,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,19.53
792987,MAISEMORE - YATE,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,23.62
792987,MAISEMORE - YATE,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,15.01
792987,MAISEMORE - YATE,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,61.2
792987,MAISEMORE - YATE,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,86.2
792987,MAISEMORE - YATE,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,105.6
792987,MAISEMORE - YATE,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,68.9
792987,MAISEMORE - YATE,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
792987,MAISEMORE - YATE,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
792987,MAISEMORE - YATE,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
792987,MAISEMORE - YATE,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.04
792987,MAISEMORE - YATE,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.72
792987,MAISEMORE - YATE,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.95
792987,MAISEMORE - YATE,2023-08-07 22:00:00+00:00,feeder,5.0,N Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
792987,MAISEMORE - YATE,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.96
792987,MAISEMORE - YATE,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.89
792987,MAISEMORE - YATE,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.81
792987,MAISEMORE - YATE,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
792987,MAISEMORE - YATE,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
792987,MAISEMORE - YATE,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
792987,MAISEMORE - YATE,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
792987,MAISEMORE - YATE,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
792987,MAISEMORE - YATE,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
792987,MAISEMORE - YATE,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
792987,MAISEMORE - YATE,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
792987,MAISEMORE - YATE,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
