Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
792987,MAISEMORE - YATE,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.93
792987,MAISEMORE - YATE,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.38
792987,MAISEMORE - YATE,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.98
792987,MAISEMORE - YATE,2023-08-07 22:00:00+00:00,feeder,1.0,N Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
792987,MAISEMORE - YATE,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
792987,MAISEMORE - YATE,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,26.6
792987,MAISEMORE - YATE,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
792987,MAISEMORE - YATE,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
792987,MAISEMORE - YATE,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
792987,MAISEMORE - YATE,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
792987,MAISEMORE - YATE,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
792987,MAISEMORE - YATE,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
792987,MAISEMORE - YATE,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
792987,MAISEMORE - YATE,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
792987,MAISEMORE - YATE,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
792987,MAISEMORE - YATE,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,20.0
792987,MAISEMORE - YATE,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,23.48
792987,MAISEMORE - YATE,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,18.16
792987,MAISEMORE - YATE,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,59.9
792987,MAISEMORE - YATE,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,87.6
792987,MAISEMORE - YATE,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,105.7
792987,MAISEMORE - YATE,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,81.9
792987,MAISEMORE - YATE,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
792987,MAISEMORE - YATE,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
792987,MAISEMORE - YATE,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.59
792987,MAISEMORE - YATE,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.26
792987,MAISEMORE - YATE,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.42
792987,MAISEMORE - YATE,2023-08-07 21:50:00+00:00,feeder,5.0,N Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
792987,MAISEMORE - YATE,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
792987,MAISEMORE - YATE,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
792987,MAISEMORE - YATE,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.04
792987,MAISEMORE - YATE,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.3
792987,MAISEMORE - YATE,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
792987,MAISEMORE - YATE,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
792987,MAISEMORE - YATE,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
792987,MAISEMORE - YATE,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
792987,MAISEMORE - YATE,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
792987,MAISEMORE - YATE,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
792987,MAISEMORE - YATE,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
792987,MAISEMORE - YATE,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
792987,MAISEMORE - YATE,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
792987,MAISEMORE - YATE,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.89
792987,MAISEMORE - YATE,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.29
792987,MAISEMORE - YATE,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.15
792987,MAISEMORE - YATE,2023-08-07 21:50:00+00:00,feeder,1.0,N Current (RMS),A,20.3
792987,MAISEMORE - YATE,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
792987,MAISEMORE - YATE,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,26.7
792987,MAISEMORE - YATE,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
792987,MAISEMORE - YATE,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
792987,MAISEMORE - YATE,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
792987,MAISEMORE - YATE,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
792987,MAISEMORE - YATE,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
792987,MAISEMORE - YATE,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
792987,MAISEMORE - YATE,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
792987,MAISEMORE - YATE,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
792987,MAISEMORE - YATE,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
792987,MAISEMORE - YATE,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,20.73
792987,MAISEMORE - YATE,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,23.27
792987,MAISEMORE - YATE,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,19.17
792987,MAISEMORE - YATE,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,58.5
792987,MAISEMORE - YATE,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,91.5
792987,MAISEMORE - YATE,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,104.7
792987,MAISEMORE - YATE,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,85.7
792987,MAISEMORE - YATE,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
792987,MAISEMORE - YATE,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
792987,MAISEMORE - YATE,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.12
792987,MAISEMORE - YATE,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.25
792987,MAISEMORE - YATE,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.84
792987,MAISEMORE - YATE,2023-08-07 21:40:00+00:00,feeder,5.0,N Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
792987,MAISEMORE - YATE,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.95
792987,MAISEMORE - YATE,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.4
792987,MAISEMORE - YATE,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.29
792987,MAISEMORE - YATE,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
792987,MAISEMORE - YATE,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
792987,MAISEMORE - YATE,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.35
792987,MAISEMORE - YATE,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
792987,MAISEMORE - YATE,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
792987,MAISEMORE - YATE,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
792987,MAISEMORE - YATE,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.11
792987,MAISEMORE - YATE,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
792987,MAISEMORE - YATE,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
792987,MAISEMORE - YATE,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
792987,MAISEMORE - YATE,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.87
792987,MAISEMORE - YATE,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.8
792987,MAISEMORE - YATE,2023-08-07 21:40:00+00:00,feeder,1.0,N Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,26.7
792987,MAISEMORE - YATE,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
792987,MAISEMORE - YATE,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
792987,MAISEMORE - YATE,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
792987,MAISEMORE - YATE,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
792987,MAISEMORE - YATE,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
792987,MAISEMORE - YATE,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
792987,MAISEMORE - YATE,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
792987,MAISEMORE - YATE,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
792987,MAISEMORE - YATE,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
792987,MAISEMORE - YATE,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,21.6
792987,MAISEMORE - YATE,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,25.97
792987,MAISEMORE - YATE,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,17.06
792987,MAISEMORE - YATE,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,65.3
792987,MAISEMORE - YATE,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,96.1
792987,MAISEMORE - YATE,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,113.9
792987,MAISEMORE - YATE,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,76.7
792987,MAISEMORE - YATE,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
792987,MAISEMORE - YATE,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
792987,MAISEMORE - YATE,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
792987,MAISEMORE - YATE,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
792987,MAISEMORE - YATE,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.71
792987,MAISEMORE - YATE,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.01
792987,MAISEMORE - YATE,2023-08-07 21:30:00+00:00,feeder,5.0,N Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.1
792987,MAISEMORE - YATE,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.62
792987,MAISEMORE - YATE,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.63
792987,MAISEMORE - YATE,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.24
792987,MAISEMORE - YATE,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
792987,MAISEMORE - YATE,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
792987,MAISEMORE - YATE,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
792987,MAISEMORE - YATE,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
792987,MAISEMORE - YATE,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
792987,MAISEMORE - YATE,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
792987,MAISEMORE - YATE,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
792987,MAISEMORE - YATE,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
792987,MAISEMORE - YATE,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.24
792987,MAISEMORE - YATE,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.5
792987,MAISEMORE - YATE,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.26
792987,MAISEMORE - YATE,2023-08-07 21:30:00+00:00,feeder,1.0,N Current (RMS),A,30.4
792987,MAISEMORE - YATE,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
792987,MAISEMORE - YATE,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.4
792987,MAISEMORE - YATE,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,26.8
792987,MAISEMORE - YATE,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
792987,MAISEMORE - YATE,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
792987,MAISEMORE - YATE,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
792987,MAISEMORE - YATE,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
792987,MAISEMORE - YATE,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
792987,MAISEMORE - YATE,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
792987,MAISEMORE - YATE,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
792987,MAISEMORE - YATE,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
792987,MAISEMORE - YATE,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
792987,MAISEMORE - YATE,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,21.09
792987,MAISEMORE - YATE,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,24.97
792987,MAISEMORE - YATE,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,21.35
792987,MAISEMORE - YATE,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,64.6
792987,MAISEMORE - YATE,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,92.9
792987,MAISEMORE - YATE,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,110.0
792987,MAISEMORE - YATE,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,95.6
792987,MAISEMORE - YATE,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
792987,MAISEMORE - YATE,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
792987,MAISEMORE - YATE,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
792987,MAISEMORE - YATE,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.37
792987,MAISEMORE - YATE,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.89
792987,MAISEMORE - YATE,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.31
792987,MAISEMORE - YATE,2023-08-07 21:20:00+00:00,feeder,5.0,N Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
792987,MAISEMORE - YATE,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
792987,MAISEMORE - YATE,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.23
792987,MAISEMORE - YATE,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.8
792987,MAISEMORE - YATE,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.18
792987,MAISEMORE - YATE,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
792987,MAISEMORE - YATE,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.98
792987,MAISEMORE - YATE,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
792987,MAISEMORE - YATE,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
792987,MAISEMORE - YATE,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.93
792987,MAISEMORE - YATE,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.96
792987,MAISEMORE - YATE,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (RMS),A,20.3
792987,MAISEMORE - YATE,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
792987,MAISEMORE - YATE,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
792987,MAISEMORE - YATE,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.53
792987,MAISEMORE - YATE,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.86
792987,MAISEMORE - YATE,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.88
792987,MAISEMORE - YATE,2023-08-07 21:20:00+00:00,feeder,1.0,N Current (RMS),A,38.0
792987,MAISEMORE - YATE,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,51.7
792987,MAISEMORE - YATE,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
792987,MAISEMORE - YATE,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.7
792987,MAISEMORE - YATE,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,27.0
792987,MAISEMORE - YATE,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
792987,MAISEMORE - YATE,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
792987,MAISEMORE - YATE,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
792987,MAISEMORE - YATE,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
792987,MAISEMORE - YATE,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
792987,MAISEMORE - YATE,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
792987,MAISEMORE - YATE,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
792987,MAISEMORE - YATE,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
792987,MAISEMORE - YATE,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
792987,MAISEMORE - YATE,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,26.75
792987,MAISEMORE - YATE,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,27.46
792987,MAISEMORE - YATE,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,25.19
792987,MAISEMORE - YATE,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,66.6
792987,MAISEMORE - YATE,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,116.5
792987,MAISEMORE - YATE,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,120.1
792987,MAISEMORE - YATE,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,110.0
792987,MAISEMORE - YATE,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
792987,MAISEMORE - YATE,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
792987,MAISEMORE - YATE,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
792987,MAISEMORE - YATE,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.34
792987,MAISEMORE - YATE,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.18
792987,MAISEMORE - YATE,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.44
792987,MAISEMORE - YATE,2023-08-07 21:10:00+00:00,feeder,5.0,N Current (RMS),A,33.7
792987,MAISEMORE - YATE,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
792987,MAISEMORE - YATE,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
792987,MAISEMORE - YATE,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,52.5
792987,MAISEMORE - YATE,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.58
792987,MAISEMORE - YATE,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.94
792987,MAISEMORE - YATE,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.26
792987,MAISEMORE - YATE,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
792987,MAISEMORE - YATE,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
792987,MAISEMORE - YATE,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.61
792987,MAISEMORE - YATE,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
792987,MAISEMORE - YATE,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.65
792987,MAISEMORE - YATE,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.27
792987,MAISEMORE - YATE,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.67
792987,MAISEMORE - YATE,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
792987,MAISEMORE - YATE,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
792987,MAISEMORE - YATE,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
792987,MAISEMORE - YATE,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.61
792987,MAISEMORE - YATE,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.29
792987,MAISEMORE - YATE,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.41
792987,MAISEMORE - YATE,2023-08-07 21:10:00+00:00,feeder,1.0,N Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
792987,MAISEMORE - YATE,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
792987,MAISEMORE - YATE,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
792987,MAISEMORE - YATE,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,27.1
792987,MAISEMORE - YATE,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
792987,MAISEMORE - YATE,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
792987,MAISEMORE - YATE,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
792987,MAISEMORE - YATE,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
792987,MAISEMORE - YATE,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
792987,MAISEMORE - YATE,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
792987,MAISEMORE - YATE,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
792987,MAISEMORE - YATE,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
792987,MAISEMORE - YATE,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
792987,MAISEMORE - YATE,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,21.63
792987,MAISEMORE - YATE,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,27.97
792987,MAISEMORE - YATE,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,33.39
792987,MAISEMORE - YATE,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,80.2
792987,MAISEMORE - YATE,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,94.3
792987,MAISEMORE - YATE,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,120.3
792987,MAISEMORE - YATE,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,141.9
792987,MAISEMORE - YATE,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
792987,MAISEMORE - YATE,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
792987,MAISEMORE - YATE,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.03
792987,MAISEMORE - YATE,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.04
792987,MAISEMORE - YATE,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.8
792987,MAISEMORE - YATE,2023-08-07 21:00:00+00:00,feeder,5.0,N Current (RMS),A,33.8
792987,MAISEMORE - YATE,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
792987,MAISEMORE - YATE,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
792987,MAISEMORE - YATE,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.8
792987,MAISEMORE - YATE,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.22
792987,MAISEMORE - YATE,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.51
792987,MAISEMORE - YATE,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.51
792987,MAISEMORE - YATE,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.57
792987,MAISEMORE - YATE,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.32
792987,MAISEMORE - YATE,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.37
792987,MAISEMORE - YATE,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
792987,MAISEMORE - YATE,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
792987,MAISEMORE - YATE,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
792987,MAISEMORE - YATE,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.93
792987,MAISEMORE - YATE,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
792987,MAISEMORE - YATE,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.61
792987,MAISEMORE - YATE,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.94
792987,MAISEMORE - YATE,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.62
792987,MAISEMORE - YATE,2023-08-07 21:00:00+00:00,feeder,1.0,N Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
792987,MAISEMORE - YATE,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
792987,MAISEMORE - YATE,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
792987,MAISEMORE - YATE,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,27.1
792987,MAISEMORE - YATE,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
792987,MAISEMORE - YATE,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
792987,MAISEMORE - YATE,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
792987,MAISEMORE - YATE,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
792987,MAISEMORE - YATE,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
792987,MAISEMORE - YATE,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
792987,MAISEMORE - YATE,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
792987,MAISEMORE - YATE,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
792987,MAISEMORE - YATE,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
792987,MAISEMORE - YATE,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,22.23
792987,MAISEMORE - YATE,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,27.89
792987,MAISEMORE - YATE,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,29.24
792987,MAISEMORE - YATE,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,77.3
792987,MAISEMORE - YATE,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,96.7
792987,MAISEMORE - YATE,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,120.3
792987,MAISEMORE - YATE,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,127.8
792987,MAISEMORE - YATE,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
792987,MAISEMORE - YATE,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
792987,MAISEMORE - YATE,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.15
792987,MAISEMORE - YATE,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.17
792987,MAISEMORE - YATE,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.07
792987,MAISEMORE - YATE,2023-08-07 20:50:00+00:00,feeder,5.0,N Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
792987,MAISEMORE - YATE,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
792987,MAISEMORE - YATE,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.79
792987,MAISEMORE - YATE,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
792987,MAISEMORE - YATE,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
792987,MAISEMORE - YATE,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
792987,MAISEMORE - YATE,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
792987,MAISEMORE - YATE,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
792987,MAISEMORE - YATE,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.06
792987,MAISEMORE - YATE,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.11
792987,MAISEMORE - YATE,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (RMS),A,26.9
792987,MAISEMORE - YATE,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
792987,MAISEMORE - YATE,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
792987,MAISEMORE - YATE,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
792987,MAISEMORE - YATE,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
792987,MAISEMORE - YATE,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.33
792987,MAISEMORE - YATE,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
792987,MAISEMORE - YATE,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
792987,MAISEMORE - YATE,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.12
792987,MAISEMORE - YATE,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.92
792987,MAISEMORE - YATE,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.22
792987,MAISEMORE - YATE,2023-08-07 20:50:00+00:00,feeder,1.0,N Current (RMS),A,38.3
792987,MAISEMORE - YATE,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
792987,MAISEMORE - YATE,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
792987,MAISEMORE - YATE,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.1
792987,MAISEMORE - YATE,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,27.2
792987,MAISEMORE - YATE,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
792987,MAISEMORE - YATE,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
792987,MAISEMORE - YATE,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
792987,MAISEMORE - YATE,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
792987,MAISEMORE - YATE,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
792987,MAISEMORE - YATE,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
792987,MAISEMORE - YATE,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
792987,MAISEMORE - YATE,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
792987,MAISEMORE - YATE,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
792987,MAISEMORE - YATE,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,24.87
792987,MAISEMORE - YATE,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,28.59
792987,MAISEMORE - YATE,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,30.91
792987,MAISEMORE - YATE,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,74.8
792987,MAISEMORE - YATE,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,107.4
792987,MAISEMORE - YATE,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,122.4
792987,MAISEMORE - YATE,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,134.6
792987,MAISEMORE - YATE,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
792987,MAISEMORE - YATE,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
792987,MAISEMORE - YATE,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.44
792987,MAISEMORE - YATE,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.15
792987,MAISEMORE - YATE,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.09
792987,MAISEMORE - YATE,2023-08-07 20:40:00+00:00,feeder,5.0,N Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
792987,MAISEMORE - YATE,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
792987,MAISEMORE - YATE,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.74
792987,MAISEMORE - YATE,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.78
792987,MAISEMORE - YATE,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.63
792987,MAISEMORE - YATE,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
792987,MAISEMORE - YATE,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
792987,MAISEMORE - YATE,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.7
792987,MAISEMORE - YATE,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.94
792987,MAISEMORE - YATE,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
792987,MAISEMORE - YATE,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
792987,MAISEMORE - YATE,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
792987,MAISEMORE - YATE,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
792987,MAISEMORE - YATE,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.97
792987,MAISEMORE - YATE,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
792987,MAISEMORE - YATE,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
792987,MAISEMORE - YATE,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.47
792987,MAISEMORE - YATE,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.31
792987,MAISEMORE - YATE,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.87
792987,MAISEMORE - YATE,2023-08-07 20:40:00+00:00,feeder,1.0,N Current (RMS),A,40.0
792987,MAISEMORE - YATE,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
792987,MAISEMORE - YATE,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.6
792987,MAISEMORE - YATE,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,27.3
792987,MAISEMORE - YATE,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
792987,MAISEMORE - YATE,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
792987,MAISEMORE - YATE,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
792987,MAISEMORE - YATE,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
792987,MAISEMORE - YATE,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
792987,MAISEMORE - YATE,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
792987,MAISEMORE - YATE,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
792987,MAISEMORE - YATE,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
792987,MAISEMORE - YATE,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
