Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,24.68
792987,MAISEMORE - YATE,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,27.97
792987,MAISEMORE - YATE,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,32.5
792987,MAISEMORE - YATE,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,75.3
792987,MAISEMORE - YATE,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,106.7
792987,MAISEMORE - YATE,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,120.8
792987,MAISEMORE - YATE,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,139.5
792987,MAISEMORE - YATE,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
792987,MAISEMORE - YATE,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
792987,MAISEMORE - YATE,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.15
792987,MAISEMORE - YATE,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.07
792987,MAISEMORE - YATE,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.66
792987,MAISEMORE - YATE,2023-08-07 20:30:00+00:00,feeder,5.0,N Current (RMS),A,24.9
792987,MAISEMORE - YATE,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.3
792987,MAISEMORE - YATE,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.4
792987,MAISEMORE - YATE,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.75
792987,MAISEMORE - YATE,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
792987,MAISEMORE - YATE,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.72
792987,MAISEMORE - YATE,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
792987,MAISEMORE - YATE,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.76
792987,MAISEMORE - YATE,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
792987,MAISEMORE - YATE,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
792987,MAISEMORE - YATE,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
792987,MAISEMORE - YATE,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
792987,MAISEMORE - YATE,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.69
792987,MAISEMORE - YATE,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (RMS),A,28.1
792987,MAISEMORE - YATE,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.7
792987,MAISEMORE - YATE,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
792987,MAISEMORE - YATE,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.74
792987,MAISEMORE - YATE,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.07
792987,MAISEMORE - YATE,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.36
792987,MAISEMORE - YATE,2023-08-07 20:30:00+00:00,feeder,1.0,N Current (RMS),A,24.3
792987,MAISEMORE - YATE,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
792987,MAISEMORE - YATE,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
792987,MAISEMORE - YATE,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.8
792987,MAISEMORE - YATE,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,27.3
792987,MAISEMORE - YATE,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
792987,MAISEMORE - YATE,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
792987,MAISEMORE - YATE,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
792987,MAISEMORE - YATE,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
792987,MAISEMORE - YATE,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
792987,MAISEMORE - YATE,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
792987,MAISEMORE - YATE,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
792987,MAISEMORE - YATE,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
792987,MAISEMORE - YATE,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
792987,MAISEMORE - YATE,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,25.33
792987,MAISEMORE - YATE,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,29.28
792987,MAISEMORE - YATE,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,30.28
792987,MAISEMORE - YATE,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,75.4
792987,MAISEMORE - YATE,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,109.7
792987,MAISEMORE - YATE,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,126.5
792987,MAISEMORE - YATE,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,132.2
792987,MAISEMORE - YATE,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
792987,MAISEMORE - YATE,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
792987,MAISEMORE - YATE,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.41
792987,MAISEMORE - YATE,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.45
792987,MAISEMORE - YATE,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.34
792987,MAISEMORE - YATE,2023-08-07 20:20:00+00:00,feeder,5.0,N Current (RMS),A,26.1
792987,MAISEMORE - YATE,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.3
792987,MAISEMORE - YATE,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.5
792987,MAISEMORE - YATE,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.96
792987,MAISEMORE - YATE,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.05
792987,MAISEMORE - YATE,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.75
792987,MAISEMORE - YATE,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
792987,MAISEMORE - YATE,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
792987,MAISEMORE - YATE,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.74
792987,MAISEMORE - YATE,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
792987,MAISEMORE - YATE,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
792987,MAISEMORE - YATE,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.75
792987,MAISEMORE - YATE,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
792987,MAISEMORE - YATE,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
792987,MAISEMORE - YATE,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.84
792987,MAISEMORE - YATE,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.76
792987,MAISEMORE - YATE,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.13
792987,MAISEMORE - YATE,2023-08-07 20:20:00+00:00,feeder,1.0,N Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
792987,MAISEMORE - YATE,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
792987,MAISEMORE - YATE,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
792987,MAISEMORE - YATE,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,27.5
792987,MAISEMORE - YATE,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
792987,MAISEMORE - YATE,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
792987,MAISEMORE - YATE,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
792987,MAISEMORE - YATE,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
792987,MAISEMORE - YATE,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
792987,MAISEMORE - YATE,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
792987,MAISEMORE - YATE,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
792987,MAISEMORE - YATE,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
792987,MAISEMORE - YATE,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
792987,MAISEMORE - YATE,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,27.91
792987,MAISEMORE - YATE,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,29.41
792987,MAISEMORE - YATE,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,25.71
792987,MAISEMORE - YATE,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,70.2
792987,MAISEMORE - YATE,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,119.5
792987,MAISEMORE - YATE,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,126.4
792987,MAISEMORE - YATE,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,112.3
792987,MAISEMORE - YATE,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
792987,MAISEMORE - YATE,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
792987,MAISEMORE - YATE,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
792987,MAISEMORE - YATE,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.4
792987,MAISEMORE - YATE,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.63
792987,MAISEMORE - YATE,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.97
792987,MAISEMORE - YATE,2023-08-07 20:10:00+00:00,feeder,5.0,N Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.6
792987,MAISEMORE - YATE,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
792987,MAISEMORE - YATE,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.02
792987,MAISEMORE - YATE,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.18
792987,MAISEMORE - YATE,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.39
792987,MAISEMORE - YATE,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
792987,MAISEMORE - YATE,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.93
792987,MAISEMORE - YATE,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.27
792987,MAISEMORE - YATE,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.04
792987,MAISEMORE - YATE,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
792987,MAISEMORE - YATE,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
792987,MAISEMORE - YATE,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
792987,MAISEMORE - YATE,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
792987,MAISEMORE - YATE,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.92
792987,MAISEMORE - YATE,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
792987,MAISEMORE - YATE,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
792987,MAISEMORE - YATE,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.56
792987,MAISEMORE - YATE,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.1
792987,MAISEMORE - YATE,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.23
792987,MAISEMORE - YATE,2023-08-07 20:10:00+00:00,feeder,1.0,N Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
792987,MAISEMORE - YATE,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.7
792987,MAISEMORE - YATE,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
792987,MAISEMORE - YATE,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,27.5
792987,MAISEMORE - YATE,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
792987,MAISEMORE - YATE,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
792987,MAISEMORE - YATE,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
792987,MAISEMORE - YATE,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
792987,MAISEMORE - YATE,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
792987,MAISEMORE - YATE,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
792987,MAISEMORE - YATE,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
792987,MAISEMORE - YATE,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
792987,MAISEMORE - YATE,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,27.6
792987,MAISEMORE - YATE,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,30.02
792987,MAISEMORE - YATE,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,29.55
792987,MAISEMORE - YATE,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,69.4
792987,MAISEMORE - YATE,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,118.8
792987,MAISEMORE - YATE,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,129.3
792987,MAISEMORE - YATE,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,128.2
792987,MAISEMORE - YATE,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
792987,MAISEMORE - YATE,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
792987,MAISEMORE - YATE,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
792987,MAISEMORE - YATE,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.45
792987,MAISEMORE - YATE,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.62
792987,MAISEMORE - YATE,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.86
792987,MAISEMORE - YATE,2023-08-07 20:00:00+00:00,feeder,5.0,N Current (RMS),A,24.3
792987,MAISEMORE - YATE,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
792987,MAISEMORE - YATE,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.2
792987,MAISEMORE - YATE,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.56
792987,MAISEMORE - YATE,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.84
792987,MAISEMORE - YATE,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.59
792987,MAISEMORE - YATE,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
792987,MAISEMORE - YATE,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
792987,MAISEMORE - YATE,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
792987,MAISEMORE - YATE,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.55
792987,MAISEMORE - YATE,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
792987,MAISEMORE - YATE,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.71
792987,MAISEMORE - YATE,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
792987,MAISEMORE - YATE,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
792987,MAISEMORE - YATE,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
792987,MAISEMORE - YATE,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.26
792987,MAISEMORE - YATE,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
792987,MAISEMORE - YATE,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
792987,MAISEMORE - YATE,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.32
792987,MAISEMORE - YATE,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.7
792987,MAISEMORE - YATE,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.86
792987,MAISEMORE - YATE,2023-08-07 20:00:00+00:00,feeder,1.0,N Current (RMS),A,34.7
792987,MAISEMORE - YATE,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
792987,MAISEMORE - YATE,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.4
792987,MAISEMORE - YATE,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,27.5
792987,MAISEMORE - YATE,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
792987,MAISEMORE - YATE,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
792987,MAISEMORE - YATE,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
792987,MAISEMORE - YATE,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
792987,MAISEMORE - YATE,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
792987,MAISEMORE - YATE,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
792987,MAISEMORE - YATE,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
792987,MAISEMORE - YATE,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
792987,MAISEMORE - YATE,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
792987,MAISEMORE - YATE,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,29.14
792987,MAISEMORE - YATE,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,36.69
792987,MAISEMORE - YATE,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,24.29
792987,MAISEMORE - YATE,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,80.4
792987,MAISEMORE - YATE,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,124.8
792987,MAISEMORE - YATE,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,156.1
792987,MAISEMORE - YATE,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,107.4
792987,MAISEMORE - YATE,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
792987,MAISEMORE - YATE,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
792987,MAISEMORE - YATE,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.31
792987,MAISEMORE - YATE,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.4
792987,MAISEMORE - YATE,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.49
792987,MAISEMORE - YATE,2023-08-07 19:50:00+00:00,feeder,5.0,N Current (RMS),A,28.2
792987,MAISEMORE - YATE,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
792987,MAISEMORE - YATE,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.7
792987,MAISEMORE - YATE,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
792987,MAISEMORE - YATE,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.36
792987,MAISEMORE - YATE,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.92
792987,MAISEMORE - YATE,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.85
792987,MAISEMORE - YATE,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
792987,MAISEMORE - YATE,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.6
792987,MAISEMORE - YATE,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
792987,MAISEMORE - YATE,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.88
792987,MAISEMORE - YATE,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
792987,MAISEMORE - YATE,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
792987,MAISEMORE - YATE,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
792987,MAISEMORE - YATE,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
792987,MAISEMORE - YATE,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
792987,MAISEMORE - YATE,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
792987,MAISEMORE - YATE,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
792987,MAISEMORE - YATE,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.58
792987,MAISEMORE - YATE,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.42
792987,MAISEMORE - YATE,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.04
792987,MAISEMORE - YATE,2023-08-07 19:50:00+00:00,feeder,1.0,N Current (RMS),A,36.6
792987,MAISEMORE - YATE,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
792987,MAISEMORE - YATE,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.7
792987,MAISEMORE - YATE,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,27.6
792987,MAISEMORE - YATE,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
792987,MAISEMORE - YATE,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
792987,MAISEMORE - YATE,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
792987,MAISEMORE - YATE,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
792987,MAISEMORE - YATE,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
792987,MAISEMORE - YATE,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
792987,MAISEMORE - YATE,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
792987,MAISEMORE - YATE,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
792987,MAISEMORE - YATE,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
792987,MAISEMORE - YATE,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,25.36
792987,MAISEMORE - YATE,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,36.4
792987,MAISEMORE - YATE,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,21.37
792987,MAISEMORE - YATE,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,85.3
792987,MAISEMORE - YATE,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,109.7
792987,MAISEMORE - YATE,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,155.0
792987,MAISEMORE - YATE,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,94.0
792987,MAISEMORE - YATE,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
792987,MAISEMORE - YATE,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.11
792987,MAISEMORE - YATE,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.28
792987,MAISEMORE - YATE,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.3
792987,MAISEMORE - YATE,2023-08-07 19:40:00+00:00,feeder,5.0,N Current (RMS),A,28.6
792987,MAISEMORE - YATE,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.4
792987,MAISEMORE - YATE,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,52.9
792987,MAISEMORE - YATE,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.9
792987,MAISEMORE - YATE,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
792987,MAISEMORE - YATE,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.88
792987,MAISEMORE - YATE,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.54
792987,MAISEMORE - YATE,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.76
792987,MAISEMORE - YATE,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (RMS),A,20.7
792987,MAISEMORE - YATE,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
792987,MAISEMORE - YATE,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.27
792987,MAISEMORE - YATE,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
792987,MAISEMORE - YATE,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.41
792987,MAISEMORE - YATE,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
792987,MAISEMORE - YATE,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
792987,MAISEMORE - YATE,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
792987,MAISEMORE - YATE,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
792987,MAISEMORE - YATE,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
792987,MAISEMORE - YATE,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
792987,MAISEMORE - YATE,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
792987,MAISEMORE - YATE,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
792987,MAISEMORE - YATE,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
792987,MAISEMORE - YATE,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
792987,MAISEMORE - YATE,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.79
792987,MAISEMORE - YATE,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.98
792987,MAISEMORE - YATE,2023-08-07 19:40:00+00:00,feeder,1.0,N Current (RMS),A,41.6
792987,MAISEMORE - YATE,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
792987,MAISEMORE - YATE,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.8
792987,MAISEMORE - YATE,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,27.6
792987,MAISEMORE - YATE,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
792987,MAISEMORE - YATE,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
792987,MAISEMORE - YATE,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
792987,MAISEMORE - YATE,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
792987,MAISEMORE - YATE,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
792987,MAISEMORE - YATE,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
792987,MAISEMORE - YATE,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
792987,MAISEMORE - YATE,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
792987,MAISEMORE - YATE,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
792987,MAISEMORE - YATE,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,30.73
792987,MAISEMORE - YATE,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,35.53
792987,MAISEMORE - YATE,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,33.15
792987,MAISEMORE - YATE,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,71.2
792987,MAISEMORE - YATE,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,132.2
792987,MAISEMORE - YATE,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,151.1
792987,MAISEMORE - YATE,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,142.0
792987,MAISEMORE - YATE,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
792987,MAISEMORE - YATE,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
792987,MAISEMORE - YATE,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.21
792987,MAISEMORE - YATE,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.37
792987,MAISEMORE - YATE,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.99
792987,MAISEMORE - YATE,2023-08-07 19:30:00+00:00,feeder,5.0,N Current (RMS),A,27.8
792987,MAISEMORE - YATE,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.3
792987,MAISEMORE - YATE,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
792987,MAISEMORE - YATE,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.9
792987,MAISEMORE - YATE,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
792987,MAISEMORE - YATE,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
792987,MAISEMORE - YATE,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.05
792987,MAISEMORE - YATE,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.59
792987,MAISEMORE - YATE,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
792987,MAISEMORE - YATE,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
792987,MAISEMORE - YATE,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
792987,MAISEMORE - YATE,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
792987,MAISEMORE - YATE,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.59
792987,MAISEMORE - YATE,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
792987,MAISEMORE - YATE,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
792987,MAISEMORE - YATE,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
792987,MAISEMORE - YATE,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
792987,MAISEMORE - YATE,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.32
792987,MAISEMORE - YATE,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
792987,MAISEMORE - YATE,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.23
792987,MAISEMORE - YATE,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.42
792987,MAISEMORE - YATE,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.44
792987,MAISEMORE - YATE,2023-08-07 19:30:00+00:00,feeder,1.0,N Current (RMS),A,25.5
792987,MAISEMORE - YATE,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
792987,MAISEMORE - YATE,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
792987,MAISEMORE - YATE,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
792987,MAISEMORE - YATE,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,27.6
792987,MAISEMORE - YATE,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
792987,MAISEMORE - YATE,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
792987,MAISEMORE - YATE,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
792987,MAISEMORE - YATE,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
792987,MAISEMORE - YATE,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
792987,MAISEMORE - YATE,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
792987,MAISEMORE - YATE,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
792987,MAISEMORE - YATE,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
792987,MAISEMORE - YATE,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,31.68
792987,MAISEMORE - YATE,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,28.08
792987,MAISEMORE - YATE,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,27.93
792987,MAISEMORE - YATE,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,66.8
792987,MAISEMORE - YATE,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,135.0
792987,MAISEMORE - YATE,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,121.4
792987,MAISEMORE - YATE,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,121.0
792987,MAISEMORE - YATE,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
792987,MAISEMORE - YATE,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
792987,MAISEMORE - YATE,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,18.34
792987,MAISEMORE - YATE,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.45
792987,MAISEMORE - YATE,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.76
792987,MAISEMORE - YATE,2023-08-07 19:20:00+00:00,feeder,5.0,N Current (RMS),A,46.3
792987,MAISEMORE - YATE,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,78.9
792987,MAISEMORE - YATE,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.0
792987,MAISEMORE - YATE,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.7
792987,MAISEMORE - YATE,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
792987,MAISEMORE - YATE,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.86
792987,MAISEMORE - YATE,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.72
792987,MAISEMORE - YATE,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.73
792987,MAISEMORE - YATE,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
792987,MAISEMORE - YATE,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
792987,MAISEMORE - YATE,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
792987,MAISEMORE - YATE,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.63
792987,MAISEMORE - YATE,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.2
792987,MAISEMORE - YATE,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.89
792987,MAISEMORE - YATE,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (RMS),A,40.6
792987,MAISEMORE - YATE,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,62.8
792987,MAISEMORE - YATE,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
792987,MAISEMORE - YATE,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
792987,MAISEMORE - YATE,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
792987,MAISEMORE - YATE,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
792987,MAISEMORE - YATE,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.22
792987,MAISEMORE - YATE,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (RMS),A,30.4
792987,MAISEMORE - YATE,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
792987,MAISEMORE - YATE,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
792987,MAISEMORE - YATE,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
792987,MAISEMORE - YATE,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.97
792987,MAISEMORE - YATE,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.15
792987,MAISEMORE - YATE,2023-08-07 19:20:00+00:00,feeder,1.0,N Current (RMS),A,25.9
792987,MAISEMORE - YATE,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
792987,MAISEMORE - YATE,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
792987,MAISEMORE - YATE,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,27.7
792987,MAISEMORE - YATE,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
792987,MAISEMORE - YATE,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
792987,MAISEMORE - YATE,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
792987,MAISEMORE - YATE,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
792987,MAISEMORE - YATE,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
792987,MAISEMORE - YATE,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
792987,MAISEMORE - YATE,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
792987,MAISEMORE - YATE,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,48.51
792987,MAISEMORE - YATE,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,36.5
792987,MAISEMORE - YATE,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,35.75
792987,MAISEMORE - YATE,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,86.4
792987,MAISEMORE - YATE,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,205.0
792987,MAISEMORE - YATE,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,155.0
792987,MAISEMORE - YATE,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,151.3
792987,MAISEMORE - YATE,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
792987,MAISEMORE - YATE,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
792987,MAISEMORE - YATE,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,20.72
792987,MAISEMORE - YATE,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.95
792987,MAISEMORE - YATE,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.25
792987,MAISEMORE - YATE,2023-08-07 19:10:00+00:00,feeder,5.0,N Current (RMS),A,58.5
792987,MAISEMORE - YATE,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,88.4
792987,MAISEMORE - YATE,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,51.0
792987,MAISEMORE - YATE,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
792987,MAISEMORE - YATE,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
