Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.6
792987,MAISEMORE - YATE,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.89
792987,MAISEMORE - YATE,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.97
792987,MAISEMORE - YATE,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
792987,MAISEMORE - YATE,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
792987,MAISEMORE - YATE,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
792987,MAISEMORE - YATE,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.44
792987,MAISEMORE - YATE,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.92
792987,MAISEMORE - YATE,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.28
792987,MAISEMORE - YATE,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (RMS),A,34.7
792987,MAISEMORE - YATE,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.1
792987,MAISEMORE - YATE,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
792987,MAISEMORE - YATE,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
792987,MAISEMORE - YATE,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
792987,MAISEMORE - YATE,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
792987,MAISEMORE - YATE,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
792987,MAISEMORE - YATE,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.68
792987,MAISEMORE - YATE,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (RMS),A,25.3
792987,MAISEMORE - YATE,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
792987,MAISEMORE - YATE,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
792987,MAISEMORE - YATE,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
792987,MAISEMORE - YATE,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.96
792987,MAISEMORE - YATE,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.89
792987,MAISEMORE - YATE,2023-08-07 19:10:00+00:00,feeder,1.0,N Current (RMS),A,40.5
792987,MAISEMORE - YATE,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.9
792987,MAISEMORE - YATE,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
792987,MAISEMORE - YATE,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,27.9
792987,MAISEMORE - YATE,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
792987,MAISEMORE - YATE,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
792987,MAISEMORE - YATE,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
792987,MAISEMORE - YATE,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
792987,MAISEMORE - YATE,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
792987,MAISEMORE - YATE,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
792987,MAISEMORE - YATE,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,45.3
792987,MAISEMORE - YATE,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,39.07
792987,MAISEMORE - YATE,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,33.07
792987,MAISEMORE - YATE,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,89.8
792987,MAISEMORE - YATE,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,193.8
792987,MAISEMORE - YATE,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,164.3
792987,MAISEMORE - YATE,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,141.9
792987,MAISEMORE - YATE,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
792987,MAISEMORE - YATE,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
792987,MAISEMORE - YATE,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.2
792987,MAISEMORE - YATE,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.78
792987,MAISEMORE - YATE,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.51
792987,MAISEMORE - YATE,2023-08-07 19:00:00+00:00,feeder,5.0,N Current (RMS),A,32.1
792987,MAISEMORE - YATE,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,55.9
792987,MAISEMORE - YATE,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.1
792987,MAISEMORE - YATE,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.4
792987,MAISEMORE - YATE,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.2
792987,MAISEMORE - YATE,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.26
792987,MAISEMORE - YATE,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.8
792987,MAISEMORE - YATE,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
792987,MAISEMORE - YATE,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
792987,MAISEMORE - YATE,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
792987,MAISEMORE - YATE,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
792987,MAISEMORE - YATE,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.36
792987,MAISEMORE - YATE,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.03
792987,MAISEMORE - YATE,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.83
792987,MAISEMORE - YATE,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
792987,MAISEMORE - YATE,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
792987,MAISEMORE - YATE,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
792987,MAISEMORE - YATE,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
792987,MAISEMORE - YATE,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
792987,MAISEMORE - YATE,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
792987,MAISEMORE - YATE,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
792987,MAISEMORE - YATE,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.23
792987,MAISEMORE - YATE,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
792987,MAISEMORE - YATE,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.18
792987,MAISEMORE - YATE,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.75
792987,MAISEMORE - YATE,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.24
792987,MAISEMORE - YATE,2023-08-07 19:00:00+00:00,feeder,1.0,N Current (RMS),A,35.4
792987,MAISEMORE - YATE,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
792987,MAISEMORE - YATE,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.5
792987,MAISEMORE - YATE,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
792987,MAISEMORE - YATE,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,27.9
792987,MAISEMORE - YATE,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
792987,MAISEMORE - YATE,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
792987,MAISEMORE - YATE,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
792987,MAISEMORE - YATE,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
792987,MAISEMORE - YATE,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
792987,MAISEMORE - YATE,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
792987,MAISEMORE - YATE,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
792987,MAISEMORE - YATE,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
792987,MAISEMORE - YATE,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,33.56
792987,MAISEMORE - YATE,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,39.61
792987,MAISEMORE - YATE,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,31.62
792987,MAISEMORE - YATE,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,73.2
792987,MAISEMORE - YATE,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,142.0
792987,MAISEMORE - YATE,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,167.4
792987,MAISEMORE - YATE,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,135.0
792987,MAISEMORE - YATE,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
792987,MAISEMORE - YATE,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.11
792987,MAISEMORE - YATE,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.05
792987,MAISEMORE - YATE,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.81
792987,MAISEMORE - YATE,2023-08-07 18:50:00+00:00,feeder,5.0,N Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.7
792987,MAISEMORE - YATE,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.1
792987,MAISEMORE - YATE,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,50.4
792987,MAISEMORE - YATE,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.8
792987,MAISEMORE - YATE,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.47
792987,MAISEMORE - YATE,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.3
792987,MAISEMORE - YATE,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (RMS),A,30.9
792987,MAISEMORE - YATE,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
792987,MAISEMORE - YATE,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.15
792987,MAISEMORE - YATE,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.1
792987,MAISEMORE - YATE,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.64
792987,MAISEMORE - YATE,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
792987,MAISEMORE - YATE,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
792987,MAISEMORE - YATE,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
792987,MAISEMORE - YATE,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
792987,MAISEMORE - YATE,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
792987,MAISEMORE - YATE,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
792987,MAISEMORE - YATE,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.26
792987,MAISEMORE - YATE,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
792987,MAISEMORE - YATE,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
792987,MAISEMORE - YATE,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
792987,MAISEMORE - YATE,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.21
792987,MAISEMORE - YATE,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.03
792987,MAISEMORE - YATE,2023-08-07 18:50:00+00:00,feeder,1.0,N Current (RMS),A,42.8
792987,MAISEMORE - YATE,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.4
792987,MAISEMORE - YATE,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
792987,MAISEMORE - YATE,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,28.1
792987,MAISEMORE - YATE,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
792987,MAISEMORE - YATE,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
792987,MAISEMORE - YATE,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
792987,MAISEMORE - YATE,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
792987,MAISEMORE - YATE,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
792987,MAISEMORE - YATE,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
792987,MAISEMORE - YATE,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
792987,MAISEMORE - YATE,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
792987,MAISEMORE - YATE,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
792987,MAISEMORE - YATE,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,27.68
792987,MAISEMORE - YATE,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,42.93
792987,MAISEMORE - YATE,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,35.03
792987,MAISEMORE - YATE,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,85.8
792987,MAISEMORE - YATE,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,119.1
792987,MAISEMORE - YATE,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,180.9
792987,MAISEMORE - YATE,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,148.8
792987,MAISEMORE - YATE,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
792987,MAISEMORE - YATE,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.65
792987,MAISEMORE - YATE,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.21
792987,MAISEMORE - YATE,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.08
792987,MAISEMORE - YATE,2023-08-07 18:40:00+00:00,feeder,5.0,N Current (RMS),A,24.8
792987,MAISEMORE - YATE,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.6
792987,MAISEMORE - YATE,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.6
792987,MAISEMORE - YATE,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,51.8
792987,MAISEMORE - YATE,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
792987,MAISEMORE - YATE,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.75
792987,MAISEMORE - YATE,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.52
792987,MAISEMORE - YATE,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (RMS),A,20.5
792987,MAISEMORE - YATE,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
792987,MAISEMORE - YATE,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.76
792987,MAISEMORE - YATE,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.85
792987,MAISEMORE - YATE,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.83
792987,MAISEMORE - YATE,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (RMS),A,28.7
792987,MAISEMORE - YATE,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
792987,MAISEMORE - YATE,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
792987,MAISEMORE - YATE,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
792987,MAISEMORE - YATE,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
792987,MAISEMORE - YATE,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
792987,MAISEMORE - YATE,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
792987,MAISEMORE - YATE,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.83
792987,MAISEMORE - YATE,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
792987,MAISEMORE - YATE,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
792987,MAISEMORE - YATE,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.39
792987,MAISEMORE - YATE,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.06
792987,MAISEMORE - YATE,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.17
792987,MAISEMORE - YATE,2023-08-07 18:40:00+00:00,feeder,1.0,N Current (RMS),A,32.2
792987,MAISEMORE - YATE,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
792987,MAISEMORE - YATE,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,28.2
792987,MAISEMORE - YATE,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
792987,MAISEMORE - YATE,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
792987,MAISEMORE - YATE,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
792987,MAISEMORE - YATE,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
792987,MAISEMORE - YATE,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
792987,MAISEMORE - YATE,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
792987,MAISEMORE - YATE,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
792987,MAISEMORE - YATE,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
792987,MAISEMORE - YATE,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
792987,MAISEMORE - YATE,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,30.12
792987,MAISEMORE - YATE,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,38.58
792987,MAISEMORE - YATE,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,33.43
792987,MAISEMORE - YATE,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,75.5
792987,MAISEMORE - YATE,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,129.1
792987,MAISEMORE - YATE,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,163.7
792987,MAISEMORE - YATE,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,142.0
792987,MAISEMORE - YATE,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
792987,MAISEMORE - YATE,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
792987,MAISEMORE - YATE,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.4
792987,MAISEMORE - YATE,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.51
792987,MAISEMORE - YATE,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.44
792987,MAISEMORE - YATE,2023-08-07 18:30:00+00:00,feeder,5.0,N Current (RMS),A,29.8
792987,MAISEMORE - YATE,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.8
792987,MAISEMORE - YATE,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
792987,MAISEMORE - YATE,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,62.0
792987,MAISEMORE - YATE,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.09
792987,MAISEMORE - YATE,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.82
792987,MAISEMORE - YATE,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.99
792987,MAISEMORE - YATE,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
792987,MAISEMORE - YATE,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
792987,MAISEMORE - YATE,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.51
792987,MAISEMORE - YATE,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.47
792987,MAISEMORE - YATE,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
792987,MAISEMORE - YATE,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (RMS),A,27.6
792987,MAISEMORE - YATE,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
792987,MAISEMORE - YATE,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
792987,MAISEMORE - YATE,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
792987,MAISEMORE - YATE,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
792987,MAISEMORE - YATE,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
792987,MAISEMORE - YATE,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
792987,MAISEMORE - YATE,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
792987,MAISEMORE - YATE,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.66
792987,MAISEMORE - YATE,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.06
792987,MAISEMORE - YATE,2023-08-07 18:30:00+00:00,feeder,1.0,N Current (RMS),A,35.6
792987,MAISEMORE - YATE,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.2
792987,MAISEMORE - YATE,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
792987,MAISEMORE - YATE,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,28.4
792987,MAISEMORE - YATE,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
792987,MAISEMORE - YATE,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
792987,MAISEMORE - YATE,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
792987,MAISEMORE - YATE,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
792987,MAISEMORE - YATE,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
792987,MAISEMORE - YATE,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
792987,MAISEMORE - YATE,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
792987,MAISEMORE - YATE,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
792987,MAISEMORE - YATE,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
792987,MAISEMORE - YATE,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,25.88
792987,MAISEMORE - YATE,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,37.46
792987,MAISEMORE - YATE,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,33.74
792987,MAISEMORE - YATE,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,82.3
792987,MAISEMORE - YATE,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,111.7
792987,MAISEMORE - YATE,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,160.7
792987,MAISEMORE - YATE,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,144.0
792987,MAISEMORE - YATE,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
792987,MAISEMORE - YATE,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
792987,MAISEMORE - YATE,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.73
792987,MAISEMORE - YATE,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.53
792987,MAISEMORE - YATE,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.26
792987,MAISEMORE - YATE,2023-08-07 18:20:00+00:00,feeder,5.0,N Current (RMS),A,32.8
792987,MAISEMORE - YATE,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.7
792987,MAISEMORE - YATE,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.0
792987,MAISEMORE - YATE,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,61.1
792987,MAISEMORE - YATE,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.42
792987,MAISEMORE - YATE,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.5
792987,MAISEMORE - YATE,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.05
792987,MAISEMORE - YATE,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.8
792987,MAISEMORE - YATE,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.15
792987,MAISEMORE - YATE,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.58
792987,MAISEMORE - YATE,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
792987,MAISEMORE - YATE,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (RMS),A,33.5
792987,MAISEMORE - YATE,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
792987,MAISEMORE - YATE,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
792987,MAISEMORE - YATE,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
792987,MAISEMORE - YATE,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
792987,MAISEMORE - YATE,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.84
792987,MAISEMORE - YATE,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
792987,MAISEMORE - YATE,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
792987,MAISEMORE - YATE,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.48
792987,MAISEMORE - YATE,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.44
792987,MAISEMORE - YATE,2023-08-07 18:20:00+00:00,feeder,1.0,N Current (RMS),A,34.0
792987,MAISEMORE - YATE,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.4
792987,MAISEMORE - YATE,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
792987,MAISEMORE - YATE,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,28.6
792987,MAISEMORE - YATE,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
792987,MAISEMORE - YATE,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
792987,MAISEMORE - YATE,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
792987,MAISEMORE - YATE,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
792987,MAISEMORE - YATE,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
792987,MAISEMORE - YATE,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
792987,MAISEMORE - YATE,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
792987,MAISEMORE - YATE,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
792987,MAISEMORE - YATE,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
792987,MAISEMORE - YATE,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,27.46
792987,MAISEMORE - YATE,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,39.2
792987,MAISEMORE - YATE,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,33.41
792987,MAISEMORE - YATE,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,84.0
792987,MAISEMORE - YATE,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,118.3
792987,MAISEMORE - YATE,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,167.1
792987,MAISEMORE - YATE,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,143.0
792987,MAISEMORE - YATE,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
792987,MAISEMORE - YATE,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
792987,MAISEMORE - YATE,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.34
792987,MAISEMORE - YATE,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.52
792987,MAISEMORE - YATE,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.79
792987,MAISEMORE - YATE,2023-08-07 18:10:00+00:00,feeder,5.0,N Current (RMS),A,28.9
792987,MAISEMORE - YATE,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,56.7
792987,MAISEMORE - YATE,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.4
792987,MAISEMORE - YATE,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.9
792987,MAISEMORE - YATE,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.51
792987,MAISEMORE - YATE,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.58
792987,MAISEMORE - YATE,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.85
792987,MAISEMORE - YATE,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
792987,MAISEMORE - YATE,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
792987,MAISEMORE - YATE,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.95
792987,MAISEMORE - YATE,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.93
792987,MAISEMORE - YATE,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
792987,MAISEMORE - YATE,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (RMS),A,31.1
792987,MAISEMORE - YATE,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.5
792987,MAISEMORE - YATE,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
792987,MAISEMORE - YATE,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
792987,MAISEMORE - YATE,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.22
792987,MAISEMORE - YATE,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
792987,MAISEMORE - YATE,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
792987,MAISEMORE - YATE,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
792987,MAISEMORE - YATE,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.52
792987,MAISEMORE - YATE,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.41
792987,MAISEMORE - YATE,2023-08-07 18:10:00+00:00,feeder,1.0,N Current (RMS),A,61.2
792987,MAISEMORE - YATE,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.3
792987,MAISEMORE - YATE,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,76.7
792987,MAISEMORE - YATE,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,28.8
792987,MAISEMORE - YATE,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
792987,MAISEMORE - YATE,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
792987,MAISEMORE - YATE,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
792987,MAISEMORE - YATE,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
792987,MAISEMORE - YATE,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
792987,MAISEMORE - YATE,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
792987,MAISEMORE - YATE,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
792987,MAISEMORE - YATE,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,30.74
792987,MAISEMORE - YATE,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,39.99
792987,MAISEMORE - YATE,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,39.55
792987,MAISEMORE - YATE,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,81.0
792987,MAISEMORE - YATE,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,131.6
792987,MAISEMORE - YATE,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,169.5
792987,MAISEMORE - YATE,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,167.8
792987,MAISEMORE - YATE,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
792987,MAISEMORE - YATE,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
792987,MAISEMORE - YATE,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.62
792987,MAISEMORE - YATE,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.16
792987,MAISEMORE - YATE,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.69
792987,MAISEMORE - YATE,2023-08-07 18:00:00+00:00,feeder,5.0,N Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.6
792987,MAISEMORE - YATE,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.8
792987,MAISEMORE - YATE,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.4
792987,MAISEMORE - YATE,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.53
792987,MAISEMORE - YATE,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.05
792987,MAISEMORE - YATE,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.92
792987,MAISEMORE - YATE,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.51
792987,MAISEMORE - YATE,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.16
792987,MAISEMORE - YATE,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.67
792987,MAISEMORE - YATE,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
792987,MAISEMORE - YATE,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
792987,MAISEMORE - YATE,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
792987,MAISEMORE - YATE,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.5
792987,MAISEMORE - YATE,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
792987,MAISEMORE - YATE,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
792987,MAISEMORE - YATE,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
792987,MAISEMORE - YATE,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.29
792987,MAISEMORE - YATE,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.6
792987,MAISEMORE - YATE,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.51
792987,MAISEMORE - YATE,2023-08-07 18:00:00+00:00,feeder,1.0,N Current (RMS),A,28.0
792987,MAISEMORE - YATE,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
792987,MAISEMORE - YATE,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.3
792987,MAISEMORE - YATE,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
792987,MAISEMORE - YATE,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,28.9
792987,MAISEMORE - YATE,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
792987,MAISEMORE - YATE,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
792987,MAISEMORE - YATE,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
792987,MAISEMORE - YATE,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
792987,MAISEMORE - YATE,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
792987,MAISEMORE - YATE,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
792987,MAISEMORE - YATE,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
792987,MAISEMORE - YATE,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,30.2
792987,MAISEMORE - YATE,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,35.12
792987,MAISEMORE - YATE,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,31.3
792987,MAISEMORE - YATE,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,69.2
792987,MAISEMORE - YATE,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,128.7
792987,MAISEMORE - YATE,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,150.1
792987,MAISEMORE - YATE,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,135.1
792987,MAISEMORE - YATE,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
792987,MAISEMORE - YATE,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.7
792987,MAISEMORE - YATE,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.06
792987,MAISEMORE - YATE,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.87
792987,MAISEMORE - YATE,2023-08-07 17:50:00+00:00,feeder,5.0,N Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.6
792987,MAISEMORE - YATE,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.2
792987,MAISEMORE - YATE,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
792987,MAISEMORE - YATE,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.46
792987,MAISEMORE - YATE,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.55
792987,MAISEMORE - YATE,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.88
792987,MAISEMORE - YATE,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
792987,MAISEMORE - YATE,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
792987,MAISEMORE - YATE,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.41
792987,MAISEMORE - YATE,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.8
792987,MAISEMORE - YATE,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
792987,MAISEMORE - YATE,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
792987,MAISEMORE - YATE,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
