Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
792987,MAISEMORE - YATE,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.21
792987,MAISEMORE - YATE,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
792987,MAISEMORE - YATE,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.39
792987,MAISEMORE - YATE,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
792987,MAISEMORE - YATE,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
792987,MAISEMORE - YATE,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.43
792987,MAISEMORE - YATE,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.32
792987,MAISEMORE - YATE,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.57
792987,MAISEMORE - YATE,2023-08-07 17:50:00+00:00,feeder,1.0,N Current (RMS),A,32.5
792987,MAISEMORE - YATE,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.4
792987,MAISEMORE - YATE,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
792987,MAISEMORE - YATE,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,29.0
792987,MAISEMORE - YATE,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
792987,MAISEMORE - YATE,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
792987,MAISEMORE - YATE,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
792987,MAISEMORE - YATE,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
792987,MAISEMORE - YATE,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
792987,MAISEMORE - YATE,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
792987,MAISEMORE - YATE,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
792987,MAISEMORE - YATE,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,31.21
792987,MAISEMORE - YATE,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,36.42
792987,MAISEMORE - YATE,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,23.18
792987,MAISEMORE - YATE,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,75.9
792987,MAISEMORE - YATE,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,133.4
792987,MAISEMORE - YATE,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,155.5
792987,MAISEMORE - YATE,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,100.9
792987,MAISEMORE - YATE,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
792987,MAISEMORE - YATE,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.85
792987,MAISEMORE - YATE,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.19
792987,MAISEMORE - YATE,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.44
792987,MAISEMORE - YATE,2023-08-07 17:40:00+00:00,feeder,5.0,N Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.9
792987,MAISEMORE - YATE,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.4
792987,MAISEMORE - YATE,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.1
792987,MAISEMORE - YATE,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.58
792987,MAISEMORE - YATE,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.76
792987,MAISEMORE - YATE,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.97
792987,MAISEMORE - YATE,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (RMS),A,26.4
792987,MAISEMORE - YATE,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
792987,MAISEMORE - YATE,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
792987,MAISEMORE - YATE,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.02
792987,MAISEMORE - YATE,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.66
792987,MAISEMORE - YATE,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
792987,MAISEMORE - YATE,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (RMS),A,29.1
792987,MAISEMORE - YATE,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.0
792987,MAISEMORE - YATE,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.3
792987,MAISEMORE - YATE,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
792987,MAISEMORE - YATE,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
792987,MAISEMORE - YATE,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.29
792987,MAISEMORE - YATE,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
792987,MAISEMORE - YATE,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.05
792987,MAISEMORE - YATE,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.03
792987,MAISEMORE - YATE,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.1
792987,MAISEMORE - YATE,2023-08-07 17:40:00+00:00,feeder,1.0,N Current (RMS),A,33.7
792987,MAISEMORE - YATE,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.9
792987,MAISEMORE - YATE,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
792987,MAISEMORE - YATE,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,29.1
792987,MAISEMORE - YATE,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
792987,MAISEMORE - YATE,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
792987,MAISEMORE - YATE,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
792987,MAISEMORE - YATE,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
792987,MAISEMORE - YATE,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
792987,MAISEMORE - YATE,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
792987,MAISEMORE - YATE,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,26.43
792987,MAISEMORE - YATE,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,39.72
792987,MAISEMORE - YATE,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,27.79
792987,MAISEMORE - YATE,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,82.9
792987,MAISEMORE - YATE,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,113.0
792987,MAISEMORE - YATE,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,167.2
792987,MAISEMORE - YATE,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,118.4
792987,MAISEMORE - YATE,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
792987,MAISEMORE - YATE,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
792987,MAISEMORE - YATE,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.22
792987,MAISEMORE - YATE,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.96
792987,MAISEMORE - YATE,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.84
792987,MAISEMORE - YATE,2023-08-07 17:30:00+00:00,feeder,5.0,N Current (RMS),A,27.0
792987,MAISEMORE - YATE,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
792987,MAISEMORE - YATE,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.4
792987,MAISEMORE - YATE,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.2
792987,MAISEMORE - YATE,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.63
792987,MAISEMORE - YATE,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
792987,MAISEMORE - YATE,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.88
792987,MAISEMORE - YATE,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
792987,MAISEMORE - YATE,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.99
792987,MAISEMORE - YATE,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.76
792987,MAISEMORE - YATE,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.2
792987,MAISEMORE - YATE,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (RMS),A,42.7
792987,MAISEMORE - YATE,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
792987,MAISEMORE - YATE,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,66.1
792987,MAISEMORE - YATE,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
792987,MAISEMORE - YATE,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
792987,MAISEMORE - YATE,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
792987,MAISEMORE - YATE,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.51
792987,MAISEMORE - YATE,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
792987,MAISEMORE - YATE,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
792987,MAISEMORE - YATE,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.02
792987,MAISEMORE - YATE,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.47
792987,MAISEMORE - YATE,2023-08-07 17:30:00+00:00,feeder,1.0,N Current (RMS),A,32.0
792987,MAISEMORE - YATE,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.3
792987,MAISEMORE - YATE,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
792987,MAISEMORE - YATE,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,29.1
792987,MAISEMORE - YATE,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
792987,MAISEMORE - YATE,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
792987,MAISEMORE - YATE,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
792987,MAISEMORE - YATE,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
792987,MAISEMORE - YATE,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
792987,MAISEMORE - YATE,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
792987,MAISEMORE - YATE,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
792987,MAISEMORE - YATE,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,27.69
792987,MAISEMORE - YATE,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,40.37
792987,MAISEMORE - YATE,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,30.91
792987,MAISEMORE - YATE,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,81.7
792987,MAISEMORE - YATE,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,118.8
792987,MAISEMORE - YATE,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,170.5
792987,MAISEMORE - YATE,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,130.2
792987,MAISEMORE - YATE,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
792987,MAISEMORE - YATE,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
792987,MAISEMORE - YATE,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
792987,MAISEMORE - YATE,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.17
792987,MAISEMORE - YATE,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.74
792987,MAISEMORE - YATE,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.82
792987,MAISEMORE - YATE,2023-08-07 17:20:00+00:00,feeder,5.0,N Current (RMS),A,38.6
792987,MAISEMORE - YATE,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.7
792987,MAISEMORE - YATE,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,67.4
792987,MAISEMORE - YATE,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.77
792987,MAISEMORE - YATE,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.43
792987,MAISEMORE - YATE,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.04
792987,MAISEMORE - YATE,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
792987,MAISEMORE - YATE,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.29
792987,MAISEMORE - YATE,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.99
792987,MAISEMORE - YATE,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (RMS),A,54.0
792987,MAISEMORE - YATE,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,63.9
792987,MAISEMORE - YATE,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.73
792987,MAISEMORE - YATE,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
792987,MAISEMORE - YATE,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
792987,MAISEMORE - YATE,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
792987,MAISEMORE - YATE,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
792987,MAISEMORE - YATE,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.76
792987,MAISEMORE - YATE,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.58
792987,MAISEMORE - YATE,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.94
792987,MAISEMORE - YATE,2023-08-07 17:20:00+00:00,feeder,1.0,N Current (RMS),A,29.7
792987,MAISEMORE - YATE,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.4
792987,MAISEMORE - YATE,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
792987,MAISEMORE - YATE,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,29.0
792987,MAISEMORE - YATE,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
792987,MAISEMORE - YATE,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
792987,MAISEMORE - YATE,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
792987,MAISEMORE - YATE,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
792987,MAISEMORE - YATE,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
792987,MAISEMORE - YATE,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
792987,MAISEMORE - YATE,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,23.99
792987,MAISEMORE - YATE,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,41.38
792987,MAISEMORE - YATE,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,32.31
792987,MAISEMORE - YATE,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,91.8
792987,MAISEMORE - YATE,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,103.6
792987,MAISEMORE - YATE,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,174.1
792987,MAISEMORE - YATE,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,137.4
792987,MAISEMORE - YATE,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
792987,MAISEMORE - YATE,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
792987,MAISEMORE - YATE,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.91
792987,MAISEMORE - YATE,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.94
792987,MAISEMORE - YATE,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,19.68
792987,MAISEMORE - YATE,2023-08-07 17:10:00+00:00,feeder,5.0,N Current (RMS),A,45.4
792987,MAISEMORE - YATE,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.1
792987,MAISEMORE - YATE,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,71.3
792987,MAISEMORE - YATE,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,82.3
792987,MAISEMORE - YATE,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
792987,MAISEMORE - YATE,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.58
792987,MAISEMORE - YATE,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.02
792987,MAISEMORE - YATE,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
792987,MAISEMORE - YATE,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.11
792987,MAISEMORE - YATE,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.46
792987,MAISEMORE - YATE,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.63
792987,MAISEMORE - YATE,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (RMS),A,27.5
792987,MAISEMORE - YATE,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
792987,MAISEMORE - YATE,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.21
792987,MAISEMORE - YATE,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
792987,MAISEMORE - YATE,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.4
792987,MAISEMORE - YATE,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
792987,MAISEMORE - YATE,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
792987,MAISEMORE - YATE,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.85
792987,MAISEMORE - YATE,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.54
792987,MAISEMORE - YATE,2023-08-07 17:10:00+00:00,feeder,1.0,N Current (RMS),A,43.5
792987,MAISEMORE - YATE,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.8
792987,MAISEMORE - YATE,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.8
792987,MAISEMORE - YATE,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,29.2
792987,MAISEMORE - YATE,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
792987,MAISEMORE - YATE,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
792987,MAISEMORE - YATE,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
792987,MAISEMORE - YATE,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.75
792987,MAISEMORE - YATE,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
792987,MAISEMORE - YATE,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
792987,MAISEMORE - YATE,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
792987,MAISEMORE - YATE,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
792987,MAISEMORE - YATE,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,28.32
792987,MAISEMORE - YATE,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,41.98
792987,MAISEMORE - YATE,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,41.26
792987,MAISEMORE - YATE,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,87.8
792987,MAISEMORE - YATE,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,121.3
792987,MAISEMORE - YATE,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,177.3
792987,MAISEMORE - YATE,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,173.9
792987,MAISEMORE - YATE,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.48
792987,MAISEMORE - YATE,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.89
792987,MAISEMORE - YATE,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,18.52
792987,MAISEMORE - YATE,2023-08-07 17:00:00+00:00,feeder,5.0,N Current (RMS),A,36.8
792987,MAISEMORE - YATE,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.7
792987,MAISEMORE - YATE,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,54.9
792987,MAISEMORE - YATE,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,77.6
792987,MAISEMORE - YATE,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.09
792987,MAISEMORE - YATE,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
792987,MAISEMORE - YATE,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.41
792987,MAISEMORE - YATE,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
792987,MAISEMORE - YATE,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.06
792987,MAISEMORE - YATE,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
792987,MAISEMORE - YATE,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
792987,MAISEMORE - YATE,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
792987,MAISEMORE - YATE,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
792987,MAISEMORE - YATE,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
792987,MAISEMORE - YATE,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.17
792987,MAISEMORE - YATE,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
792987,MAISEMORE - YATE,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.26
792987,MAISEMORE - YATE,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
792987,MAISEMORE - YATE,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.53
792987,MAISEMORE - YATE,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.79
792987,MAISEMORE - YATE,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.25
792987,MAISEMORE - YATE,2023-08-07 17:00:00+00:00,feeder,1.0,N Current (RMS),A,53.8
792987,MAISEMORE - YATE,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
792987,MAISEMORE - YATE,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.3
792987,MAISEMORE - YATE,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,78.0
792987,MAISEMORE - YATE,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,29.1
792987,MAISEMORE - YATE,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
792987,MAISEMORE - YATE,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
792987,MAISEMORE - YATE,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.7
792987,MAISEMORE - YATE,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
792987,MAISEMORE - YATE,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
792987,MAISEMORE - YATE,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
792987,MAISEMORE - YATE,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
792987,MAISEMORE - YATE,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,33.32
792987,MAISEMORE - YATE,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,36.79
792987,MAISEMORE - YATE,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,48.22
792987,MAISEMORE - YATE,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,81.4
792987,MAISEMORE - YATE,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,142.5
792987,MAISEMORE - YATE,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,155.6
792987,MAISEMORE - YATE,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,202.1
792987,MAISEMORE - YATE,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
792987,MAISEMORE - YATE,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.66
792987,MAISEMORE - YATE,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.18
792987,MAISEMORE - YATE,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,19.75
792987,MAISEMORE - YATE,2023-08-07 16:50:00+00:00,feeder,5.0,N Current (RMS),A,46.4
792987,MAISEMORE - YATE,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
792987,MAISEMORE - YATE,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,52.6
792987,MAISEMORE - YATE,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,83.8
792987,MAISEMORE - YATE,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.18
792987,MAISEMORE - YATE,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.41
792987,MAISEMORE - YATE,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.05
792987,MAISEMORE - YATE,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
792987,MAISEMORE - YATE,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
792987,MAISEMORE - YATE,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
792987,MAISEMORE - YATE,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
792987,MAISEMORE - YATE,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.79
792987,MAISEMORE - YATE,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
792987,MAISEMORE - YATE,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
792987,MAISEMORE - YATE,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
792987,MAISEMORE - YATE,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
792987,MAISEMORE - YATE,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
792987,MAISEMORE - YATE,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.64
792987,MAISEMORE - YATE,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.4
792987,MAISEMORE - YATE,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.11
792987,MAISEMORE - YATE,2023-08-07 16:50:00+00:00,feeder,1.0,N Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.1
792987,MAISEMORE - YATE,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.1
792987,MAISEMORE - YATE,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.8
792987,MAISEMORE - YATE,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,29.2
792987,MAISEMORE - YATE,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
792987,MAISEMORE - YATE,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
792987,MAISEMORE - YATE,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.69
792987,MAISEMORE - YATE,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
792987,MAISEMORE - YATE,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
792987,MAISEMORE - YATE,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
792987,MAISEMORE - YATE,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
792987,MAISEMORE - YATE,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,27.35
792987,MAISEMORE - YATE,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,34.39
792987,MAISEMORE - YATE,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,38.76
792987,MAISEMORE - YATE,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,73.0
792987,MAISEMORE - YATE,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,116.8
792987,MAISEMORE - YATE,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,146.0
792987,MAISEMORE - YATE,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,163.4
792987,MAISEMORE - YATE,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.42
792987,MAISEMORE - YATE,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.7
792987,MAISEMORE - YATE,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,19.03
792987,MAISEMORE - YATE,2023-08-07 16:40:00+00:00,feeder,5.0,N Current (RMS),A,40.5
792987,MAISEMORE - YATE,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.4
792987,MAISEMORE - YATE,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,53.8
792987,MAISEMORE - YATE,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,80.1
792987,MAISEMORE - YATE,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.2
792987,MAISEMORE - YATE,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.01
792987,MAISEMORE - YATE,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.53
792987,MAISEMORE - YATE,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (RMS),A,43.6
792987,MAISEMORE - YATE,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.7
792987,MAISEMORE - YATE,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
792987,MAISEMORE - YATE,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.23
792987,MAISEMORE - YATE,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
792987,MAISEMORE - YATE,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.63
792987,MAISEMORE - YATE,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
792987,MAISEMORE - YATE,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
792987,MAISEMORE - YATE,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
792987,MAISEMORE - YATE,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
792987,MAISEMORE - YATE,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.78
792987,MAISEMORE - YATE,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.4
792987,MAISEMORE - YATE,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.6
792987,MAISEMORE - YATE,2023-08-07 16:40:00+00:00,feeder,1.0,N Current (RMS),A,26.0
792987,MAISEMORE - YATE,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
792987,MAISEMORE - YATE,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.9
792987,MAISEMORE - YATE,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.7
792987,MAISEMORE - YATE,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,29.2
792987,MAISEMORE - YATE,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
792987,MAISEMORE - YATE,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
792987,MAISEMORE - YATE,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
792987,MAISEMORE - YATE,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.7
792987,MAISEMORE - YATE,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
792987,MAISEMORE - YATE,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
792987,MAISEMORE - YATE,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
792987,MAISEMORE - YATE,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
792987,MAISEMORE - YATE,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,36.43
792987,MAISEMORE - YATE,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,35.98
792987,MAISEMORE - YATE,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,40.12
792987,MAISEMORE - YATE,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,66.8
792987,MAISEMORE - YATE,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,155.6
792987,MAISEMORE - YATE,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,152.3
792987,MAISEMORE - YATE,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,168.5
792987,MAISEMORE - YATE,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
792987,MAISEMORE - YATE,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.18
792987,MAISEMORE - YATE,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.42
792987,MAISEMORE - YATE,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.88
792987,MAISEMORE - YATE,2023-08-07 16:30:00+00:00,feeder,5.0,N Current (RMS),A,25.9
792987,MAISEMORE - YATE,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.3
792987,MAISEMORE - YATE,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.1
792987,MAISEMORE - YATE,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
792987,MAISEMORE - YATE,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.11
792987,MAISEMORE - YATE,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.37
792987,MAISEMORE - YATE,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.54
792987,MAISEMORE - YATE,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (RMS),A,35.8
792987,MAISEMORE - YATE,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.1
792987,MAISEMORE - YATE,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
792987,MAISEMORE - YATE,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
792987,MAISEMORE - YATE,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.46
792987,MAISEMORE - YATE,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
792987,MAISEMORE - YATE,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.27
792987,MAISEMORE - YATE,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
792987,MAISEMORE - YATE,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
792987,MAISEMORE - YATE,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
792987,MAISEMORE - YATE,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
792987,MAISEMORE - YATE,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
792987,MAISEMORE - YATE,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
792987,MAISEMORE - YATE,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
792987,MAISEMORE - YATE,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.92
792987,MAISEMORE - YATE,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.19
792987,MAISEMORE - YATE,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.83
792987,MAISEMORE - YATE,2023-08-07 16:30:00+00:00,feeder,1.0,N Current (RMS),A,41.8
