Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
792987,MAISEMORE - YATE,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.4
792987,MAISEMORE - YATE,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.5
792987,MAISEMORE - YATE,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,29.4
792987,MAISEMORE - YATE,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
792987,MAISEMORE - YATE,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
792987,MAISEMORE - YATE,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
792987,MAISEMORE - YATE,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.71
792987,MAISEMORE - YATE,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
792987,MAISEMORE - YATE,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
792987,MAISEMORE - YATE,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
792987,MAISEMORE - YATE,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
792987,MAISEMORE - YATE,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,29.88
792987,MAISEMORE - YATE,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,40.3
792987,MAISEMORE - YATE,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,34.37
792987,MAISEMORE - YATE,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,73.5
792987,MAISEMORE - YATE,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,127.1
792987,MAISEMORE - YATE,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,169.8
792987,MAISEMORE - YATE,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,145.3
792987,MAISEMORE - YATE,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
792987,MAISEMORE - YATE,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
792987,MAISEMORE - YATE,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.63
792987,MAISEMORE - YATE,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.95
792987,MAISEMORE - YATE,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.51
792987,MAISEMORE - YATE,2023-08-07 16:20:00+00:00,feeder,5.0,N Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
792987,MAISEMORE - YATE,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.9
792987,MAISEMORE - YATE,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.9
792987,MAISEMORE - YATE,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
792987,MAISEMORE - YATE,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.65
792987,MAISEMORE - YATE,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.32
792987,MAISEMORE - YATE,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.05
792987,MAISEMORE - YATE,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (RMS),A,52.3
792987,MAISEMORE - YATE,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,70.2
792987,MAISEMORE - YATE,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
792987,MAISEMORE - YATE,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
792987,MAISEMORE - YATE,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
792987,MAISEMORE - YATE,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.4
792987,MAISEMORE - YATE,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.48
792987,MAISEMORE - YATE,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
792987,MAISEMORE - YATE,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
792987,MAISEMORE - YATE,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
792987,MAISEMORE - YATE,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
792987,MAISEMORE - YATE,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.29
792987,MAISEMORE - YATE,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.05
792987,MAISEMORE - YATE,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.16
792987,MAISEMORE - YATE,2023-08-07 16:20:00+00:00,feeder,1.0,N Current (RMS),A,37.0
792987,MAISEMORE - YATE,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
792987,MAISEMORE - YATE,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,60.5
792987,MAISEMORE - YATE,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.3
792987,MAISEMORE - YATE,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,29.5
792987,MAISEMORE - YATE,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
792987,MAISEMORE - YATE,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
792987,MAISEMORE - YATE,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.73
792987,MAISEMORE - YATE,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
792987,MAISEMORE - YATE,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
792987,MAISEMORE - YATE,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
792987,MAISEMORE - YATE,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
792987,MAISEMORE - YATE,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,38.52
792987,MAISEMORE - YATE,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,33.74
792987,MAISEMORE - YATE,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,30.65
792987,MAISEMORE - YATE,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,65.2
792987,MAISEMORE - YATE,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,162.0
792987,MAISEMORE - YATE,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,143.4
792987,MAISEMORE - YATE,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,129.6
792987,MAISEMORE - YATE,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
792987,MAISEMORE - YATE,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.5
792987,MAISEMORE - YATE,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.14
792987,MAISEMORE - YATE,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.61
792987,MAISEMORE - YATE,2023-08-07 16:10:00+00:00,feeder,5.0,N Current (RMS),A,27.2
792987,MAISEMORE - YATE,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.2
792987,MAISEMORE - YATE,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.2
792987,MAISEMORE - YATE,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,53.5
792987,MAISEMORE - YATE,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
792987,MAISEMORE - YATE,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
792987,MAISEMORE - YATE,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.05
792987,MAISEMORE - YATE,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.91
792987,MAISEMORE - YATE,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.35
792987,MAISEMORE - YATE,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (RMS),A,34.3
792987,MAISEMORE - YATE,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.2
792987,MAISEMORE - YATE,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
792987,MAISEMORE - YATE,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.95
792987,MAISEMORE - YATE,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
792987,MAISEMORE - YATE,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
792987,MAISEMORE - YATE,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (RMS),A,29.2
792987,MAISEMORE - YATE,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
792987,MAISEMORE - YATE,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.19
792987,MAISEMORE - YATE,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
792987,MAISEMORE - YATE,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.02
792987,MAISEMORE - YATE,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
792987,MAISEMORE - YATE,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
792987,MAISEMORE - YATE,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
792987,MAISEMORE - YATE,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.53
792987,MAISEMORE - YATE,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.26
792987,MAISEMORE - YATE,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.38
792987,MAISEMORE - YATE,2023-08-07 16:10:00+00:00,feeder,1.0,N Current (RMS),A,37.3
792987,MAISEMORE - YATE,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
792987,MAISEMORE - YATE,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.2
792987,MAISEMORE - YATE,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.2
792987,MAISEMORE - YATE,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,29.5
792987,MAISEMORE - YATE,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
792987,MAISEMORE - YATE,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
792987,MAISEMORE - YATE,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
792987,MAISEMORE - YATE,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
792987,MAISEMORE - YATE,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
792987,MAISEMORE - YATE,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
792987,MAISEMORE - YATE,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
792987,MAISEMORE - YATE,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,42.23
792987,MAISEMORE - YATE,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,33.15
792987,MAISEMORE - YATE,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,34.59
792987,MAISEMORE - YATE,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,71.9
792987,MAISEMORE - YATE,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,178.9
792987,MAISEMORE - YATE,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,142.3
792987,MAISEMORE - YATE,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,145.7
792987,MAISEMORE - YATE,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.59
792987,MAISEMORE - YATE,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.99
792987,MAISEMORE - YATE,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.66
792987,MAISEMORE - YATE,2023-08-07 16:00:00+00:00,feeder,5.0,N Current (RMS),A,33.9
792987,MAISEMORE - YATE,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.5
792987,MAISEMORE - YATE,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,58.1
792987,MAISEMORE - YATE,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
792987,MAISEMORE - YATE,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.51
792987,MAISEMORE - YATE,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.62
792987,MAISEMORE - YATE,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.35
792987,MAISEMORE - YATE,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
792987,MAISEMORE - YATE,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
792987,MAISEMORE - YATE,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
792987,MAISEMORE - YATE,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
792987,MAISEMORE - YATE,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.79
792987,MAISEMORE - YATE,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.82
792987,MAISEMORE - YATE,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
792987,MAISEMORE - YATE,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
792987,MAISEMORE - YATE,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (RMS),A,38.8
792987,MAISEMORE - YATE,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.4
792987,MAISEMORE - YATE,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
792987,MAISEMORE - YATE,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
792987,MAISEMORE - YATE,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
792987,MAISEMORE - YATE,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.74
792987,MAISEMORE - YATE,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.28
792987,MAISEMORE - YATE,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.55
792987,MAISEMORE - YATE,2023-08-07 16:00:00+00:00,feeder,1.0,N Current (RMS),A,46.3
792987,MAISEMORE - YATE,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
792987,MAISEMORE - YATE,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.3
792987,MAISEMORE - YATE,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,29.5
792987,MAISEMORE - YATE,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
792987,MAISEMORE - YATE,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
792987,MAISEMORE - YATE,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
792987,MAISEMORE - YATE,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
792987,MAISEMORE - YATE,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
792987,MAISEMORE - YATE,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
792987,MAISEMORE - YATE,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,33.57
792987,MAISEMORE - YATE,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,28.76
792987,MAISEMORE - YATE,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,37.41
792987,MAISEMORE - YATE,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,63.9
792987,MAISEMORE - YATE,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,141.5
792987,MAISEMORE - YATE,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,122.1
792987,MAISEMORE - YATE,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,157.2
792987,MAISEMORE - YATE,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.55
792987,MAISEMORE - YATE,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.25
792987,MAISEMORE - YATE,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.9
792987,MAISEMORE - YATE,2023-08-07 15:50:00+00:00,feeder,5.0,N Current (RMS),A,37.2
792987,MAISEMORE - YATE,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.0
792987,MAISEMORE - YATE,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,63.0
792987,MAISEMORE - YATE,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
792987,MAISEMORE - YATE,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
792987,MAISEMORE - YATE,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.21
792987,MAISEMORE - YATE,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.16
792987,MAISEMORE - YATE,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.96
792987,MAISEMORE - YATE,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (RMS),A,27.6
792987,MAISEMORE - YATE,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.6
792987,MAISEMORE - YATE,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
792987,MAISEMORE - YATE,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
792987,MAISEMORE - YATE,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
792987,MAISEMORE - YATE,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.61
792987,MAISEMORE - YATE,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.29
792987,MAISEMORE - YATE,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
792987,MAISEMORE - YATE,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.85
792987,MAISEMORE - YATE,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
792987,MAISEMORE - YATE,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
792987,MAISEMORE - YATE,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
792987,MAISEMORE - YATE,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.45
792987,MAISEMORE - YATE,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.35
792987,MAISEMORE - YATE,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.87
792987,MAISEMORE - YATE,2023-08-07 15:50:00+00:00,feeder,1.0,N Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
792987,MAISEMORE - YATE,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
792987,MAISEMORE - YATE,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
792987,MAISEMORE - YATE,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,29.5
792987,MAISEMORE - YATE,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
792987,MAISEMORE - YATE,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
792987,MAISEMORE - YATE,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
792987,MAISEMORE - YATE,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
792987,MAISEMORE - YATE,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
792987,MAISEMORE - YATE,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
792987,MAISEMORE - YATE,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
792987,MAISEMORE - YATE,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
792987,MAISEMORE - YATE,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,30.81
792987,MAISEMORE - YATE,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,30.09
792987,MAISEMORE - YATE,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,31.18
792987,MAISEMORE - YATE,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,59.6
792987,MAISEMORE - YATE,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,131.2
792987,MAISEMORE - YATE,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,128.8
792987,MAISEMORE - YATE,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,131.7
792987,MAISEMORE - YATE,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
792987,MAISEMORE - YATE,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.05
792987,MAISEMORE - YATE,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.89
792987,MAISEMORE - YATE,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.63
792987,MAISEMORE - YATE,2023-08-07 15:40:00+00:00,feeder,5.0,N Current (RMS),A,33.6
792987,MAISEMORE - YATE,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.2
792987,MAISEMORE - YATE,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,53.1
792987,MAISEMORE - YATE,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.53
792987,MAISEMORE - YATE,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.01
792987,MAISEMORE - YATE,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.57
792987,MAISEMORE - YATE,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.8
792987,MAISEMORE - YATE,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
792987,MAISEMORE - YATE,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
792987,MAISEMORE - YATE,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
792987,MAISEMORE - YATE,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
792987,MAISEMORE - YATE,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
792987,MAISEMORE - YATE,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
792987,MAISEMORE - YATE,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
792987,MAISEMORE - YATE,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
792987,MAISEMORE - YATE,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
792987,MAISEMORE - YATE,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
792987,MAISEMORE - YATE,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.76
792987,MAISEMORE - YATE,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.31
792987,MAISEMORE - YATE,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.29
792987,MAISEMORE - YATE,2023-08-07 15:40:00+00:00,feeder,1.0,N Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
792987,MAISEMORE - YATE,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,29.7
792987,MAISEMORE - YATE,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
792987,MAISEMORE - YATE,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
792987,MAISEMORE - YATE,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
792987,MAISEMORE - YATE,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.77
792987,MAISEMORE - YATE,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
792987,MAISEMORE - YATE,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
792987,MAISEMORE - YATE,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
792987,MAISEMORE - YATE,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
792987,MAISEMORE - YATE,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,23.67
792987,MAISEMORE - YATE,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,32.08
792987,MAISEMORE - YATE,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,28.68
792987,MAISEMORE - YATE,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,68.5
792987,MAISEMORE - YATE,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,102.2
792987,MAISEMORE - YATE,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,136.7
792987,MAISEMORE - YATE,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,122.4
792987,MAISEMORE - YATE,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
792987,MAISEMORE - YATE,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.4
792987,MAISEMORE - YATE,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.4
792987,MAISEMORE - YATE,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.43
792987,MAISEMORE - YATE,2023-08-07 15:30:00+00:00,feeder,5.0,N Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.7
792987,MAISEMORE - YATE,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.9
792987,MAISEMORE - YATE,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.05
792987,MAISEMORE - YATE,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
792987,MAISEMORE - YATE,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (RMS),A,25.1
792987,MAISEMORE - YATE,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
792987,MAISEMORE - YATE,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
792987,MAISEMORE - YATE,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
792987,MAISEMORE - YATE,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
792987,MAISEMORE - YATE,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
792987,MAISEMORE - YATE,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
792987,MAISEMORE - YATE,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
792987,MAISEMORE - YATE,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.67
792987,MAISEMORE - YATE,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
792987,MAISEMORE - YATE,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
792987,MAISEMORE - YATE,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
792987,MAISEMORE - YATE,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.41
792987,MAISEMORE - YATE,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
792987,MAISEMORE - YATE,2023-08-07 15:30:00+00:00,feeder,1.0,N Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
792987,MAISEMORE - YATE,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,30.1
792987,MAISEMORE - YATE,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.73
792987,MAISEMORE - YATE,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
792987,MAISEMORE - YATE,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
792987,MAISEMORE - YATE,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
792987,MAISEMORE - YATE,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
792987,MAISEMORE - YATE,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
792987,MAISEMORE - YATE,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
792987,MAISEMORE - YATE,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,18.72
792987,MAISEMORE - YATE,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,21.25
792987,MAISEMORE - YATE,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,16.65
792987,MAISEMORE - YATE,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,58.2
792987,MAISEMORE - YATE,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,82.5
792987,MAISEMORE - YATE,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,94.8
792987,MAISEMORE - YATE,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,75.2
792987,MAISEMORE - YATE,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
792987,MAISEMORE - YATE,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.42
792987,MAISEMORE - YATE,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.24
792987,MAISEMORE - YATE,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.52
792987,MAISEMORE - YATE,2023-08-07 15:20:00+00:00,feeder,5.0,N Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
792987,MAISEMORE - YATE,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.56
792987,MAISEMORE - YATE,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.66
792987,MAISEMORE - YATE,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,-1.15
792987,MAISEMORE - YATE,2023-08-07 15:20:00+00:00,feeder,4.0,N Current (RMS),A,32.3
792987,MAISEMORE - YATE,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
792987,MAISEMORE - YATE,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.1
792987,MAISEMORE - YATE,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
792987,MAISEMORE - YATE,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.37
792987,MAISEMORE - YATE,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.02
792987,MAISEMORE - YATE,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
792987,MAISEMORE - YATE,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
792987,MAISEMORE - YATE,2023-08-07 15:20:00+00:00,feeder,2.0,N Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
792987,MAISEMORE - YATE,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
792987,MAISEMORE - YATE,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
792987,MAISEMORE - YATE,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
792987,MAISEMORE - YATE,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.81
792987,MAISEMORE - YATE,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.88
792987,MAISEMORE - YATE,2023-08-07 15:20:00+00:00,feeder,1.0,N Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
792987,MAISEMORE - YATE,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,30.2
792987,MAISEMORE - YATE,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
792987,MAISEMORE - YATE,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.85
792987,MAISEMORE - YATE,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
792987,MAISEMORE - YATE,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
792987,MAISEMORE - YATE,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
792987,MAISEMORE - YATE,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
792987,MAISEMORE - YATE,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
792987,MAISEMORE - YATE,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,16.36
792987,MAISEMORE - YATE,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,16.45
792987,MAISEMORE - YATE,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,13.2
792987,MAISEMORE - YATE,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,56.7
792987,MAISEMORE - YATE,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,72.8
792987,MAISEMORE - YATE,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,76.5
792987,MAISEMORE - YATE,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,61.0
792987,MAISEMORE - YATE,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
792987,MAISEMORE - YATE,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.22
792987,MAISEMORE - YATE,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.89
792987,MAISEMORE - YATE,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.01
792987,MAISEMORE - YATE,2023-08-07 15:10:00+00:00,feeder,5.0,N Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.7
792987,MAISEMORE - YATE,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.31
792987,MAISEMORE - YATE,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.66
792987,MAISEMORE - YATE,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.43
792987,MAISEMORE - YATE,2023-08-07 15:10:00+00:00,feeder,4.0,N Current (RMS),A,28.5
792987,MAISEMORE - YATE,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
792987,MAISEMORE - YATE,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
792987,MAISEMORE - YATE,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
792987,MAISEMORE - YATE,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
792987,MAISEMORE - YATE,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.88
792987,MAISEMORE - YATE,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (RMS),A,25.0
792987,MAISEMORE - YATE,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.4
792987,MAISEMORE - YATE,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
792987,MAISEMORE - YATE,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.08
792987,MAISEMORE - YATE,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
792987,MAISEMORE - YATE,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
792987,MAISEMORE - YATE,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
792987,MAISEMORE - YATE,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
792987,MAISEMORE - YATE,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
792987,MAISEMORE - YATE,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.11
792987,MAISEMORE - YATE,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.3
792987,MAISEMORE - YATE,2023-08-07 15:10:00+00:00,feeder,1.0,N Current (RMS),A,29.6
792987,MAISEMORE - YATE,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
792987,MAISEMORE - YATE,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,30.4
792987,MAISEMORE - YATE,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
792987,MAISEMORE - YATE,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.87
792987,MAISEMORE - YATE,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
792987,MAISEMORE - YATE,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
792987,MAISEMORE - YATE,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
792987,MAISEMORE - YATE,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
792987,MAISEMORE - YATE,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
792987,MAISEMORE - YATE,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
792987,MAISEMORE - YATE,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,14.84
792987,MAISEMORE - YATE,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,19.09
792987,MAISEMORE - YATE,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,19.35
792987,MAISEMORE - YATE,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,60.6
792987,MAISEMORE - YATE,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,67.6
792987,MAISEMORE - YATE,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,85.7
