Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,85.8
792987,MAISEMORE - YATE,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
792987,MAISEMORE - YATE,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
792987,MAISEMORE - YATE,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.23
792987,MAISEMORE - YATE,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.1
792987,MAISEMORE - YATE,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.82
792987,MAISEMORE - YATE,2023-08-07 15:00:00+00:00,feeder,5.0,N Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.92
792987,MAISEMORE - YATE,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.92
792987,MAISEMORE - YATE,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.97
792987,MAISEMORE - YATE,2023-08-07 15:00:00+00:00,feeder,4.0,N Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.93
792987,MAISEMORE - YATE,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
792987,MAISEMORE - YATE,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.99
792987,MAISEMORE - YATE,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (RMS),A,26.4
792987,MAISEMORE - YATE,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
792987,MAISEMORE - YATE,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.41
792987,MAISEMORE - YATE,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
792987,MAISEMORE - YATE,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
792987,MAISEMORE - YATE,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
792987,MAISEMORE - YATE,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
792987,MAISEMORE - YATE,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
792987,MAISEMORE - YATE,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
792987,MAISEMORE - YATE,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.02
792987,MAISEMORE - YATE,2023-08-07 15:00:00+00:00,feeder,1.0,N Current (RMS),A,26.5
792987,MAISEMORE - YATE,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
792987,MAISEMORE - YATE,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
792987,MAISEMORE - YATE,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,30.4
792987,MAISEMORE - YATE,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
792987,MAISEMORE - YATE,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
792987,MAISEMORE - YATE,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
792987,MAISEMORE - YATE,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
792987,MAISEMORE - YATE,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
792987,MAISEMORE - YATE,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
792987,MAISEMORE - YATE,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
792987,MAISEMORE - YATE,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,9.09
792987,MAISEMORE - YATE,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,14.2
792987,MAISEMORE - YATE,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,18.47
792987,MAISEMORE - YATE,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,64.6
792987,MAISEMORE - YATE,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,47.2
792987,MAISEMORE - YATE,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,66.7
792987,MAISEMORE - YATE,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,82.6
792987,MAISEMORE - YATE,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
792987,MAISEMORE - YATE,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
792987,MAISEMORE - YATE,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.92
792987,MAISEMORE - YATE,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.9
792987,MAISEMORE - YATE,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.07
792987,MAISEMORE - YATE,2023-08-07 14:50:00+00:00,feeder,5.0,N Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
792987,MAISEMORE - YATE,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.18
792987,MAISEMORE - YATE,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.83
792987,MAISEMORE - YATE,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.57
792987,MAISEMORE - YATE,2023-08-07 14:50:00+00:00,feeder,4.0,N Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
792987,MAISEMORE - YATE,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
792987,MAISEMORE - YATE,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
792987,MAISEMORE - YATE,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.54
792987,MAISEMORE - YATE,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
792987,MAISEMORE - YATE,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.21
792987,MAISEMORE - YATE,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
792987,MAISEMORE - YATE,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
792987,MAISEMORE - YATE,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
792987,MAISEMORE - YATE,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
792987,MAISEMORE - YATE,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
792987,MAISEMORE - YATE,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.76
792987,MAISEMORE - YATE,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
792987,MAISEMORE - YATE,2023-08-07 14:50:00+00:00,feeder,1.0,N Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
792987,MAISEMORE - YATE,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,29.7
792987,MAISEMORE - YATE,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
792987,MAISEMORE - YATE,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
792987,MAISEMORE - YATE,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
792987,MAISEMORE - YATE,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
792987,MAISEMORE - YATE,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
792987,MAISEMORE - YATE,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
792987,MAISEMORE - YATE,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
792987,MAISEMORE - YATE,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,11.77
792987,MAISEMORE - YATE,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,15.62
792987,MAISEMORE - YATE,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,19.24
792987,MAISEMORE - YATE,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,62.2
792987,MAISEMORE - YATE,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,57.5
792987,MAISEMORE - YATE,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,73.3
792987,MAISEMORE - YATE,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,84.7
792987,MAISEMORE - YATE,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
792987,MAISEMORE - YATE,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.33
792987,MAISEMORE - YATE,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.91
792987,MAISEMORE - YATE,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.18
792987,MAISEMORE - YATE,2023-08-07 14:40:00+00:00,feeder,5.0,N Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
792987,MAISEMORE - YATE,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.64
792987,MAISEMORE - YATE,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.24
792987,MAISEMORE - YATE,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.48
792987,MAISEMORE - YATE,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
792987,MAISEMORE - YATE,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
792987,MAISEMORE - YATE,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
792987,MAISEMORE - YATE,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.7
792987,MAISEMORE - YATE,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
792987,MAISEMORE - YATE,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.12
792987,MAISEMORE - YATE,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
792987,MAISEMORE - YATE,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
792987,MAISEMORE - YATE,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
792987,MAISEMORE - YATE,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
792987,MAISEMORE - YATE,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
792987,MAISEMORE - YATE,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.39
792987,MAISEMORE - YATE,2023-08-07 14:40:00+00:00,feeder,1.0,N Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,29.5
792987,MAISEMORE - YATE,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
792987,MAISEMORE - YATE,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.87
792987,MAISEMORE - YATE,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
792987,MAISEMORE - YATE,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
792987,MAISEMORE - YATE,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
792987,MAISEMORE - YATE,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
792987,MAISEMORE - YATE,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
792987,MAISEMORE - YATE,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,12.25
792987,MAISEMORE - YATE,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,20.34
792987,MAISEMORE - YATE,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,17.74
792987,MAISEMORE - YATE,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,62.6
792987,MAISEMORE - YATE,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,57.9
792987,MAISEMORE - YATE,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,90.2
792987,MAISEMORE - YATE,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,77.9
792987,MAISEMORE - YATE,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
792987,MAISEMORE - YATE,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.22
792987,MAISEMORE - YATE,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.1
792987,MAISEMORE - YATE,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.8
792987,MAISEMORE - YATE,2023-08-07 14:30:00+00:00,feeder,5.0,N Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
792987,MAISEMORE - YATE,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
792987,MAISEMORE - YATE,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
792987,MAISEMORE - YATE,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.88
792987,MAISEMORE - YATE,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.37
792987,MAISEMORE - YATE,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.35
792987,MAISEMORE - YATE,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (RMS),A,25.9
792987,MAISEMORE - YATE,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
792987,MAISEMORE - YATE,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
792987,MAISEMORE - YATE,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
792987,MAISEMORE - YATE,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
792987,MAISEMORE - YATE,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
792987,MAISEMORE - YATE,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
792987,MAISEMORE - YATE,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
792987,MAISEMORE - YATE,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
792987,MAISEMORE - YATE,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
792987,MAISEMORE - YATE,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
792987,MAISEMORE - YATE,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.58
792987,MAISEMORE - YATE,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.88
792987,MAISEMORE - YATE,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
792987,MAISEMORE - YATE,2023-08-07 14:30:00+00:00,feeder,1.0,N Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
792987,MAISEMORE - YATE,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
792987,MAISEMORE - YATE,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,29.6
792987,MAISEMORE - YATE,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
792987,MAISEMORE - YATE,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
792987,MAISEMORE - YATE,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
792987,MAISEMORE - YATE,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
792987,MAISEMORE - YATE,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
792987,MAISEMORE - YATE,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
792987,MAISEMORE - YATE,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
792987,MAISEMORE - YATE,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,15.16
792987,MAISEMORE - YATE,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,21.56
792987,MAISEMORE - YATE,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,15.5
792987,MAISEMORE - YATE,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,59.7
792987,MAISEMORE - YATE,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,70.1
792987,MAISEMORE - YATE,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,94.6
792987,MAISEMORE - YATE,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,69.7
792987,MAISEMORE - YATE,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
792987,MAISEMORE - YATE,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,-0.45
792987,MAISEMORE - YATE,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.09
792987,MAISEMORE - YATE,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.22
792987,MAISEMORE - YATE,2023-08-07 14:20:00+00:00,feeder,5.0,N Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
792987,MAISEMORE - YATE,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
792987,MAISEMORE - YATE,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.33
792987,MAISEMORE - YATE,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.32
792987,MAISEMORE - YATE,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,-1.88
792987,MAISEMORE - YATE,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (RMS),A,42.0
792987,MAISEMORE - YATE,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.3
792987,MAISEMORE - YATE,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.8
792987,MAISEMORE - YATE,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.36
792987,MAISEMORE - YATE,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
792987,MAISEMORE - YATE,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.33
792987,MAISEMORE - YATE,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.36
792987,MAISEMORE - YATE,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.16
792987,MAISEMORE - YATE,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (RMS),A,26.3
792987,MAISEMORE - YATE,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
792987,MAISEMORE - YATE,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
792987,MAISEMORE - YATE,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
792987,MAISEMORE - YATE,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
792987,MAISEMORE - YATE,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.38
792987,MAISEMORE - YATE,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.6
792987,MAISEMORE - YATE,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.98
792987,MAISEMORE - YATE,2023-08-07 14:20:00+00:00,feeder,1.0,N Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
792987,MAISEMORE - YATE,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
792987,MAISEMORE - YATE,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,29.5
792987,MAISEMORE - YATE,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
792987,MAISEMORE - YATE,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
792987,MAISEMORE - YATE,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
792987,MAISEMORE - YATE,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
792987,MAISEMORE - YATE,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
792987,MAISEMORE - YATE,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
792987,MAISEMORE - YATE,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
792987,MAISEMORE - YATE,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,8.72
792987,MAISEMORE - YATE,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,24.73
792987,MAISEMORE - YATE,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,10.88
792987,MAISEMORE - YATE,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,82.1
792987,MAISEMORE - YATE,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,44.8
792987,MAISEMORE - YATE,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,108.6
792987,MAISEMORE - YATE,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,51.7
792987,MAISEMORE - YATE,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
792987,MAISEMORE - YATE,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.05
792987,MAISEMORE - YATE,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.38
792987,MAISEMORE - YATE,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.92
792987,MAISEMORE - YATE,2023-08-07 14:10:00+00:00,feeder,5.0,N Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
792987,MAISEMORE - YATE,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
792987,MAISEMORE - YATE,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.98
792987,MAISEMORE - YATE,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.23
792987,MAISEMORE - YATE,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.83
792987,MAISEMORE - YATE,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (RMS),A,29.9
792987,MAISEMORE - YATE,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
792987,MAISEMORE - YATE,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
792987,MAISEMORE - YATE,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
792987,MAISEMORE - YATE,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.5
792987,MAISEMORE - YATE,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.63
792987,MAISEMORE - YATE,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (RMS),A,33.4
792987,MAISEMORE - YATE,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
792987,MAISEMORE - YATE,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.34
792987,MAISEMORE - YATE,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
792987,MAISEMORE - YATE,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.28
792987,MAISEMORE - YATE,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
792987,MAISEMORE - YATE,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
792987,MAISEMORE - YATE,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
792987,MAISEMORE - YATE,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
792987,MAISEMORE - YATE,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.95
792987,MAISEMORE - YATE,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.39
792987,MAISEMORE - YATE,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.04
792987,MAISEMORE - YATE,2023-08-07 14:10:00+00:00,feeder,1.0,N Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
792987,MAISEMORE - YATE,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
792987,MAISEMORE - YATE,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,29.3
792987,MAISEMORE - YATE,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
792987,MAISEMORE - YATE,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
792987,MAISEMORE - YATE,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
792987,MAISEMORE - YATE,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
792987,MAISEMORE - YATE,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
792987,MAISEMORE - YATE,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
792987,MAISEMORE - YATE,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,12.23
792987,MAISEMORE - YATE,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,22.74
792987,MAISEMORE - YATE,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,16.04
792987,MAISEMORE - YATE,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,66.3
792987,MAISEMORE - YATE,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,57.0
792987,MAISEMORE - YATE,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,100.2
792987,MAISEMORE - YATE,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,72.1
792987,MAISEMORE - YATE,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
792987,MAISEMORE - YATE,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,-0.05
792987,MAISEMORE - YATE,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.28
792987,MAISEMORE - YATE,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.64
792987,MAISEMORE - YATE,2023-08-07 14:00:00+00:00,feeder,5.0,N Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
792987,MAISEMORE - YATE,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
792987,MAISEMORE - YATE,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.15
792987,MAISEMORE - YATE,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.35
792987,MAISEMORE - YATE,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
792987,MAISEMORE - YATE,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (RMS),A,25.1
792987,MAISEMORE - YATE,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
792987,MAISEMORE - YATE,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
792987,MAISEMORE - YATE,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
792987,MAISEMORE - YATE,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
792987,MAISEMORE - YATE,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (RMS),A,23.9
792987,MAISEMORE - YATE,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
792987,MAISEMORE - YATE,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.97
792987,MAISEMORE - YATE,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
792987,MAISEMORE - YATE,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.48
792987,MAISEMORE - YATE,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
792987,MAISEMORE - YATE,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
792987,MAISEMORE - YATE,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
792987,MAISEMORE - YATE,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.2
792987,MAISEMORE - YATE,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.07
792987,MAISEMORE - YATE,2023-08-07 14:00:00+00:00,feeder,1.0,N Current (RMS),A,30.4
792987,MAISEMORE - YATE,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
792987,MAISEMORE - YATE,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,29.3
792987,MAISEMORE - YATE,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
792987,MAISEMORE - YATE,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
792987,MAISEMORE - YATE,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
792987,MAISEMORE - YATE,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
792987,MAISEMORE - YATE,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
792987,MAISEMORE - YATE,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
792987,MAISEMORE - YATE,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,9.52
792987,MAISEMORE - YATE,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,16.35
792987,MAISEMORE - YATE,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,18.14
792987,MAISEMORE - YATE,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,62.1
792987,MAISEMORE - YATE,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,46.7
792987,MAISEMORE - YATE,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,74.0
792987,MAISEMORE - YATE,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,79.8
792987,MAISEMORE - YATE,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
792987,MAISEMORE - YATE,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.9
792987,MAISEMORE - YATE,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.96
792987,MAISEMORE - YATE,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.55
792987,MAISEMORE - YATE,2023-08-07 13:50:00+00:00,feeder,5.0,N Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.36
792987,MAISEMORE - YATE,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.55
792987,MAISEMORE - YATE,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.84
792987,MAISEMORE - YATE,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (RMS),A,27.3
792987,MAISEMORE - YATE,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
792987,MAISEMORE - YATE,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.3
792987,MAISEMORE - YATE,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.74
792987,MAISEMORE - YATE,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.02
792987,MAISEMORE - YATE,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
792987,MAISEMORE - YATE,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
792987,MAISEMORE - YATE,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
792987,MAISEMORE - YATE,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.23
792987,MAISEMORE - YATE,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
792987,MAISEMORE - YATE,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
792987,MAISEMORE - YATE,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
792987,MAISEMORE - YATE,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
792987,MAISEMORE - YATE,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.17
792987,MAISEMORE - YATE,2023-08-07 13:50:00+00:00,feeder,1.0,N Current (RMS),A,28.4
792987,MAISEMORE - YATE,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
792987,MAISEMORE - YATE,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,29.3
792987,MAISEMORE - YATE,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
792987,MAISEMORE - YATE,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
792987,MAISEMORE - YATE,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
792987,MAISEMORE - YATE,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
792987,MAISEMORE - YATE,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
792987,MAISEMORE - YATE,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
792987,MAISEMORE - YATE,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
792987,MAISEMORE - YATE,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,8.93
792987,MAISEMORE - YATE,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,12.33
792987,MAISEMORE - YATE,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,11.13
792987,MAISEMORE - YATE,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,51.2
792987,MAISEMORE - YATE,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,45.0
792987,MAISEMORE - YATE,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,59.8
792987,MAISEMORE - YATE,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,52.7
792987,MAISEMORE - YATE,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
792987,MAISEMORE - YATE,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.56
792987,MAISEMORE - YATE,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.4
792987,MAISEMORE - YATE,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.45
792987,MAISEMORE - YATE,2023-08-07 13:40:00+00:00,feeder,5.0,N Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.18
792987,MAISEMORE - YATE,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.67
792987,MAISEMORE - YATE,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.79
792987,MAISEMORE - YATE,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
