Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.43
792987,MAISEMORE - YATE,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.6
792987,MAISEMORE - YATE,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.95
792987,MAISEMORE - YATE,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
792987,MAISEMORE - YATE,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.07
792987,MAISEMORE - YATE,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.73
792987,MAISEMORE - YATE,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
792987,MAISEMORE - YATE,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
792987,MAISEMORE - YATE,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
792987,MAISEMORE - YATE,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
792987,MAISEMORE - YATE,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
792987,MAISEMORE - YATE,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
792987,MAISEMORE - YATE,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.97
792987,MAISEMORE - YATE,2023-08-07 13:40:00+00:00,feeder,1.0,N Current (RMS),A,27.4
792987,MAISEMORE - YATE,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.1
792987,MAISEMORE - YATE,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,29.3
792987,MAISEMORE - YATE,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
792987,MAISEMORE - YATE,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
792987,MAISEMORE - YATE,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
792987,MAISEMORE - YATE,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
792987,MAISEMORE - YATE,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
792987,MAISEMORE - YATE,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
792987,MAISEMORE - YATE,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
792987,MAISEMORE - YATE,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,10.12
792987,MAISEMORE - YATE,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,13.82
792987,MAISEMORE - YATE,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,12.37
792987,MAISEMORE - YATE,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,50.0
792987,MAISEMORE - YATE,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,49.1
792987,MAISEMORE - YATE,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,64.1
792987,MAISEMORE - YATE,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,57.3
792987,MAISEMORE - YATE,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
792987,MAISEMORE - YATE,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.88
792987,MAISEMORE - YATE,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.7
792987,MAISEMORE - YATE,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.27
792987,MAISEMORE - YATE,2023-08-07 13:30:00+00:00,feeder,5.0,N Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.19
792987,MAISEMORE - YATE,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.51
792987,MAISEMORE - YATE,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
792987,MAISEMORE - YATE,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
792987,MAISEMORE - YATE,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
792987,MAISEMORE - YATE,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
792987,MAISEMORE - YATE,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
792987,MAISEMORE - YATE,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
792987,MAISEMORE - YATE,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
792987,MAISEMORE - YATE,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
792987,MAISEMORE - YATE,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.49
792987,MAISEMORE - YATE,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
792987,MAISEMORE - YATE,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.82
792987,MAISEMORE - YATE,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.02
792987,MAISEMORE - YATE,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
792987,MAISEMORE - YATE,2023-08-07 13:30:00+00:00,feeder,1.0,N Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
792987,MAISEMORE - YATE,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,29.3
792987,MAISEMORE - YATE,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
792987,MAISEMORE - YATE,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
792987,MAISEMORE - YATE,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
792987,MAISEMORE - YATE,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
792987,MAISEMORE - YATE,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
792987,MAISEMORE - YATE,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
792987,MAISEMORE - YATE,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,12.39
792987,MAISEMORE - YATE,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,14.32
792987,MAISEMORE - YATE,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,11.72
792987,MAISEMORE - YATE,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,51.4
792987,MAISEMORE - YATE,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,58.6
792987,MAISEMORE - YATE,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,67.2
792987,MAISEMORE - YATE,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,55.4
792987,MAISEMORE - YATE,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.75
792987,MAISEMORE - YATE,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.34
792987,MAISEMORE - YATE,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.64
792987,MAISEMORE - YATE,2023-08-07 13:20:00+00:00,feeder,5.0,N Current (RMS),A,25.4
792987,MAISEMORE - YATE,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.1
792987,MAISEMORE - YATE,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.99
792987,MAISEMORE - YATE,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
792987,MAISEMORE - YATE,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
792987,MAISEMORE - YATE,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.52
792987,MAISEMORE - YATE,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
792987,MAISEMORE - YATE,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
792987,MAISEMORE - YATE,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.4
792987,MAISEMORE - YATE,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.6
792987,MAISEMORE - YATE,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
792987,MAISEMORE - YATE,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
792987,MAISEMORE - YATE,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.39
792987,MAISEMORE - YATE,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
792987,MAISEMORE - YATE,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
792987,MAISEMORE - YATE,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
792987,MAISEMORE - YATE,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.08
792987,MAISEMORE - YATE,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.74
792987,MAISEMORE - YATE,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
792987,MAISEMORE - YATE,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,29.2
792987,MAISEMORE - YATE,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
792987,MAISEMORE - YATE,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
792987,MAISEMORE - YATE,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
792987,MAISEMORE - YATE,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
792987,MAISEMORE - YATE,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
792987,MAISEMORE - YATE,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
792987,MAISEMORE - YATE,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,12.72
792987,MAISEMORE - YATE,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,11.34
792987,MAISEMORE - YATE,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,17.61
792987,MAISEMORE - YATE,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,60.8
792987,MAISEMORE - YATE,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,59.4
792987,MAISEMORE - YATE,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,56.4
792987,MAISEMORE - YATE,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,79.8
792987,MAISEMORE - YATE,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
792987,MAISEMORE - YATE,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.49
792987,MAISEMORE - YATE,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.86
792987,MAISEMORE - YATE,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.56
792987,MAISEMORE - YATE,2023-08-07 13:10:00+00:00,feeder,5.0,N Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
792987,MAISEMORE - YATE,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
792987,MAISEMORE - YATE,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.24
792987,MAISEMORE - YATE,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.85
792987,MAISEMORE - YATE,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
792987,MAISEMORE - YATE,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.72
792987,MAISEMORE - YATE,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
792987,MAISEMORE - YATE,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
792987,MAISEMORE - YATE,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
792987,MAISEMORE - YATE,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.7
792987,MAISEMORE - YATE,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
792987,MAISEMORE - YATE,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.63
792987,MAISEMORE - YATE,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
792987,MAISEMORE - YATE,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
792987,MAISEMORE - YATE,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
792987,MAISEMORE - YATE,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
792987,MAISEMORE - YATE,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.49
792987,MAISEMORE - YATE,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.15
792987,MAISEMORE - YATE,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (RMS),A,27.1
792987,MAISEMORE - YATE,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
792987,MAISEMORE - YATE,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
792987,MAISEMORE - YATE,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,29.3
792987,MAISEMORE - YATE,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
792987,MAISEMORE - YATE,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
792987,MAISEMORE - YATE,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
792987,MAISEMORE - YATE,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
792987,MAISEMORE - YATE,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
792987,MAISEMORE - YATE,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
792987,MAISEMORE - YATE,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,13.27
792987,MAISEMORE - YATE,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,17.73
792987,MAISEMORE - YATE,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,16.46
792987,MAISEMORE - YATE,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,55.4
792987,MAISEMORE - YATE,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,61.6
792987,MAISEMORE - YATE,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,81.0
792987,MAISEMORE - YATE,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,73.0
792987,MAISEMORE - YATE,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
792987,MAISEMORE - YATE,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
792987,MAISEMORE - YATE,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.5
792987,MAISEMORE - YATE,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.82
792987,MAISEMORE - YATE,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.26
792987,MAISEMORE - YATE,2023-08-07 13:00:00+00:00,feeder,5.0,N Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
792987,MAISEMORE - YATE,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.79
792987,MAISEMORE - YATE,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.98
792987,MAISEMORE - YATE,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.55
792987,MAISEMORE - YATE,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
792987,MAISEMORE - YATE,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.99
792987,MAISEMORE - YATE,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.33
792987,MAISEMORE - YATE,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
792987,MAISEMORE - YATE,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.42
792987,MAISEMORE - YATE,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
792987,MAISEMORE - YATE,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
792987,MAISEMORE - YATE,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
792987,MAISEMORE - YATE,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
792987,MAISEMORE - YATE,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
792987,MAISEMORE - YATE,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
792987,MAISEMORE - YATE,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,29.3
792987,MAISEMORE - YATE,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
792987,MAISEMORE - YATE,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
792987,MAISEMORE - YATE,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
792987,MAISEMORE - YATE,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
792987,MAISEMORE - YATE,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
792987,MAISEMORE - YATE,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
792987,MAISEMORE - YATE,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,15.21
792987,MAISEMORE - YATE,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,13.07
792987,MAISEMORE - YATE,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,14.72
792987,MAISEMORE - YATE,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,51.5
792987,MAISEMORE - YATE,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,67.7
792987,MAISEMORE - YATE,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,62.7
792987,MAISEMORE - YATE,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,66.4
792987,MAISEMORE - YATE,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
792987,MAISEMORE - YATE,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
792987,MAISEMORE - YATE,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.59
792987,MAISEMORE - YATE,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.59
792987,MAISEMORE - YATE,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.56
792987,MAISEMORE - YATE,2023-08-07 12:50:00+00:00,feeder,5.0,N Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
792987,MAISEMORE - YATE,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
792987,MAISEMORE - YATE,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.36
792987,MAISEMORE - YATE,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.19
792987,MAISEMORE - YATE,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.03
792987,MAISEMORE - YATE,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
792987,MAISEMORE - YATE,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
792987,MAISEMORE - YATE,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
792987,MAISEMORE - YATE,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.82
792987,MAISEMORE - YATE,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
792987,MAISEMORE - YATE,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
792987,MAISEMORE - YATE,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.39
792987,MAISEMORE - YATE,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
792987,MAISEMORE - YATE,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
792987,MAISEMORE - YATE,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
792987,MAISEMORE - YATE,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.55
792987,MAISEMORE - YATE,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.33
792987,MAISEMORE - YATE,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (RMS),A,20.7
792987,MAISEMORE - YATE,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,29.3
792987,MAISEMORE - YATE,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
792987,MAISEMORE - YATE,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
792987,MAISEMORE - YATE,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
792987,MAISEMORE - YATE,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
792987,MAISEMORE - YATE,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
792987,MAISEMORE - YATE,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
792987,MAISEMORE - YATE,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,16.93
792987,MAISEMORE - YATE,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,15.14
792987,MAISEMORE - YATE,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,14.13
792987,MAISEMORE - YATE,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,49.7
792987,MAISEMORE - YATE,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,75.2
792987,MAISEMORE - YATE,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,71.0
792987,MAISEMORE - YATE,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,63.4
792987,MAISEMORE - YATE,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
792987,MAISEMORE - YATE,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
792987,MAISEMORE - YATE,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.38
792987,MAISEMORE - YATE,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.94
792987,MAISEMORE - YATE,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.01
792987,MAISEMORE - YATE,2023-08-07 12:40:00+00:00,feeder,5.0,N Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
792987,MAISEMORE - YATE,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.01
792987,MAISEMORE - YATE,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
792987,MAISEMORE - YATE,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.72
792987,MAISEMORE - YATE,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.78
792987,MAISEMORE - YATE,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.57
792987,MAISEMORE - YATE,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
792987,MAISEMORE - YATE,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
792987,MAISEMORE - YATE,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
792987,MAISEMORE - YATE,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
792987,MAISEMORE - YATE,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.69
792987,MAISEMORE - YATE,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
792987,MAISEMORE - YATE,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
792987,MAISEMORE - YATE,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
792987,MAISEMORE - YATE,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
792987,MAISEMORE - YATE,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
792987,MAISEMORE - YATE,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.24
792987,MAISEMORE - YATE,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (RMS),A,30.2
792987,MAISEMORE - YATE,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
792987,MAISEMORE - YATE,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,29.3
792987,MAISEMORE - YATE,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
792987,MAISEMORE - YATE,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
792987,MAISEMORE - YATE,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
792987,MAISEMORE - YATE,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
792987,MAISEMORE - YATE,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
792987,MAISEMORE - YATE,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
792987,MAISEMORE - YATE,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,12.65
792987,MAISEMORE - YATE,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,14.35
792987,MAISEMORE - YATE,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,16.72
792987,MAISEMORE - YATE,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,56.6
792987,MAISEMORE - YATE,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,60.1
792987,MAISEMORE - YATE,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,67.8
792987,MAISEMORE - YATE,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,73.7
792987,MAISEMORE - YATE,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
792987,MAISEMORE - YATE,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
792987,MAISEMORE - YATE,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.62
792987,MAISEMORE - YATE,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.49
792987,MAISEMORE - YATE,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.4
792987,MAISEMORE - YATE,2023-08-07 12:30:00+00:00,feeder,5.0,N Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
792987,MAISEMORE - YATE,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.64
792987,MAISEMORE - YATE,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
792987,MAISEMORE - YATE,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.27
792987,MAISEMORE - YATE,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
792987,MAISEMORE - YATE,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.24
792987,MAISEMORE - YATE,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.69
792987,MAISEMORE - YATE,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
792987,MAISEMORE - YATE,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
792987,MAISEMORE - YATE,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
792987,MAISEMORE - YATE,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.76
792987,MAISEMORE - YATE,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.38
792987,MAISEMORE - YATE,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
792987,MAISEMORE - YATE,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
792987,MAISEMORE - YATE,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
792987,MAISEMORE - YATE,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
792987,MAISEMORE - YATE,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
792987,MAISEMORE - YATE,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
792987,MAISEMORE - YATE,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
792987,MAISEMORE - YATE,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.78
792987,MAISEMORE - YATE,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (RMS),A,30.6
792987,MAISEMORE - YATE,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
792987,MAISEMORE - YATE,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,29.3
792987,MAISEMORE - YATE,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
792987,MAISEMORE - YATE,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
792987,MAISEMORE - YATE,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
792987,MAISEMORE - YATE,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
792987,MAISEMORE - YATE,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
792987,MAISEMORE - YATE,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
792987,MAISEMORE - YATE,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
792987,MAISEMORE - YATE,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
792987,MAISEMORE - YATE,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
792987,MAISEMORE - YATE,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,13.12
792987,MAISEMORE - YATE,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,15.05
792987,MAISEMORE - YATE,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,15.25
792987,MAISEMORE - YATE,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,52.1
792987,MAISEMORE - YATE,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,62.3
792987,MAISEMORE - YATE,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,69.6
792987,MAISEMORE - YATE,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,67.7
792987,MAISEMORE - YATE,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
792987,MAISEMORE - YATE,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
792987,MAISEMORE - YATE,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,-0.21
792987,MAISEMORE - YATE,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.09
792987,MAISEMORE - YATE,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.36
792987,MAISEMORE - YATE,2023-08-07 12:20:00+00:00,feeder,5.0,N Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
792987,MAISEMORE - YATE,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.7
792987,MAISEMORE - YATE,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.23
792987,MAISEMORE - YATE,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
792987,MAISEMORE - YATE,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.76
792987,MAISEMORE - YATE,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
792987,MAISEMORE - YATE,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
792987,MAISEMORE - YATE,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
792987,MAISEMORE - YATE,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
792987,MAISEMORE - YATE,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
792987,MAISEMORE - YATE,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
792987,MAISEMORE - YATE,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (RMS),A,6.4
