Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
792987,MAISEMORE - YATE,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
792987,MAISEMORE - YATE,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
792987,MAISEMORE - YATE,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
792987,MAISEMORE - YATE,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.95
792987,MAISEMORE - YATE,2023-08-07 12:20:00+00:00,feeder,1.0,N Current (RMS),A,37.1
792987,MAISEMORE - YATE,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.3
792987,MAISEMORE - YATE,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,29.3
792987,MAISEMORE - YATE,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
792987,MAISEMORE - YATE,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
792987,MAISEMORE - YATE,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
792987,MAISEMORE - YATE,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
792987,MAISEMORE - YATE,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
792987,MAISEMORE - YATE,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
792987,MAISEMORE - YATE,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
792987,MAISEMORE - YATE,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
792987,MAISEMORE - YATE,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
792987,MAISEMORE - YATE,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,8.48
792987,MAISEMORE - YATE,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,9.83
792987,MAISEMORE - YATE,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,16.51
792987,MAISEMORE - YATE,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,61.6
792987,MAISEMORE - YATE,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,44.6
792987,MAISEMORE - YATE,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,51.4
792987,MAISEMORE - YATE,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,72.6
792987,MAISEMORE - YATE,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
792987,MAISEMORE - YATE,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.05
792987,MAISEMORE - YATE,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.49
792987,MAISEMORE - YATE,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.17
792987,MAISEMORE - YATE,2023-08-07 12:10:00+00:00,feeder,5.0,N Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
792987,MAISEMORE - YATE,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.99
792987,MAISEMORE - YATE,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
792987,MAISEMORE - YATE,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.98
792987,MAISEMORE - YATE,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
792987,MAISEMORE - YATE,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
792987,MAISEMORE - YATE,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.97
792987,MAISEMORE - YATE,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.33
792987,MAISEMORE - YATE,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
792987,MAISEMORE - YATE,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
792987,MAISEMORE - YATE,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.83
792987,MAISEMORE - YATE,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
792987,MAISEMORE - YATE,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
792987,MAISEMORE - YATE,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
792987,MAISEMORE - YATE,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
792987,MAISEMORE - YATE,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.5
792987,MAISEMORE - YATE,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.34
792987,MAISEMORE - YATE,2023-08-07 12:10:00+00:00,feeder,1.0,N Current (RMS),A,36.1
792987,MAISEMORE - YATE,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.7
792987,MAISEMORE - YATE,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,29.2
792987,MAISEMORE - YATE,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
792987,MAISEMORE - YATE,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
792987,MAISEMORE - YATE,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
792987,MAISEMORE - YATE,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
792987,MAISEMORE - YATE,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
792987,MAISEMORE - YATE,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
792987,MAISEMORE - YATE,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
792987,MAISEMORE - YATE,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,4.65
792987,MAISEMORE - YATE,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,8.12
792987,MAISEMORE - YATE,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,15.11
792987,MAISEMORE - YATE,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,66.7
792987,MAISEMORE - YATE,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,31.4
792987,MAISEMORE - YATE,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,46.9
792987,MAISEMORE - YATE,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,67.9
792987,MAISEMORE - YATE,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
792987,MAISEMORE - YATE,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.09
792987,MAISEMORE - YATE,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.04
792987,MAISEMORE - YATE,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.32
792987,MAISEMORE - YATE,2023-08-07 12:00:00+00:00,feeder,5.0,N Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
792987,MAISEMORE - YATE,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.67
792987,MAISEMORE - YATE,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.53
792987,MAISEMORE - YATE,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.48
792987,MAISEMORE - YATE,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
792987,MAISEMORE - YATE,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
792987,MAISEMORE - YATE,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.7
792987,MAISEMORE - YATE,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.8
792987,MAISEMORE - YATE,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.07
792987,MAISEMORE - YATE,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (RMS),A,32.2
792987,MAISEMORE - YATE,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
792987,MAISEMORE - YATE,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
792987,MAISEMORE - YATE,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
792987,MAISEMORE - YATE,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.05
792987,MAISEMORE - YATE,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
792987,MAISEMORE - YATE,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
792987,MAISEMORE - YATE,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
792987,MAISEMORE - YATE,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.58
792987,MAISEMORE - YATE,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.44
792987,MAISEMORE - YATE,2023-08-07 12:00:00+00:00,feeder,1.0,N Current (RMS),A,34.9
792987,MAISEMORE - YATE,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
792987,MAISEMORE - YATE,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,29.0
792987,MAISEMORE - YATE,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
792987,MAISEMORE - YATE,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
792987,MAISEMORE - YATE,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
792987,MAISEMORE - YATE,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
792987,MAISEMORE - YATE,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
792987,MAISEMORE - YATE,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
792987,MAISEMORE - YATE,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
792987,MAISEMORE - YATE,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
792987,MAISEMORE - YATE,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,7.73
792987,MAISEMORE - YATE,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,17.01
792987,MAISEMORE - YATE,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,15.95
792987,MAISEMORE - YATE,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,65.3
792987,MAISEMORE - YATE,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,39.8
792987,MAISEMORE - YATE,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,76.9
792987,MAISEMORE - YATE,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,69.1
792987,MAISEMORE - YATE,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,-0.08
792987,MAISEMORE - YATE,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.8
792987,MAISEMORE - YATE,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.04
792987,MAISEMORE - YATE,2023-08-07 11:50:00+00:00,feeder,5.0,N Current (RMS),A,23.3
792987,MAISEMORE - YATE,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
792987,MAISEMORE - YATE,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
792987,MAISEMORE - YATE,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.41
792987,MAISEMORE - YATE,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.23
792987,MAISEMORE - YATE,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
792987,MAISEMORE - YATE,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
792987,MAISEMORE - YATE,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.48
792987,MAISEMORE - YATE,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.55
792987,MAISEMORE - YATE,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
792987,MAISEMORE - YATE,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (RMS),A,23.1
792987,MAISEMORE - YATE,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
792987,MAISEMORE - YATE,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
792987,MAISEMORE - YATE,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
792987,MAISEMORE - YATE,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.38
792987,MAISEMORE - YATE,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
792987,MAISEMORE - YATE,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
792987,MAISEMORE - YATE,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.44
792987,MAISEMORE - YATE,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.16
792987,MAISEMORE - YATE,2023-08-07 11:50:00+00:00,feeder,1.0,N Current (RMS),A,26.1
792987,MAISEMORE - YATE,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,28.9
792987,MAISEMORE - YATE,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
792987,MAISEMORE - YATE,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
792987,MAISEMORE - YATE,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
792987,MAISEMORE - YATE,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
792987,MAISEMORE - YATE,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
792987,MAISEMORE - YATE,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
792987,MAISEMORE - YATE,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,10.42
792987,MAISEMORE - YATE,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,12.36
792987,MAISEMORE - YATE,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,13.48
792987,MAISEMORE - YATE,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,53.6
792987,MAISEMORE - YATE,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,49.6
792987,MAISEMORE - YATE,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,61.5
792987,MAISEMORE - YATE,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,59.5
792987,MAISEMORE - YATE,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
792987,MAISEMORE - YATE,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
792987,MAISEMORE - YATE,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
792987,MAISEMORE - YATE,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.86
792987,MAISEMORE - YATE,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.07
792987,MAISEMORE - YATE,2023-08-07 11:40:00+00:00,feeder,5.0,N Current (RMS),A,25.7
792987,MAISEMORE - YATE,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
792987,MAISEMORE - YATE,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.08
792987,MAISEMORE - YATE,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.33
792987,MAISEMORE - YATE,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,-1.22
792987,MAISEMORE - YATE,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (RMS),A,25.1
792987,MAISEMORE - YATE,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
792987,MAISEMORE - YATE,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
792987,MAISEMORE - YATE,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
792987,MAISEMORE - YATE,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.24
792987,MAISEMORE - YATE,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
792987,MAISEMORE - YATE,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
792987,MAISEMORE - YATE,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
792987,MAISEMORE - YATE,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
792987,MAISEMORE - YATE,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
792987,MAISEMORE - YATE,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
792987,MAISEMORE - YATE,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
792987,MAISEMORE - YATE,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
792987,MAISEMORE - YATE,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
792987,MAISEMORE - YATE,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
792987,MAISEMORE - YATE,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.11
792987,MAISEMORE - YATE,2023-08-07 11:40:00+00:00,feeder,1.0,N Current (RMS),A,30.7
792987,MAISEMORE - YATE,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
792987,MAISEMORE - YATE,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,28.8
792987,MAISEMORE - YATE,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
792987,MAISEMORE - YATE,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
792987,MAISEMORE - YATE,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
792987,MAISEMORE - YATE,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
792987,MAISEMORE - YATE,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
792987,MAISEMORE - YATE,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
792987,MAISEMORE - YATE,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,11.6
792987,MAISEMORE - YATE,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,13.6
792987,MAISEMORE - YATE,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,12.04
792987,MAISEMORE - YATE,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,53.4
792987,MAISEMORE - YATE,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,56.7
792987,MAISEMORE - YATE,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,65.7
792987,MAISEMORE - YATE,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,54.9
792987,MAISEMORE - YATE,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
792987,MAISEMORE - YATE,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.57
792987,MAISEMORE - YATE,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.59
792987,MAISEMORE - YATE,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.29
792987,MAISEMORE - YATE,2023-08-07 11:30:00+00:00,feeder,5.0,N Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
792987,MAISEMORE - YATE,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
792987,MAISEMORE - YATE,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
792987,MAISEMORE - YATE,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.43
792987,MAISEMORE - YATE,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,-1.66
792987,MAISEMORE - YATE,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
792987,MAISEMORE - YATE,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
792987,MAISEMORE - YATE,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
792987,MAISEMORE - YATE,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.92
792987,MAISEMORE - YATE,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
792987,MAISEMORE - YATE,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
792987,MAISEMORE - YATE,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
792987,MAISEMORE - YATE,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
792987,MAISEMORE - YATE,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
792987,MAISEMORE - YATE,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
792987,MAISEMORE - YATE,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
792987,MAISEMORE - YATE,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
792987,MAISEMORE - YATE,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.08
792987,MAISEMORE - YATE,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
792987,MAISEMORE - YATE,2023-08-07 11:30:00+00:00,feeder,1.0,N Current (RMS),A,24.3
792987,MAISEMORE - YATE,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
792987,MAISEMORE - YATE,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,28.9
792987,MAISEMORE - YATE,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
792987,MAISEMORE - YATE,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
792987,MAISEMORE - YATE,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
792987,MAISEMORE - YATE,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
792987,MAISEMORE - YATE,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
792987,MAISEMORE - YATE,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
792987,MAISEMORE - YATE,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
792987,MAISEMORE - YATE,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,15.4
792987,MAISEMORE - YATE,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,15.87
792987,MAISEMORE - YATE,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,12.66
792987,MAISEMORE - YATE,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,49.8
792987,MAISEMORE - YATE,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,70.2
792987,MAISEMORE - YATE,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,72.8
792987,MAISEMORE - YATE,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,56.3
792987,MAISEMORE - YATE,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
792987,MAISEMORE - YATE,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
792987,MAISEMORE - YATE,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.19
792987,MAISEMORE - YATE,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.75
792987,MAISEMORE - YATE,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.37
792987,MAISEMORE - YATE,2023-08-07 11:20:00+00:00,feeder,5.0,N Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.43
792987,MAISEMORE - YATE,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.64
792987,MAISEMORE - YATE,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.52
792987,MAISEMORE - YATE,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
792987,MAISEMORE - YATE,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.59
792987,MAISEMORE - YATE,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
792987,MAISEMORE - YATE,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.33
792987,MAISEMORE - YATE,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
792987,MAISEMORE - YATE,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
792987,MAISEMORE - YATE,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
792987,MAISEMORE - YATE,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
792987,MAISEMORE - YATE,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.41
792987,MAISEMORE - YATE,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
792987,MAISEMORE - YATE,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
792987,MAISEMORE - YATE,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
792987,MAISEMORE - YATE,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
792987,MAISEMORE - YATE,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.23
792987,MAISEMORE - YATE,2023-08-07 11:20:00+00:00,feeder,1.0,N Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,29.0
792987,MAISEMORE - YATE,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
792987,MAISEMORE - YATE,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
792987,MAISEMORE - YATE,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
792987,MAISEMORE - YATE,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
792987,MAISEMORE - YATE,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
792987,MAISEMORE - YATE,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
792987,MAISEMORE - YATE,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
792987,MAISEMORE - YATE,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,11.4
792987,MAISEMORE - YATE,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,13.66
792987,MAISEMORE - YATE,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,10.81
792987,MAISEMORE - YATE,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,51.9
792987,MAISEMORE - YATE,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,54.5
792987,MAISEMORE - YATE,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,65.5
792987,MAISEMORE - YATE,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,49.4
792987,MAISEMORE - YATE,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,-0.06
792987,MAISEMORE - YATE,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.65
792987,MAISEMORE - YATE,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.86
792987,MAISEMORE - YATE,2023-08-07 11:10:00+00:00,feeder,5.0,N Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
792987,MAISEMORE - YATE,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.54
792987,MAISEMORE - YATE,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
792987,MAISEMORE - YATE,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
792987,MAISEMORE - YATE,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
792987,MAISEMORE - YATE,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.12
792987,MAISEMORE - YATE,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
792987,MAISEMORE - YATE,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
792987,MAISEMORE - YATE,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
792987,MAISEMORE - YATE,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
792987,MAISEMORE - YATE,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
792987,MAISEMORE - YATE,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
792987,MAISEMORE - YATE,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.19
792987,MAISEMORE - YATE,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
792987,MAISEMORE - YATE,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
792987,MAISEMORE - YATE,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
792987,MAISEMORE - YATE,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
792987,MAISEMORE - YATE,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
792987,MAISEMORE - YATE,2023-08-07 11:10:00+00:00,feeder,1.0,N Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,28.7
792987,MAISEMORE - YATE,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
792987,MAISEMORE - YATE,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
792987,MAISEMORE - YATE,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
792987,MAISEMORE - YATE,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
792987,MAISEMORE - YATE,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
792987,MAISEMORE - YATE,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
792987,MAISEMORE - YATE,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
792987,MAISEMORE - YATE,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,7.19
792987,MAISEMORE - YATE,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,14.82
792987,MAISEMORE - YATE,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,15.97
792987,MAISEMORE - YATE,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,61.8
792987,MAISEMORE - YATE,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,38.7
792987,MAISEMORE - YATE,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,69.6
792987,MAISEMORE - YATE,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,70.0
792987,MAISEMORE - YATE,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,-0.83
792987,MAISEMORE - YATE,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.18
792987,MAISEMORE - YATE,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.68
792987,MAISEMORE - YATE,2023-08-07 11:00:00+00:00,feeder,5.0,N Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
792987,MAISEMORE - YATE,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.86
792987,MAISEMORE - YATE,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.02
792987,MAISEMORE - YATE,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,-1.07
792987,MAISEMORE - YATE,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (RMS),A,25.4
792987,MAISEMORE - YATE,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
792987,MAISEMORE - YATE,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.35
792987,MAISEMORE - YATE,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
792987,MAISEMORE - YATE,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.54
792987,MAISEMORE - YATE,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
792987,MAISEMORE - YATE,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
792987,MAISEMORE - YATE,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
792987,MAISEMORE - YATE,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
792987,MAISEMORE - YATE,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
792987,MAISEMORE - YATE,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
792987,MAISEMORE - YATE,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
792987,MAISEMORE - YATE,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
792987,MAISEMORE - YATE,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.6
792987,MAISEMORE - YATE,2023-08-07 11:00:00+00:00,feeder,1.0,N Current (RMS),A,26.8
792987,MAISEMORE - YATE,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,28.5
792987,MAISEMORE - YATE,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
792987,MAISEMORE - YATE,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
792987,MAISEMORE - YATE,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
792987,MAISEMORE - YATE,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
792987,MAISEMORE - YATE,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
