Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
792987,MAISEMORE - YATE,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
792987,MAISEMORE - YATE,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,7.36
792987,MAISEMORE - YATE,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,10.89
792987,MAISEMORE - YATE,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,14.15
792987,MAISEMORE - YATE,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,55.2
792987,MAISEMORE - YATE,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,39.5
792987,MAISEMORE - YATE,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,54.9
792987,MAISEMORE - YATE,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,62.4
792987,MAISEMORE - YATE,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.69
792987,MAISEMORE - YATE,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.36
792987,MAISEMORE - YATE,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
792987,MAISEMORE - YATE,2023-08-07 10:50:00+00:00,feeder,5.0,N Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
792987,MAISEMORE - YATE,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
792987,MAISEMORE - YATE,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.65
792987,MAISEMORE - YATE,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.49
792987,MAISEMORE - YATE,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.7
792987,MAISEMORE - YATE,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
792987,MAISEMORE - YATE,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
792987,MAISEMORE - YATE,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.75
792987,MAISEMORE - YATE,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
792987,MAISEMORE - YATE,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.15
792987,MAISEMORE - YATE,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (RMS),A,20.5
792987,MAISEMORE - YATE,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
792987,MAISEMORE - YATE,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
792987,MAISEMORE - YATE,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.42
792987,MAISEMORE - YATE,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
792987,MAISEMORE - YATE,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
792987,MAISEMORE - YATE,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
792987,MAISEMORE - YATE,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.7
792987,MAISEMORE - YATE,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.27
792987,MAISEMORE - YATE,2023-08-07 10:50:00+00:00,feeder,1.0,N Current (RMS),A,42.8
792987,MAISEMORE - YATE,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.8
792987,MAISEMORE - YATE,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,28.1
792987,MAISEMORE - YATE,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
792987,MAISEMORE - YATE,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
792987,MAISEMORE - YATE,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
792987,MAISEMORE - YATE,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
792987,MAISEMORE - YATE,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
792987,MAISEMORE - YATE,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
792987,MAISEMORE - YATE,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
792987,MAISEMORE - YATE,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,9.56
792987,MAISEMORE - YATE,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,10.47
792987,MAISEMORE - YATE,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,21.14
792987,MAISEMORE - YATE,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,69.0
792987,MAISEMORE - YATE,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,54.2
792987,MAISEMORE - YATE,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,54.4
792987,MAISEMORE - YATE,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,92.6
792987,MAISEMORE - YATE,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
792987,MAISEMORE - YATE,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.89
792987,MAISEMORE - YATE,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.95
792987,MAISEMORE - YATE,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.39
792987,MAISEMORE - YATE,2023-08-07 10:40:00+00:00,feeder,5.0,N Current (RMS),A,23.3
792987,MAISEMORE - YATE,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.5
792987,MAISEMORE - YATE,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
792987,MAISEMORE - YATE,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.11
792987,MAISEMORE - YATE,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.97
792987,MAISEMORE - YATE,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.98
792987,MAISEMORE - YATE,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
792987,MAISEMORE - YATE,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
792987,MAISEMORE - YATE,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
792987,MAISEMORE - YATE,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
792987,MAISEMORE - YATE,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
792987,MAISEMORE - YATE,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
792987,MAISEMORE - YATE,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
792987,MAISEMORE - YATE,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
792987,MAISEMORE - YATE,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
792987,MAISEMORE - YATE,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
792987,MAISEMORE - YATE,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
792987,MAISEMORE - YATE,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.82
792987,MAISEMORE - YATE,2023-08-07 10:40:00+00:00,feeder,1.0,N Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,27.8
792987,MAISEMORE - YATE,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
792987,MAISEMORE - YATE,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
792987,MAISEMORE - YATE,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
792987,MAISEMORE - YATE,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
792987,MAISEMORE - YATE,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
792987,MAISEMORE - YATE,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
792987,MAISEMORE - YATE,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,16.48
792987,MAISEMORE - YATE,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,11.54
792987,MAISEMORE - YATE,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,18.51
792987,MAISEMORE - YATE,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,59.8
792987,MAISEMORE - YATE,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,73.5
792987,MAISEMORE - YATE,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,56.7
792987,MAISEMORE - YATE,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,83.6
792987,MAISEMORE - YATE,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
792987,MAISEMORE - YATE,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.96
792987,MAISEMORE - YATE,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.06
792987,MAISEMORE - YATE,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.29
792987,MAISEMORE - YATE,2023-08-07 10:30:00+00:00,feeder,5.0,N Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
792987,MAISEMORE - YATE,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
792987,MAISEMORE - YATE,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
792987,MAISEMORE - YATE,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.29
792987,MAISEMORE - YATE,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.97
792987,MAISEMORE - YATE,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.4
792987,MAISEMORE - YATE,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (RMS),A,24.3
792987,MAISEMORE - YATE,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
792987,MAISEMORE - YATE,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
792987,MAISEMORE - YATE,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.13
792987,MAISEMORE - YATE,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
792987,MAISEMORE - YATE,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
792987,MAISEMORE - YATE,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
792987,MAISEMORE - YATE,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
792987,MAISEMORE - YATE,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
792987,MAISEMORE - YATE,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
792987,MAISEMORE - YATE,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
792987,MAISEMORE - YATE,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
792987,MAISEMORE - YATE,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
792987,MAISEMORE - YATE,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.91
792987,MAISEMORE - YATE,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.12
792987,MAISEMORE - YATE,2023-08-07 10:30:00+00:00,feeder,1.0,N Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
792987,MAISEMORE - YATE,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,27.6
792987,MAISEMORE - YATE,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
792987,MAISEMORE - YATE,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
792987,MAISEMORE - YATE,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
792987,MAISEMORE - YATE,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
792987,MAISEMORE - YATE,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
792987,MAISEMORE - YATE,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
792987,MAISEMORE - YATE,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
792987,MAISEMORE - YATE,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,18.32
792987,MAISEMORE - YATE,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,24.1
792987,MAISEMORE - YATE,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,14.52
792987,MAISEMORE - YATE,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,60.0
792987,MAISEMORE - YATE,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,81.2
792987,MAISEMORE - YATE,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,105.5
792987,MAISEMORE - YATE,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,66.2
792987,MAISEMORE - YATE,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
792987,MAISEMORE - YATE,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.45
792987,MAISEMORE - YATE,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.24
792987,MAISEMORE - YATE,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.14
792987,MAISEMORE - YATE,2023-08-07 10:20:00+00:00,feeder,5.0,N Current (RMS),A,28.3
792987,MAISEMORE - YATE,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.3
792987,MAISEMORE - YATE,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.35
792987,MAISEMORE - YATE,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
792987,MAISEMORE - YATE,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.94
792987,MAISEMORE - YATE,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (RMS),A,20.7
792987,MAISEMORE - YATE,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.08
792987,MAISEMORE - YATE,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
792987,MAISEMORE - YATE,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
792987,MAISEMORE - YATE,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
792987,MAISEMORE - YATE,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
792987,MAISEMORE - YATE,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.39
792987,MAISEMORE - YATE,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
792987,MAISEMORE - YATE,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.33
792987,MAISEMORE - YATE,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.47
792987,MAISEMORE - YATE,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.78
792987,MAISEMORE - YATE,2023-08-07 10:20:00+00:00,feeder,1.0,N Current (RMS),A,30.0
792987,MAISEMORE - YATE,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
792987,MAISEMORE - YATE,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
792987,MAISEMORE - YATE,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,27.4
792987,MAISEMORE - YATE,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
792987,MAISEMORE - YATE,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
792987,MAISEMORE - YATE,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.85
792987,MAISEMORE - YATE,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
792987,MAISEMORE - YATE,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
792987,MAISEMORE - YATE,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
792987,MAISEMORE - YATE,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
792987,MAISEMORE - YATE,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
792987,MAISEMORE - YATE,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,10.52
792987,MAISEMORE - YATE,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,20.18
792987,MAISEMORE - YATE,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,15.39
792987,MAISEMORE - YATE,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,60.7
792987,MAISEMORE - YATE,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,57.0
792987,MAISEMORE - YATE,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,90.7
792987,MAISEMORE - YATE,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,72.4
792987,MAISEMORE - YATE,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
792987,MAISEMORE - YATE,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.45
792987,MAISEMORE - YATE,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.13
792987,MAISEMORE - YATE,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.61
792987,MAISEMORE - YATE,2023-08-07 10:10:00+00:00,feeder,5.0,N Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
792987,MAISEMORE - YATE,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.99
792987,MAISEMORE - YATE,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.25
792987,MAISEMORE - YATE,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.87
792987,MAISEMORE - YATE,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (RMS),A,28.5
792987,MAISEMORE - YATE,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
792987,MAISEMORE - YATE,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
792987,MAISEMORE - YATE,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
792987,MAISEMORE - YATE,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.33
792987,MAISEMORE - YATE,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.4
792987,MAISEMORE - YATE,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (RMS),A,28.8
792987,MAISEMORE - YATE,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
792987,MAISEMORE - YATE,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
792987,MAISEMORE - YATE,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.73
792987,MAISEMORE - YATE,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.34
792987,MAISEMORE - YATE,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.67
792987,MAISEMORE - YATE,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (RMS),A,27.5
792987,MAISEMORE - YATE,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
792987,MAISEMORE - YATE,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
792987,MAISEMORE - YATE,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
792987,MAISEMORE - YATE,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.62
792987,MAISEMORE - YATE,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.93
792987,MAISEMORE - YATE,2023-08-07 10:10:00+00:00,feeder,1.0,N Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,27.1
792987,MAISEMORE - YATE,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.71
792987,MAISEMORE - YATE,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
792987,MAISEMORE - YATE,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
792987,MAISEMORE - YATE,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
792987,MAISEMORE - YATE,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
792987,MAISEMORE - YATE,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
792987,MAISEMORE - YATE,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
792987,MAISEMORE - YATE,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,11.87
792987,MAISEMORE - YATE,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,19.67
792987,MAISEMORE - YATE,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,15.75
792987,MAISEMORE - YATE,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,69.7
792987,MAISEMORE - YATE,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,72.1
792987,MAISEMORE - YATE,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,86.8
792987,MAISEMORE - YATE,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,73.8
792987,MAISEMORE - YATE,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
792987,MAISEMORE - YATE,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.33
792987,MAISEMORE - YATE,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.91
792987,MAISEMORE - YATE,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.51
792987,MAISEMORE - YATE,2023-08-07 10:00:00+00:00,feeder,5.0,N Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
792987,MAISEMORE - YATE,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
792987,MAISEMORE - YATE,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.29
792987,MAISEMORE - YATE,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.8
792987,MAISEMORE - YATE,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,-1.01
792987,MAISEMORE - YATE,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
792987,MAISEMORE - YATE,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.97
792987,MAISEMORE - YATE,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
792987,MAISEMORE - YATE,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
792987,MAISEMORE - YATE,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (RMS),A,48.6
792987,MAISEMORE - YATE,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.2
792987,MAISEMORE - YATE,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
792987,MAISEMORE - YATE,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.59
792987,MAISEMORE - YATE,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
792987,MAISEMORE - YATE,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
792987,MAISEMORE - YATE,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
792987,MAISEMORE - YATE,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
792987,MAISEMORE - YATE,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
792987,MAISEMORE - YATE,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
792987,MAISEMORE - YATE,2023-08-07 10:00:00+00:00,feeder,1.0,N Current (RMS),A,24.7
792987,MAISEMORE - YATE,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,26.7
792987,MAISEMORE - YATE,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.69
792987,MAISEMORE - YATE,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
792987,MAISEMORE - YATE,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
792987,MAISEMORE - YATE,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
792987,MAISEMORE - YATE,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.77
792987,MAISEMORE - YATE,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
792987,MAISEMORE - YATE,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
792987,MAISEMORE - YATE,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
792987,MAISEMORE - YATE,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
792987,MAISEMORE - YATE,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,16.32
792987,MAISEMORE - YATE,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,10.58
792987,MAISEMORE - YATE,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,14.05
792987,MAISEMORE - YATE,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,56.1
792987,MAISEMORE - YATE,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,73.5
792987,MAISEMORE - YATE,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,53.7
792987,MAISEMORE - YATE,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,63.9
792987,MAISEMORE - YATE,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
792987,MAISEMORE - YATE,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
792987,MAISEMORE - YATE,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.33
792987,MAISEMORE - YATE,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.64
792987,MAISEMORE - YATE,2023-08-07 09:50:00+00:00,feeder,5.0,N Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
792987,MAISEMORE - YATE,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.95
792987,MAISEMORE - YATE,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
792987,MAISEMORE - YATE,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.24
792987,MAISEMORE - YATE,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
792987,MAISEMORE - YATE,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
792987,MAISEMORE - YATE,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
792987,MAISEMORE - YATE,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
792987,MAISEMORE - YATE,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
792987,MAISEMORE - YATE,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
792987,MAISEMORE - YATE,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
792987,MAISEMORE - YATE,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.19
792987,MAISEMORE - YATE,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
792987,MAISEMORE - YATE,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
792987,MAISEMORE - YATE,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
792987,MAISEMORE - YATE,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
792987,MAISEMORE - YATE,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
792987,MAISEMORE - YATE,2023-08-07 09:50:00+00:00,feeder,1.0,N Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,26.1
792987,MAISEMORE - YATE,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
792987,MAISEMORE - YATE,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
792987,MAISEMORE - YATE,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
792987,MAISEMORE - YATE,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
792987,MAISEMORE - YATE,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
792987,MAISEMORE - YATE,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
792987,MAISEMORE - YATE,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
792987,MAISEMORE - YATE,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,13.11
792987,MAISEMORE - YATE,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,12.93
792987,MAISEMORE - YATE,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,12.35
792987,MAISEMORE - YATE,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,54.5
792987,MAISEMORE - YATE,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,61.2
792987,MAISEMORE - YATE,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,64.1
792987,MAISEMORE - YATE,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,59.3
792987,MAISEMORE - YATE,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
792987,MAISEMORE - YATE,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.81
792987,MAISEMORE - YATE,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.45
792987,MAISEMORE - YATE,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.03
792987,MAISEMORE - YATE,2023-08-07 09:40:00+00:00,feeder,5.0,N Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.18
792987,MAISEMORE - YATE,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
792987,MAISEMORE - YATE,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.11
792987,MAISEMORE - YATE,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
792987,MAISEMORE - YATE,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
792987,MAISEMORE - YATE,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
792987,MAISEMORE - YATE,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
792987,MAISEMORE - YATE,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.1
792987,MAISEMORE - YATE,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
792987,MAISEMORE - YATE,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (RMS),A,33.6
792987,MAISEMORE - YATE,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
792987,MAISEMORE - YATE,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
792987,MAISEMORE - YATE,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.19
792987,MAISEMORE - YATE,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.17
792987,MAISEMORE - YATE,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
792987,MAISEMORE - YATE,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.51
792987,MAISEMORE - YATE,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
792987,MAISEMORE - YATE,2023-08-07 09:40:00+00:00,feeder,1.0,N Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
792987,MAISEMORE - YATE,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,25.9
792987,MAISEMORE - YATE,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
792987,MAISEMORE - YATE,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
792987,MAISEMORE - YATE,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
792987,MAISEMORE - YATE,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
792987,MAISEMORE - YATE,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
792987,MAISEMORE - YATE,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
792987,MAISEMORE - YATE,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,14.97
792987,MAISEMORE - YATE,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,29.26
792987,MAISEMORE - YATE,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,11.05
792987,MAISEMORE - YATE,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,83.8
792987,MAISEMORE - YATE,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,68.8
792987,MAISEMORE - YATE,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,126.7
792987,MAISEMORE - YATE,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,53.8
792987,MAISEMORE - YATE,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
792987,MAISEMORE - YATE,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
792987,MAISEMORE - YATE,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
792987,MAISEMORE - YATE,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.09
792987,MAISEMORE - YATE,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.81
792987,MAISEMORE - YATE,2023-08-07 09:30:00+00:00,feeder,5.0,N Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
