Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.5
792987,MAISEMORE - YATE,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.95
792987,MAISEMORE - YATE,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
792987,MAISEMORE - YATE,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
792987,MAISEMORE - YATE,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
792987,MAISEMORE - YATE,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.87
792987,MAISEMORE - YATE,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.18
792987,MAISEMORE - YATE,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.43
792987,MAISEMORE - YATE,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (RMS),A,33.8
792987,MAISEMORE - YATE,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
792987,MAISEMORE - YATE,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
792987,MAISEMORE - YATE,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
792987,MAISEMORE - YATE,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.04
792987,MAISEMORE - YATE,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
792987,MAISEMORE - YATE,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
792987,MAISEMORE - YATE,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
792987,MAISEMORE - YATE,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.49
792987,MAISEMORE - YATE,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
792987,MAISEMORE - YATE,2023-08-07 09:30:00+00:00,feeder,1.0,N Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,25.6
792987,MAISEMORE - YATE,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
792987,MAISEMORE - YATE,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
792987,MAISEMORE - YATE,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
792987,MAISEMORE - YATE,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
792987,MAISEMORE - YATE,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
792987,MAISEMORE - YATE,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
792987,MAISEMORE - YATE,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,8.03
792987,MAISEMORE - YATE,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,16.96
792987,MAISEMORE - YATE,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,9.5
792987,MAISEMORE - YATE,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,60.3
792987,MAISEMORE - YATE,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,42.4
792987,MAISEMORE - YATE,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,77.8
792987,MAISEMORE - YATE,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,47.0
792987,MAISEMORE - YATE,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
792987,MAISEMORE - YATE,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
792987,MAISEMORE - YATE,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.16
792987,MAISEMORE - YATE,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.76
792987,MAISEMORE - YATE,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.66
792987,MAISEMORE - YATE,2023-08-07 09:20:00+00:00,feeder,5.0,N Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
792987,MAISEMORE - YATE,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.28
792987,MAISEMORE - YATE,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.95
792987,MAISEMORE - YATE,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.15
792987,MAISEMORE - YATE,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
792987,MAISEMORE - YATE,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
792987,MAISEMORE - YATE,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
792987,MAISEMORE - YATE,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.23
792987,MAISEMORE - YATE,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
792987,MAISEMORE - YATE,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.94
792987,MAISEMORE - YATE,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
792987,MAISEMORE - YATE,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.24
792987,MAISEMORE - YATE,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
792987,MAISEMORE - YATE,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
792987,MAISEMORE - YATE,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
792987,MAISEMORE - YATE,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
792987,MAISEMORE - YATE,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
792987,MAISEMORE - YATE,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.27
792987,MAISEMORE - YATE,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
792987,MAISEMORE - YATE,2023-08-07 09:20:00+00:00,feeder,1.0,N Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,25.1
792987,MAISEMORE - YATE,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
792987,MAISEMORE - YATE,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
792987,MAISEMORE - YATE,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
792987,MAISEMORE - YATE,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
792987,MAISEMORE - YATE,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
792987,MAISEMORE - YATE,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
792987,MAISEMORE - YATE,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,12.88
792987,MAISEMORE - YATE,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,12.83
792987,MAISEMORE - YATE,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,8.32
792987,MAISEMORE - YATE,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,53.5
792987,MAISEMORE - YATE,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,61.1
792987,MAISEMORE - YATE,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,62.6
792987,MAISEMORE - YATE,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,42.8
792987,MAISEMORE - YATE,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.44
792987,MAISEMORE - YATE,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.06
792987,MAISEMORE - YATE,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.98
792987,MAISEMORE - YATE,2023-08-07 09:10:00+00:00,feeder,5.0,N Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.71
792987,MAISEMORE - YATE,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.3
792987,MAISEMORE - YATE,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
792987,MAISEMORE - YATE,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
792987,MAISEMORE - YATE,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
792987,MAISEMORE - YATE,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.64
792987,MAISEMORE - YATE,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
792987,MAISEMORE - YATE,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
792987,MAISEMORE - YATE,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
792987,MAISEMORE - YATE,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.67
792987,MAISEMORE - YATE,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.53
792987,MAISEMORE - YATE,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
792987,MAISEMORE - YATE,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
792987,MAISEMORE - YATE,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
792987,MAISEMORE - YATE,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.56
792987,MAISEMORE - YATE,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
792987,MAISEMORE - YATE,2023-08-07 09:10:00+00:00,feeder,1.0,N Current (RMS),A,25.4
792987,MAISEMORE - YATE,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,24.7
792987,MAISEMORE - YATE,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
792987,MAISEMORE - YATE,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
792987,MAISEMORE - YATE,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
792987,MAISEMORE - YATE,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
792987,MAISEMORE - YATE,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
792987,MAISEMORE - YATE,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
792987,MAISEMORE - YATE,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
792987,MAISEMORE - YATE,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,7.36
792987,MAISEMORE - YATE,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,11.23
792987,MAISEMORE - YATE,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,10.79
792987,MAISEMORE - YATE,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,51.1
792987,MAISEMORE - YATE,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,42.3
792987,MAISEMORE - YATE,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,55.3
792987,MAISEMORE - YATE,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,51.1
792987,MAISEMORE - YATE,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.19
792987,MAISEMORE - YATE,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.95
792987,MAISEMORE - YATE,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.76
792987,MAISEMORE - YATE,2023-08-07 09:00:00+00:00,feeder,5.0,N Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
792987,MAISEMORE - YATE,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.3
792987,MAISEMORE - YATE,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.17
792987,MAISEMORE - YATE,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.2
792987,MAISEMORE - YATE,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
792987,MAISEMORE - YATE,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.01
792987,MAISEMORE - YATE,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
792987,MAISEMORE - YATE,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.86
792987,MAISEMORE - YATE,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
792987,MAISEMORE - YATE,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
792987,MAISEMORE - YATE,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
792987,MAISEMORE - YATE,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.46
792987,MAISEMORE - YATE,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
792987,MAISEMORE - YATE,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
792987,MAISEMORE - YATE,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
792987,MAISEMORE - YATE,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.04
792987,MAISEMORE - YATE,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.15
792987,MAISEMORE - YATE,2023-08-07 09:00:00+00:00,feeder,1.0,N Current (RMS),A,28.0
792987,MAISEMORE - YATE,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,24.4
792987,MAISEMORE - YATE,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
792987,MAISEMORE - YATE,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
792987,MAISEMORE - YATE,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
792987,MAISEMORE - YATE,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
792987,MAISEMORE - YATE,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
792987,MAISEMORE - YATE,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
792987,MAISEMORE - YATE,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
792987,MAISEMORE - YATE,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,9.6
792987,MAISEMORE - YATE,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,10.82
792987,MAISEMORE - YATE,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,12.43
792987,MAISEMORE - YATE,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,51.2
792987,MAISEMORE - YATE,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,49.9
792987,MAISEMORE - YATE,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,54.6
792987,MAISEMORE - YATE,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,57.4
792987,MAISEMORE - YATE,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.59
792987,MAISEMORE - YATE,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.8
792987,MAISEMORE - YATE,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.08
792987,MAISEMORE - YATE,2023-08-07 08:50:00+00:00,feeder,5.0,N Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.2
792987,MAISEMORE - YATE,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.71
792987,MAISEMORE - YATE,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.45
792987,MAISEMORE - YATE,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
792987,MAISEMORE - YATE,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
792987,MAISEMORE - YATE,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
792987,MAISEMORE - YATE,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
792987,MAISEMORE - YATE,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
792987,MAISEMORE - YATE,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
792987,MAISEMORE - YATE,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
792987,MAISEMORE - YATE,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
792987,MAISEMORE - YATE,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
792987,MAISEMORE - YATE,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
792987,MAISEMORE - YATE,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
792987,MAISEMORE - YATE,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.59
792987,MAISEMORE - YATE,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.16
792987,MAISEMORE - YATE,2023-08-07 08:50:00+00:00,feeder,1.0,N Current (RMS),A,29.2
792987,MAISEMORE - YATE,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
792987,MAISEMORE - YATE,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,24.3
792987,MAISEMORE - YATE,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
792987,MAISEMORE - YATE,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
792987,MAISEMORE - YATE,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
792987,MAISEMORE - YATE,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
792987,MAISEMORE - YATE,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
792987,MAISEMORE - YATE,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
792987,MAISEMORE - YATE,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
792987,MAISEMORE - YATE,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,9.56
792987,MAISEMORE - YATE,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,12.61
792987,MAISEMORE - YATE,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,17.24
792987,MAISEMORE - YATE,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,53.1
792987,MAISEMORE - YATE,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,46.9
792987,MAISEMORE - YATE,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,58.8
792987,MAISEMORE - YATE,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,74.6
792987,MAISEMORE - YATE,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.18
792987,MAISEMORE - YATE,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.22
792987,MAISEMORE - YATE,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.72
792987,MAISEMORE - YATE,2023-08-07 08:40:00+00:00,feeder,5.0,N Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.4
792987,MAISEMORE - YATE,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.01
792987,MAISEMORE - YATE,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
792987,MAISEMORE - YATE,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.11
792987,MAISEMORE - YATE,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
792987,MAISEMORE - YATE,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.39
792987,MAISEMORE - YATE,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
792987,MAISEMORE - YATE,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.31
792987,MAISEMORE - YATE,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
792987,MAISEMORE - YATE,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
792987,MAISEMORE - YATE,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
792987,MAISEMORE - YATE,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.17
792987,MAISEMORE - YATE,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.58
792987,MAISEMORE - YATE,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
792987,MAISEMORE - YATE,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.65
792987,MAISEMORE - YATE,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
792987,MAISEMORE - YATE,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.51
792987,MAISEMORE - YATE,2023-08-07 08:40:00+00:00,feeder,1.0,N Current (RMS),A,33.9
792987,MAISEMORE - YATE,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
792987,MAISEMORE - YATE,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,24.1
792987,MAISEMORE - YATE,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
792987,MAISEMORE - YATE,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
792987,MAISEMORE - YATE,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
792987,MAISEMORE - YATE,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
792987,MAISEMORE - YATE,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
792987,MAISEMORE - YATE,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
792987,MAISEMORE - YATE,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
792987,MAISEMORE - YATE,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,12.57
792987,MAISEMORE - YATE,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,18.71
792987,MAISEMORE - YATE,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,24.22
792987,MAISEMORE - YATE,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,60.9
792987,MAISEMORE - YATE,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,58.6
792987,MAISEMORE - YATE,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,81.4
792987,MAISEMORE - YATE,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,102.5
792987,MAISEMORE - YATE,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.66
792987,MAISEMORE - YATE,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.44
792987,MAISEMORE - YATE,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.78
792987,MAISEMORE - YATE,2023-08-07 08:30:00+00:00,feeder,5.0,N Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.1
792987,MAISEMORE - YATE,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.7
792987,MAISEMORE - YATE,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.97
792987,MAISEMORE - YATE,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.31
792987,MAISEMORE - YATE,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.82
792987,MAISEMORE - YATE,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
792987,MAISEMORE - YATE,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
792987,MAISEMORE - YATE,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.7
792987,MAISEMORE - YATE,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.31
792987,MAISEMORE - YATE,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (RMS),A,25.9
792987,MAISEMORE - YATE,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
792987,MAISEMORE - YATE,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
792987,MAISEMORE - YATE,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
792987,MAISEMORE - YATE,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.64
792987,MAISEMORE - YATE,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (RMS),A,20.5
792987,MAISEMORE - YATE,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
792987,MAISEMORE - YATE,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
792987,MAISEMORE - YATE,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
792987,MAISEMORE - YATE,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.61
792987,MAISEMORE - YATE,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.44
792987,MAISEMORE - YATE,2023-08-07 08:30:00+00:00,feeder,1.0,N Current (RMS),A,33.0
792987,MAISEMORE - YATE,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
792987,MAISEMORE - YATE,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
792987,MAISEMORE - YATE,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,23.9
792987,MAISEMORE - YATE,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
792987,MAISEMORE - YATE,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
792987,MAISEMORE - YATE,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
792987,MAISEMORE - YATE,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
792987,MAISEMORE - YATE,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
792987,MAISEMORE - YATE,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
792987,MAISEMORE - YATE,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,17.37
792987,MAISEMORE - YATE,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,21.39
792987,MAISEMORE - YATE,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,23.0
792987,MAISEMORE - YATE,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,72.7
792987,MAISEMORE - YATE,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,79.7
792987,MAISEMORE - YATE,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,96.7
792987,MAISEMORE - YATE,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,101.2
792987,MAISEMORE - YATE,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.34
792987,MAISEMORE - YATE,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.1
792987,MAISEMORE - YATE,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.95
792987,MAISEMORE - YATE,2023-08-07 08:20:00+00:00,feeder,5.0,N Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
792987,MAISEMORE - YATE,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
792987,MAISEMORE - YATE,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.09
792987,MAISEMORE - YATE,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.78
792987,MAISEMORE - YATE,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
792987,MAISEMORE - YATE,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
792987,MAISEMORE - YATE,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
792987,MAISEMORE - YATE,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
792987,MAISEMORE - YATE,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
792987,MAISEMORE - YATE,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (RMS),A,26.9
792987,MAISEMORE - YATE,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
792987,MAISEMORE - YATE,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
792987,MAISEMORE - YATE,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.18
792987,MAISEMORE - YATE,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
792987,MAISEMORE - YATE,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
792987,MAISEMORE - YATE,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
792987,MAISEMORE - YATE,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.48
792987,MAISEMORE - YATE,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.37
792987,MAISEMORE - YATE,2023-08-07 08:20:00+00:00,feeder,1.0,N Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
792987,MAISEMORE - YATE,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,23.8
792987,MAISEMORE - YATE,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
792987,MAISEMORE - YATE,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
792987,MAISEMORE - YATE,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
792987,MAISEMORE - YATE,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
792987,MAISEMORE - YATE,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
792987,MAISEMORE - YATE,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
792987,MAISEMORE - YATE,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
792987,MAISEMORE - YATE,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,15.48
792987,MAISEMORE - YATE,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,22.69
792987,MAISEMORE - YATE,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,18.18
792987,MAISEMORE - YATE,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,62.3
792987,MAISEMORE - YATE,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,69.9
792987,MAISEMORE - YATE,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,98.6
792987,MAISEMORE - YATE,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,81.5
792987,MAISEMORE - YATE,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.48
792987,MAISEMORE - YATE,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.52
792987,MAISEMORE - YATE,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.09
792987,MAISEMORE - YATE,2023-08-07 08:10:00+00:00,feeder,5.0,N Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.9
792987,MAISEMORE - YATE,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.19
792987,MAISEMORE - YATE,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
792987,MAISEMORE - YATE,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
792987,MAISEMORE - YATE,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
792987,MAISEMORE - YATE,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
792987,MAISEMORE - YATE,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
792987,MAISEMORE - YATE,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.92
792987,MAISEMORE - YATE,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (RMS),A,26.1
792987,MAISEMORE - YATE,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
