Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
792987,MAISEMORE - YATE,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.87
792987,MAISEMORE - YATE,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.43
792987,MAISEMORE - YATE,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
792987,MAISEMORE - YATE,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
792987,MAISEMORE - YATE,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
792987,MAISEMORE - YATE,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
792987,MAISEMORE - YATE,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
792987,MAISEMORE - YATE,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
792987,MAISEMORE - YATE,2023-08-07 08:10:00+00:00,feeder,1.0,N Current (RMS),A,25.4
792987,MAISEMORE - YATE,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,23.6
792987,MAISEMORE - YATE,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
792987,MAISEMORE - YATE,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
792987,MAISEMORE - YATE,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
792987,MAISEMORE - YATE,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
792987,MAISEMORE - YATE,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
792987,MAISEMORE - YATE,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
792987,MAISEMORE - YATE,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
792987,MAISEMORE - YATE,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
792987,MAISEMORE - YATE,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,10.79
792987,MAISEMORE - YATE,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,17.11
792987,MAISEMORE - YATE,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,21.65
792987,MAISEMORE - YATE,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,62.4
792987,MAISEMORE - YATE,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,50.7
792987,MAISEMORE - YATE,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,78.0
792987,MAISEMORE - YATE,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,93.2
792987,MAISEMORE - YATE,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.56
792987,MAISEMORE - YATE,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.81
792987,MAISEMORE - YATE,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.22
792987,MAISEMORE - YATE,2023-08-07 08:00:00+00:00,feeder,5.0,N Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
792987,MAISEMORE - YATE,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.9
792987,MAISEMORE - YATE,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.56
792987,MAISEMORE - YATE,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.99
792987,MAISEMORE - YATE,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
792987,MAISEMORE - YATE,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
792987,MAISEMORE - YATE,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
792987,MAISEMORE - YATE,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
792987,MAISEMORE - YATE,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
792987,MAISEMORE - YATE,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.85
792987,MAISEMORE - YATE,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
792987,MAISEMORE - YATE,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
792987,MAISEMORE - YATE,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
792987,MAISEMORE - YATE,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
792987,MAISEMORE - YATE,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
792987,MAISEMORE - YATE,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.86
792987,MAISEMORE - YATE,2023-08-07 08:00:00+00:00,feeder,1.0,N Current (RMS),A,24.4
792987,MAISEMORE - YATE,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,23.5
792987,MAISEMORE - YATE,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
792987,MAISEMORE - YATE,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
792987,MAISEMORE - YATE,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
792987,MAISEMORE - YATE,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
792987,MAISEMORE - YATE,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
792987,MAISEMORE - YATE,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
792987,MAISEMORE - YATE,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
792987,MAISEMORE - YATE,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,12.31
792987,MAISEMORE - YATE,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,14.19
792987,MAISEMORE - YATE,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,14.54
792987,MAISEMORE - YATE,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,44.7
792987,MAISEMORE - YATE,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,57.2
792987,MAISEMORE - YATE,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,64.8
792987,MAISEMORE - YATE,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,64.3
792987,MAISEMORE - YATE,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.46
792987,MAISEMORE - YATE,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.25
792987,MAISEMORE - YATE,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.96
792987,MAISEMORE - YATE,2023-08-07 07:50:00+00:00,feeder,5.0,N Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.9
792987,MAISEMORE - YATE,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.4
792987,MAISEMORE - YATE,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
792987,MAISEMORE - YATE,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.42
792987,MAISEMORE - YATE,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
792987,MAISEMORE - YATE,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.9
792987,MAISEMORE - YATE,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
792987,MAISEMORE - YATE,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
792987,MAISEMORE - YATE,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
792987,MAISEMORE - YATE,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
792987,MAISEMORE - YATE,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
792987,MAISEMORE - YATE,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
792987,MAISEMORE - YATE,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
792987,MAISEMORE - YATE,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.65
792987,MAISEMORE - YATE,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.92
792987,MAISEMORE - YATE,2023-08-07 07:50:00+00:00,feeder,1.0,N Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,23.3
792987,MAISEMORE - YATE,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
792987,MAISEMORE - YATE,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
792987,MAISEMORE - YATE,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
792987,MAISEMORE - YATE,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
792987,MAISEMORE - YATE,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
792987,MAISEMORE - YATE,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
792987,MAISEMORE - YATE,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
792987,MAISEMORE - YATE,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
792987,MAISEMORE - YATE,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,13.33
792987,MAISEMORE - YATE,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,15.78
792987,MAISEMORE - YATE,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,16.27
792987,MAISEMORE - YATE,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,49.6
792987,MAISEMORE - YATE,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,61.9
792987,MAISEMORE - YATE,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,72.2
792987,MAISEMORE - YATE,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,71.5
792987,MAISEMORE - YATE,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.42
792987,MAISEMORE - YATE,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.14
792987,MAISEMORE - YATE,2023-08-07 07:40:00+00:00,feeder,5.0,N Current (RMS),A,26.8
792987,MAISEMORE - YATE,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
792987,MAISEMORE - YATE,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.83
792987,MAISEMORE - YATE,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.94
792987,MAISEMORE - YATE,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.7
792987,MAISEMORE - YATE,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
792987,MAISEMORE - YATE,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
792987,MAISEMORE - YATE,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
792987,MAISEMORE - YATE,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
792987,MAISEMORE - YATE,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
792987,MAISEMORE - YATE,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
792987,MAISEMORE - YATE,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.06
792987,MAISEMORE - YATE,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
792987,MAISEMORE - YATE,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
792987,MAISEMORE - YATE,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.86
792987,MAISEMORE - YATE,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.04
792987,MAISEMORE - YATE,2023-08-07 07:40:00+00:00,feeder,1.0,N Current (RMS),A,34.3
792987,MAISEMORE - YATE,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.6
792987,MAISEMORE - YATE,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,23.2
792987,MAISEMORE - YATE,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
792987,MAISEMORE - YATE,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
792987,MAISEMORE - YATE,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
792987,MAISEMORE - YATE,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
792987,MAISEMORE - YATE,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
792987,MAISEMORE - YATE,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
792987,MAISEMORE - YATE,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,13.71
792987,MAISEMORE - YATE,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,18.58
792987,MAISEMORE - YATE,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,21.89
792987,MAISEMORE - YATE,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,59.2
792987,MAISEMORE - YATE,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,64.6
792987,MAISEMORE - YATE,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,83.9
792987,MAISEMORE - YATE,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,97.8
792987,MAISEMORE - YATE,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
792987,MAISEMORE - YATE,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.67
792987,MAISEMORE - YATE,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.65
792987,MAISEMORE - YATE,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.45
792987,MAISEMORE - YATE,2023-08-07 07:30:00+00:00,feeder,5.0,N Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.44
792987,MAISEMORE - YATE,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.66
792987,MAISEMORE - YATE,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.33
792987,MAISEMORE - YATE,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
792987,MAISEMORE - YATE,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
792987,MAISEMORE - YATE,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
792987,MAISEMORE - YATE,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
792987,MAISEMORE - YATE,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
792987,MAISEMORE - YATE,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
792987,MAISEMORE - YATE,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.53
792987,MAISEMORE - YATE,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
792987,MAISEMORE - YATE,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
792987,MAISEMORE - YATE,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
792987,MAISEMORE - YATE,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
792987,MAISEMORE - YATE,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
792987,MAISEMORE - YATE,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.71
792987,MAISEMORE - YATE,2023-08-07 07:30:00+00:00,feeder,1.0,N Current (RMS),A,45.9
792987,MAISEMORE - YATE,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.1
792987,MAISEMORE - YATE,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,23.1
792987,MAISEMORE - YATE,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
792987,MAISEMORE - YATE,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
792987,MAISEMORE - YATE,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
792987,MAISEMORE - YATE,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
792987,MAISEMORE - YATE,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
792987,MAISEMORE - YATE,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
792987,MAISEMORE - YATE,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
792987,MAISEMORE - YATE,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,12.76
792987,MAISEMORE - YATE,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,16.97
792987,MAISEMORE - YATE,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,24.43
792987,MAISEMORE - YATE,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,61.9
792987,MAISEMORE - YATE,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,60.4
792987,MAISEMORE - YATE,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,75.5
792987,MAISEMORE - YATE,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,107.4
792987,MAISEMORE - YATE,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
792987,MAISEMORE - YATE,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.55
792987,MAISEMORE - YATE,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.72
792987,MAISEMORE - YATE,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.15
792987,MAISEMORE - YATE,2023-08-07 07:20:00+00:00,feeder,5.0,N Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.08
792987,MAISEMORE - YATE,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.64
792987,MAISEMORE - YATE,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.76
792987,MAISEMORE - YATE,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
792987,MAISEMORE - YATE,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.81
792987,MAISEMORE - YATE,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
792987,MAISEMORE - YATE,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
792987,MAISEMORE - YATE,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (RMS),A,24.9
792987,MAISEMORE - YATE,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
792987,MAISEMORE - YATE,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
792987,MAISEMORE - YATE,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
792987,MAISEMORE - YATE,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
792987,MAISEMORE - YATE,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
792987,MAISEMORE - YATE,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
792987,MAISEMORE - YATE,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
792987,MAISEMORE - YATE,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
792987,MAISEMORE - YATE,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
792987,MAISEMORE - YATE,2023-08-07 07:20:00+00:00,feeder,1.0,N Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,23.0
792987,MAISEMORE - YATE,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
792987,MAISEMORE - YATE,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
792987,MAISEMORE - YATE,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
792987,MAISEMORE - YATE,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
792987,MAISEMORE - YATE,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
792987,MAISEMORE - YATE,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
792987,MAISEMORE - YATE,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
792987,MAISEMORE - YATE,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
792987,MAISEMORE - YATE,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,14.55
792987,MAISEMORE - YATE,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,16.84
792987,MAISEMORE - YATE,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,17.42
792987,MAISEMORE - YATE,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,52.6
792987,MAISEMORE - YATE,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,68.8
792987,MAISEMORE - YATE,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,75.1
792987,MAISEMORE - YATE,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,77.3
792987,MAISEMORE - YATE,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.41
792987,MAISEMORE - YATE,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.91
792987,MAISEMORE - YATE,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.37
792987,MAISEMORE - YATE,2023-08-07 07:10:00+00:00,feeder,5.0,N Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
792987,MAISEMORE - YATE,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.58
792987,MAISEMORE - YATE,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
792987,MAISEMORE - YATE,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.52
792987,MAISEMORE - YATE,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
792987,MAISEMORE - YATE,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.64
792987,MAISEMORE - YATE,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
792987,MAISEMORE - YATE,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
792987,MAISEMORE - YATE,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (RMS),A,38.3
792987,MAISEMORE - YATE,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
792987,MAISEMORE - YATE,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
792987,MAISEMORE - YATE,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
792987,MAISEMORE - YATE,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
792987,MAISEMORE - YATE,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
792987,MAISEMORE - YATE,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
792987,MAISEMORE - YATE,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
792987,MAISEMORE - YATE,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
792987,MAISEMORE - YATE,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
792987,MAISEMORE - YATE,2023-08-07 07:10:00+00:00,feeder,1.0,N Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,22.9
792987,MAISEMORE - YATE,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
792987,MAISEMORE - YATE,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
792987,MAISEMORE - YATE,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
792987,MAISEMORE - YATE,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
792987,MAISEMORE - YATE,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
792987,MAISEMORE - YATE,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
792987,MAISEMORE - YATE,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,23.15
792987,MAISEMORE - YATE,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,14.36
792987,MAISEMORE - YATE,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,14.53
792987,MAISEMORE - YATE,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,65.7
792987,MAISEMORE - YATE,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,104.9
792987,MAISEMORE - YATE,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,64.5
792987,MAISEMORE - YATE,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,65.2
792987,MAISEMORE - YATE,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.05
792987,MAISEMORE - YATE,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.38
792987,MAISEMORE - YATE,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.86
792987,MAISEMORE - YATE,2023-08-07 07:00:00+00:00,feeder,5.0,N Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.8
792987,MAISEMORE - YATE,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.59
792987,MAISEMORE - YATE,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.81
792987,MAISEMORE - YATE,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
792987,MAISEMORE - YATE,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
792987,MAISEMORE - YATE,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.35
792987,MAISEMORE - YATE,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
792987,MAISEMORE - YATE,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
792987,MAISEMORE - YATE,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (RMS),A,30.0
792987,MAISEMORE - YATE,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
792987,MAISEMORE - YATE,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
792987,MAISEMORE - YATE,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
792987,MAISEMORE - YATE,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.08
792987,MAISEMORE - YATE,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
792987,MAISEMORE - YATE,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
792987,MAISEMORE - YATE,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
792987,MAISEMORE - YATE,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.24
792987,MAISEMORE - YATE,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.01
792987,MAISEMORE - YATE,2023-08-07 07:00:00+00:00,feeder,1.0,N Current (RMS),A,50.2
792987,MAISEMORE - YATE,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.4
792987,MAISEMORE - YATE,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,22.8
792987,MAISEMORE - YATE,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
792987,MAISEMORE - YATE,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
792987,MAISEMORE - YATE,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
792987,MAISEMORE - YATE,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
792987,MAISEMORE - YATE,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
792987,MAISEMORE - YATE,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
792987,MAISEMORE - YATE,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,16.31
792987,MAISEMORE - YATE,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,18.31
792987,MAISEMORE - YATE,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,24.73
792987,MAISEMORE - YATE,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,58.3
792987,MAISEMORE - YATE,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,74.9
792987,MAISEMORE - YATE,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,80.4
792987,MAISEMORE - YATE,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,108.2
792987,MAISEMORE - YATE,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
792987,MAISEMORE - YATE,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.26
792987,MAISEMORE - YATE,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.08
792987,MAISEMORE - YATE,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.21
792987,MAISEMORE - YATE,2023-08-07 06:50:00+00:00,feeder,5.0,N Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.7
792987,MAISEMORE - YATE,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.2
792987,MAISEMORE - YATE,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
792987,MAISEMORE - YATE,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.74
792987,MAISEMORE - YATE,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
792987,MAISEMORE - YATE,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.93
792987,MAISEMORE - YATE,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
792987,MAISEMORE - YATE,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
792987,MAISEMORE - YATE,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
792987,MAISEMORE - YATE,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.28
792987,MAISEMORE - YATE,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.33
792987,MAISEMORE - YATE,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
792987,MAISEMORE - YATE,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (RMS),A,32.8
792987,MAISEMORE - YATE,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
792987,MAISEMORE - YATE,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
792987,MAISEMORE - YATE,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.2
792987,MAISEMORE - YATE,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
792987,MAISEMORE - YATE,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.83
792987,MAISEMORE - YATE,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
792987,MAISEMORE - YATE,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
792987,MAISEMORE - YATE,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
792987,MAISEMORE - YATE,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
792987,MAISEMORE - YATE,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.98
792987,MAISEMORE - YATE,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.28
792987,MAISEMORE - YATE,2023-08-07 06:50:00+00:00,feeder,1.0,N Current (RMS),A,42.3
