Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.4
792987,MAISEMORE - YATE,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,22.7
792987,MAISEMORE - YATE,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
792987,MAISEMORE - YATE,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
792987,MAISEMORE - YATE,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
792987,MAISEMORE - YATE,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
792987,MAISEMORE - YATE,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
792987,MAISEMORE - YATE,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
792987,MAISEMORE - YATE,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,22.55
792987,MAISEMORE - YATE,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,24.76
792987,MAISEMORE - YATE,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,26.91
792987,MAISEMORE - YATE,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,45.9
792987,MAISEMORE - YATE,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,98.5
792987,MAISEMORE - YATE,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,106.6
792987,MAISEMORE - YATE,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,116.1
792987,MAISEMORE - YATE,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
792987,MAISEMORE - YATE,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.08
792987,MAISEMORE - YATE,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.1
792987,MAISEMORE - YATE,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.25
792987,MAISEMORE - YATE,2023-08-07 06:40:00+00:00,feeder,5.0,N Current (RMS),A,34.9
792987,MAISEMORE - YATE,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
792987,MAISEMORE - YATE,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.6
792987,MAISEMORE - YATE,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.5
792987,MAISEMORE - YATE,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.91
792987,MAISEMORE - YATE,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.51
792987,MAISEMORE - YATE,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.76
792987,MAISEMORE - YATE,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
792987,MAISEMORE - YATE,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
792987,MAISEMORE - YATE,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.13
792987,MAISEMORE - YATE,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
792987,MAISEMORE - YATE,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
792987,MAISEMORE - YATE,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
792987,MAISEMORE - YATE,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
792987,MAISEMORE - YATE,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
792987,MAISEMORE - YATE,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.52
792987,MAISEMORE - YATE,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
792987,MAISEMORE - YATE,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
792987,MAISEMORE - YATE,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
792987,MAISEMORE - YATE,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
792987,MAISEMORE - YATE,2023-08-07 06:40:00+00:00,feeder,1.0,N Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,22.6
792987,MAISEMORE - YATE,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
792987,MAISEMORE - YATE,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
792987,MAISEMORE - YATE,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
792987,MAISEMORE - YATE,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
792987,MAISEMORE - YATE,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
792987,MAISEMORE - YATE,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
792987,MAISEMORE - YATE,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,21.59
792987,MAISEMORE - YATE,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,24.9
792987,MAISEMORE - YATE,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,18.31
792987,MAISEMORE - YATE,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,60.7
792987,MAISEMORE - YATE,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,94.9
792987,MAISEMORE - YATE,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,106.0
792987,MAISEMORE - YATE,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,86.8
792987,MAISEMORE - YATE,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
792987,MAISEMORE - YATE,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.4
792987,MAISEMORE - YATE,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.61
792987,MAISEMORE - YATE,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.12
792987,MAISEMORE - YATE,2023-08-07 06:30:00+00:00,feeder,5.0,N Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
792987,MAISEMORE - YATE,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
792987,MAISEMORE - YATE,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
792987,MAISEMORE - YATE,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.94
792987,MAISEMORE - YATE,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
792987,MAISEMORE - YATE,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.2
792987,MAISEMORE - YATE,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (RMS),A,30.1
792987,MAISEMORE - YATE,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
792987,MAISEMORE - YATE,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
792987,MAISEMORE - YATE,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
792987,MAISEMORE - YATE,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
792987,MAISEMORE - YATE,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.58
792987,MAISEMORE - YATE,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
792987,MAISEMORE - YATE,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
792987,MAISEMORE - YATE,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
792987,MAISEMORE - YATE,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.79
792987,MAISEMORE - YATE,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
792987,MAISEMORE - YATE,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
792987,MAISEMORE - YATE,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
792987,MAISEMORE - YATE,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
792987,MAISEMORE - YATE,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
792987,MAISEMORE - YATE,2023-08-07 06:30:00+00:00,feeder,1.0,N Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
792987,MAISEMORE - YATE,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,22.6
792987,MAISEMORE - YATE,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
792987,MAISEMORE - YATE,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
792987,MAISEMORE - YATE,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.85
792987,MAISEMORE - YATE,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
792987,MAISEMORE - YATE,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
792987,MAISEMORE - YATE,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
792987,MAISEMORE - YATE,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
792987,MAISEMORE - YATE,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,20.75
792987,MAISEMORE - YATE,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,15.3
792987,MAISEMORE - YATE,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,13.98
792987,MAISEMORE - YATE,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,50.0
792987,MAISEMORE - YATE,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,89.0
792987,MAISEMORE - YATE,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,67.5
792987,MAISEMORE - YATE,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,63.4
792987,MAISEMORE - YATE,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
792987,MAISEMORE - YATE,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
792987,MAISEMORE - YATE,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.34
792987,MAISEMORE - YATE,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.54
792987,MAISEMORE - YATE,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.31
792987,MAISEMORE - YATE,2023-08-07 06:20:00+00:00,feeder,5.0,N Current (RMS),A,25.9
792987,MAISEMORE - YATE,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.9
792987,MAISEMORE - YATE,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
792987,MAISEMORE - YATE,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.82
792987,MAISEMORE - YATE,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
792987,MAISEMORE - YATE,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.49
792987,MAISEMORE - YATE,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.48
792987,MAISEMORE - YATE,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
792987,MAISEMORE - YATE,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
792987,MAISEMORE - YATE,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (RMS),A,40.4
792987,MAISEMORE - YATE,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.0
792987,MAISEMORE - YATE,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.58
792987,MAISEMORE - YATE,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
792987,MAISEMORE - YATE,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
792987,MAISEMORE - YATE,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
792987,MAISEMORE - YATE,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
792987,MAISEMORE - YATE,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.55
792987,MAISEMORE - YATE,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.32
792987,MAISEMORE - YATE,2023-08-07 06:20:00+00:00,feeder,1.0,N Current (RMS),A,29.3
792987,MAISEMORE - YATE,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
792987,MAISEMORE - YATE,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,22.5
792987,MAISEMORE - YATE,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
792987,MAISEMORE - YATE,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
792987,MAISEMORE - YATE,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
792987,MAISEMORE - YATE,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
792987,MAISEMORE - YATE,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
792987,MAISEMORE - YATE,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
792987,MAISEMORE - YATE,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
792987,MAISEMORE - YATE,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,26.37
792987,MAISEMORE - YATE,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,20.95
792987,MAISEMORE - YATE,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,15.2
792987,MAISEMORE - YATE,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,58.2
792987,MAISEMORE - YATE,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,114.2
792987,MAISEMORE - YATE,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,93.8
792987,MAISEMORE - YATE,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,68.1
792987,MAISEMORE - YATE,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
792987,MAISEMORE - YATE,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
792987,MAISEMORE - YATE,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.41
792987,MAISEMORE - YATE,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.33
792987,MAISEMORE - YATE,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.27
792987,MAISEMORE - YATE,2023-08-07 06:10:00+00:00,feeder,5.0,N Current (RMS),A,27.6
792987,MAISEMORE - YATE,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.1
792987,MAISEMORE - YATE,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.8
792987,MAISEMORE - YATE,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.09
792987,MAISEMORE - YATE,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
792987,MAISEMORE - YATE,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.82
792987,MAISEMORE - YATE,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
792987,MAISEMORE - YATE,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.3
792987,MAISEMORE - YATE,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
792987,MAISEMORE - YATE,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
792987,MAISEMORE - YATE,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.16
792987,MAISEMORE - YATE,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
792987,MAISEMORE - YATE,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
792987,MAISEMORE - YATE,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
792987,MAISEMORE - YATE,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
792987,MAISEMORE - YATE,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
792987,MAISEMORE - YATE,2023-08-07 06:10:00+00:00,feeder,1.0,N Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,22.4
792987,MAISEMORE - YATE,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
792987,MAISEMORE - YATE,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
792987,MAISEMORE - YATE,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
792987,MAISEMORE - YATE,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
792987,MAISEMORE - YATE,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
792987,MAISEMORE - YATE,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
792987,MAISEMORE - YATE,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,13.98
792987,MAISEMORE - YATE,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,14.56
792987,MAISEMORE - YATE,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,19.4
792987,MAISEMORE - YATE,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,50.2
792987,MAISEMORE - YATE,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,65.1
792987,MAISEMORE - YATE,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,67.5
792987,MAISEMORE - YATE,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,85.0
792987,MAISEMORE - YATE,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
792987,MAISEMORE - YATE,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
792987,MAISEMORE - YATE,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.97
792987,MAISEMORE - YATE,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.4
792987,MAISEMORE - YATE,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.76
792987,MAISEMORE - YATE,2023-08-07 06:00:00+00:00,feeder,5.0,N Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
792987,MAISEMORE - YATE,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
792987,MAISEMORE - YATE,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.76
792987,MAISEMORE - YATE,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
792987,MAISEMORE - YATE,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.26
792987,MAISEMORE - YATE,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
792987,MAISEMORE - YATE,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
792987,MAISEMORE - YATE,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
792987,MAISEMORE - YATE,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
792987,MAISEMORE - YATE,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.04
792987,MAISEMORE - YATE,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
792987,MAISEMORE - YATE,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
792987,MAISEMORE - YATE,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
792987,MAISEMORE - YATE,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.77
792987,MAISEMORE - YATE,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
792987,MAISEMORE - YATE,2023-08-07 06:00:00+00:00,feeder,1.0,N Current (RMS),A,23.1
792987,MAISEMORE - YATE,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
792987,MAISEMORE - YATE,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,22.3
792987,MAISEMORE - YATE,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
792987,MAISEMORE - YATE,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
792987,MAISEMORE - YATE,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
792987,MAISEMORE - YATE,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
792987,MAISEMORE - YATE,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
792987,MAISEMORE - YATE,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
792987,MAISEMORE - YATE,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
792987,MAISEMORE - YATE,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,17.3
792987,MAISEMORE - YATE,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,17.31
792987,MAISEMORE - YATE,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,13.62
792987,MAISEMORE - YATE,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,46.0
792987,MAISEMORE - YATE,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,79.2
792987,MAISEMORE - YATE,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,77.6
792987,MAISEMORE - YATE,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,62.7
792987,MAISEMORE - YATE,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
792987,MAISEMORE - YATE,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.16
792987,MAISEMORE - YATE,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.33
792987,MAISEMORE - YATE,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.9
792987,MAISEMORE - YATE,2023-08-07 05:50:00+00:00,feeder,5.0,N Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
792987,MAISEMORE - YATE,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
792987,MAISEMORE - YATE,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
792987,MAISEMORE - YATE,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.57
792987,MAISEMORE - YATE,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.85
792987,MAISEMORE - YATE,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
792987,MAISEMORE - YATE,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.14
792987,MAISEMORE - YATE,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.94
792987,MAISEMORE - YATE,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
792987,MAISEMORE - YATE,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
792987,MAISEMORE - YATE,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
792987,MAISEMORE - YATE,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
792987,MAISEMORE - YATE,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.61
792987,MAISEMORE - YATE,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.65
792987,MAISEMORE - YATE,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
792987,MAISEMORE - YATE,2023-08-07 05:50:00+00:00,feeder,1.0,N Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,22.2
792987,MAISEMORE - YATE,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
792987,MAISEMORE - YATE,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
792987,MAISEMORE - YATE,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
792987,MAISEMORE - YATE,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
792987,MAISEMORE - YATE,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
792987,MAISEMORE - YATE,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
792987,MAISEMORE - YATE,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,17.59
792987,MAISEMORE - YATE,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,17.23
792987,MAISEMORE - YATE,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,15.65
792987,MAISEMORE - YATE,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,42.5
792987,MAISEMORE - YATE,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,76.8
792987,MAISEMORE - YATE,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,76.0
792987,MAISEMORE - YATE,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,71.8
792987,MAISEMORE - YATE,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
792987,MAISEMORE - YATE,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.51
792987,MAISEMORE - YATE,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.63
792987,MAISEMORE - YATE,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.76
792987,MAISEMORE - YATE,2023-08-07 05:40:00+00:00,feeder,5.0,N Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.4
792987,MAISEMORE - YATE,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.08
792987,MAISEMORE - YATE,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
792987,MAISEMORE - YATE,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.37
792987,MAISEMORE - YATE,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
792987,MAISEMORE - YATE,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
792987,MAISEMORE - YATE,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
792987,MAISEMORE - YATE,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.82
792987,MAISEMORE - YATE,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.21
792987,MAISEMORE - YATE,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
792987,MAISEMORE - YATE,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
792987,MAISEMORE - YATE,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
792987,MAISEMORE - YATE,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
792987,MAISEMORE - YATE,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.02
792987,MAISEMORE - YATE,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.78
792987,MAISEMORE - YATE,2023-08-07 05:40:00+00:00,feeder,1.0,N Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,22.2
792987,MAISEMORE - YATE,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
792987,MAISEMORE - YATE,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
792987,MAISEMORE - YATE,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
792987,MAISEMORE - YATE,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
792987,MAISEMORE - YATE,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
792987,MAISEMORE - YATE,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
792987,MAISEMORE - YATE,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
792987,MAISEMORE - YATE,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,15.72
792987,MAISEMORE - YATE,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,15.55
792987,MAISEMORE - YATE,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,13.26
792987,MAISEMORE - YATE,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,39.0
792987,MAISEMORE - YATE,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,68.7
792987,MAISEMORE - YATE,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,70.4
792987,MAISEMORE - YATE,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,61.0
792987,MAISEMORE - YATE,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
792987,MAISEMORE - YATE,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
792987,MAISEMORE - YATE,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.28
792987,MAISEMORE - YATE,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.4
792987,MAISEMORE - YATE,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.19
792987,MAISEMORE - YATE,2023-08-07 05:30:00+00:00,feeder,5.0,N Current (RMS),A,31.5
792987,MAISEMORE - YATE,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
792987,MAISEMORE - YATE,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.7
792987,MAISEMORE - YATE,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.11
792987,MAISEMORE - YATE,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.2
792987,MAISEMORE - YATE,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
792987,MAISEMORE - YATE,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
792987,MAISEMORE - YATE,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
792987,MAISEMORE - YATE,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
792987,MAISEMORE - YATE,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
792987,MAISEMORE - YATE,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.22
792987,MAISEMORE - YATE,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
792987,MAISEMORE - YATE,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
792987,MAISEMORE - YATE,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
792987,MAISEMORE - YATE,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.64
792987,MAISEMORE - YATE,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
792987,MAISEMORE - YATE,2023-08-07 05:30:00+00:00,feeder,1.0,N Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,22.2
792987,MAISEMORE - YATE,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
792987,MAISEMORE - YATE,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
792987,MAISEMORE - YATE,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
792987,MAISEMORE - YATE,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
792987,MAISEMORE - YATE,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
792987,MAISEMORE - YATE,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
792987,MAISEMORE - YATE,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
792987,MAISEMORE - YATE,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
792987,MAISEMORE - YATE,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
792987,MAISEMORE - YATE,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,13.05
792987,MAISEMORE - YATE,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,17.33
792987,MAISEMORE - YATE,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,17.33
792987,MAISEMORE - YATE,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,46.1
792987,MAISEMORE - YATE,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,57.7
792987,MAISEMORE - YATE,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,77.7
792987,MAISEMORE - YATE,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,76.6
