Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
792987,MAISEMORE - YATE,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
792987,MAISEMORE - YATE,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.32
792987,MAISEMORE - YATE,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.39
792987,MAISEMORE - YATE,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.4
792987,MAISEMORE - YATE,2023-08-07 05:20:00+00:00,feeder,5.0,N Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
792987,MAISEMORE - YATE,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.34
792987,MAISEMORE - YATE,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.78
792987,MAISEMORE - YATE,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
792987,MAISEMORE - YATE,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
792987,MAISEMORE - YATE,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
792987,MAISEMORE - YATE,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.61
792987,MAISEMORE - YATE,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
792987,MAISEMORE - YATE,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
792987,MAISEMORE - YATE,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
792987,MAISEMORE - YATE,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.16
792987,MAISEMORE - YATE,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
792987,MAISEMORE - YATE,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
792987,MAISEMORE - YATE,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
792987,MAISEMORE - YATE,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
792987,MAISEMORE - YATE,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
792987,MAISEMORE - YATE,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
792987,MAISEMORE - YATE,2023-08-07 05:20:00+00:00,feeder,1.0,N Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,22.2
792987,MAISEMORE - YATE,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
792987,MAISEMORE - YATE,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
792987,MAISEMORE - YATE,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
792987,MAISEMORE - YATE,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
792987,MAISEMORE - YATE,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
792987,MAISEMORE - YATE,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
792987,MAISEMORE - YATE,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,14.16
792987,MAISEMORE - YATE,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,12.84
792987,MAISEMORE - YATE,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,10.4
792987,MAISEMORE - YATE,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,37.2
792987,MAISEMORE - YATE,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,61.9
792987,MAISEMORE - YATE,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,59.6
792987,MAISEMORE - YATE,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,49.9
792987,MAISEMORE - YATE,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
792987,MAISEMORE - YATE,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.41
792987,MAISEMORE - YATE,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.23
792987,MAISEMORE - YATE,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.79
792987,MAISEMORE - YATE,2023-08-07 05:10:00+00:00,feeder,5.0,N Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.63
792987,MAISEMORE - YATE,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
792987,MAISEMORE - YATE,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
792987,MAISEMORE - YATE,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
792987,MAISEMORE - YATE,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
792987,MAISEMORE - YATE,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
792987,MAISEMORE - YATE,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
792987,MAISEMORE - YATE,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
792987,MAISEMORE - YATE,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.58
792987,MAISEMORE - YATE,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
792987,MAISEMORE - YATE,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
792987,MAISEMORE - YATE,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
792987,MAISEMORE - YATE,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
792987,MAISEMORE - YATE,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
792987,MAISEMORE - YATE,2023-08-07 05:10:00+00:00,feeder,1.0,N Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,22.1
792987,MAISEMORE - YATE,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
792987,MAISEMORE - YATE,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
792987,MAISEMORE - YATE,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
792987,MAISEMORE - YATE,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
792987,MAISEMORE - YATE,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
792987,MAISEMORE - YATE,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
792987,MAISEMORE - YATE,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
792987,MAISEMORE - YATE,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
792987,MAISEMORE - YATE,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
792987,MAISEMORE - YATE,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,15.73
792987,MAISEMORE - YATE,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,12.45
792987,MAISEMORE - YATE,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,10.08
792987,MAISEMORE - YATE,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,39.7
792987,MAISEMORE - YATE,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,68.9
792987,MAISEMORE - YATE,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,59.2
792987,MAISEMORE - YATE,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,47.6
792987,MAISEMORE - YATE,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
792987,MAISEMORE - YATE,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.88
792987,MAISEMORE - YATE,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.87
792987,MAISEMORE - YATE,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.56
792987,MAISEMORE - YATE,2023-08-07 05:00:00+00:00,feeder,5.0,N Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
792987,MAISEMORE - YATE,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.71
792987,MAISEMORE - YATE,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.37
792987,MAISEMORE - YATE,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.95
792987,MAISEMORE - YATE,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
792987,MAISEMORE - YATE,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
792987,MAISEMORE - YATE,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (RMS),A,43.8
792987,MAISEMORE - YATE,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.8
792987,MAISEMORE - YATE,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
792987,MAISEMORE - YATE,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
792987,MAISEMORE - YATE,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
792987,MAISEMORE - YATE,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
792987,MAISEMORE - YATE,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
792987,MAISEMORE - YATE,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
792987,MAISEMORE - YATE,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
792987,MAISEMORE - YATE,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.93
792987,MAISEMORE - YATE,2023-08-07 05:00:00+00:00,feeder,1.0,N Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,22.2
792987,MAISEMORE - YATE,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
792987,MAISEMORE - YATE,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
792987,MAISEMORE - YATE,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
792987,MAISEMORE - YATE,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
792987,MAISEMORE - YATE,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
792987,MAISEMORE - YATE,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
792987,MAISEMORE - YATE,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
792987,MAISEMORE - YATE,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
792987,MAISEMORE - YATE,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
792987,MAISEMORE - YATE,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,20.96
792987,MAISEMORE - YATE,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,11.94
792987,MAISEMORE - YATE,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,11.27
792987,MAISEMORE - YATE,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,51.2
792987,MAISEMORE - YATE,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,90.8
792987,MAISEMORE - YATE,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,57.7
792987,MAISEMORE - YATE,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,52.3
792987,MAISEMORE - YATE,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
792987,MAISEMORE - YATE,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.05
792987,MAISEMORE - YATE,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.22
792987,MAISEMORE - YATE,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.03
792987,MAISEMORE - YATE,2023-08-07 04:50:00+00:00,feeder,5.0,N Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
792987,MAISEMORE - YATE,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
792987,MAISEMORE - YATE,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.63
792987,MAISEMORE - YATE,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.46
792987,MAISEMORE - YATE,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.34
792987,MAISEMORE - YATE,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
792987,MAISEMORE - YATE,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.05
792987,MAISEMORE - YATE,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (RMS),A,36.9
792987,MAISEMORE - YATE,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.2
792987,MAISEMORE - YATE,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
792987,MAISEMORE - YATE,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
792987,MAISEMORE - YATE,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
792987,MAISEMORE - YATE,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
792987,MAISEMORE - YATE,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
792987,MAISEMORE - YATE,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.85
792987,MAISEMORE - YATE,2023-08-07 04:50:00+00:00,feeder,1.0,N Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,22.3
792987,MAISEMORE - YATE,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
792987,MAISEMORE - YATE,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
792987,MAISEMORE - YATE,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
792987,MAISEMORE - YATE,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
792987,MAISEMORE - YATE,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
792987,MAISEMORE - YATE,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
792987,MAISEMORE - YATE,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
792987,MAISEMORE - YATE,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
792987,MAISEMORE - YATE,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
792987,MAISEMORE - YATE,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,18.63
792987,MAISEMORE - YATE,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,12.91
792987,MAISEMORE - YATE,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,13.14
792987,MAISEMORE - YATE,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,41.8
792987,MAISEMORE - YATE,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,81.8
792987,MAISEMORE - YATE,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,60.6
792987,MAISEMORE - YATE,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,58.6
792987,MAISEMORE - YATE,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
792987,MAISEMORE - YATE,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
792987,MAISEMORE - YATE,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.98
792987,MAISEMORE - YATE,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.42
792987,MAISEMORE - YATE,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.44
792987,MAISEMORE - YATE,2023-08-07 04:40:00+00:00,feeder,5.0,N Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
792987,MAISEMORE - YATE,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.88
792987,MAISEMORE - YATE,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.11
792987,MAISEMORE - YATE,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
792987,MAISEMORE - YATE,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
792987,MAISEMORE - YATE,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
792987,MAISEMORE - YATE,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
792987,MAISEMORE - YATE,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
792987,MAISEMORE - YATE,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
792987,MAISEMORE - YATE,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
792987,MAISEMORE - YATE,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
792987,MAISEMORE - YATE,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
792987,MAISEMORE - YATE,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
792987,MAISEMORE - YATE,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
792987,MAISEMORE - YATE,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
792987,MAISEMORE - YATE,2023-08-07 04:40:00+00:00,feeder,1.0,N Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,22.4
792987,MAISEMORE - YATE,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
792987,MAISEMORE - YATE,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
792987,MAISEMORE - YATE,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
792987,MAISEMORE - YATE,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
792987,MAISEMORE - YATE,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
792987,MAISEMORE - YATE,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
792987,MAISEMORE - YATE,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,12.62
792987,MAISEMORE - YATE,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,12.84
792987,MAISEMORE - YATE,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,10.98
792987,MAISEMORE - YATE,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,35.4
792987,MAISEMORE - YATE,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,57.4
792987,MAISEMORE - YATE,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,60.0
792987,MAISEMORE - YATE,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,52.9
792987,MAISEMORE - YATE,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
792987,MAISEMORE - YATE,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
792987,MAISEMORE - YATE,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.15
792987,MAISEMORE - YATE,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.93
792987,MAISEMORE - YATE,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.07
792987,MAISEMORE - YATE,2023-08-07 04:30:00+00:00,feeder,5.0,N Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
792987,MAISEMORE - YATE,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
792987,MAISEMORE - YATE,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.78
792987,MAISEMORE - YATE,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
792987,MAISEMORE - YATE,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
792987,MAISEMORE - YATE,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
792987,MAISEMORE - YATE,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
792987,MAISEMORE - YATE,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
792987,MAISEMORE - YATE,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.26
792987,MAISEMORE - YATE,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
792987,MAISEMORE - YATE,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
792987,MAISEMORE - YATE,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
792987,MAISEMORE - YATE,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
792987,MAISEMORE - YATE,2023-08-07 04:30:00+00:00,feeder,1.0,N Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,22.4
792987,MAISEMORE - YATE,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
792987,MAISEMORE - YATE,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
792987,MAISEMORE - YATE,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
792987,MAISEMORE - YATE,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
792987,MAISEMORE - YATE,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
792987,MAISEMORE - YATE,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
792987,MAISEMORE - YATE,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
792987,MAISEMORE - YATE,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
792987,MAISEMORE - YATE,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,10.78
792987,MAISEMORE - YATE,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,11.59
792987,MAISEMORE - YATE,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,10.47
792987,MAISEMORE - YATE,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,33.4
792987,MAISEMORE - YATE,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,49.8
792987,MAISEMORE - YATE,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,56.3
792987,MAISEMORE - YATE,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,50.0
792987,MAISEMORE - YATE,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
792987,MAISEMORE - YATE,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
792987,MAISEMORE - YATE,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
792987,MAISEMORE - YATE,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.99
792987,MAISEMORE - YATE,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.28
792987,MAISEMORE - YATE,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.96
792987,MAISEMORE - YATE,2023-08-07 04:20:00+00:00,feeder,5.0,N Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
792987,MAISEMORE - YATE,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.88
792987,MAISEMORE - YATE,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.44
792987,MAISEMORE - YATE,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
792987,MAISEMORE - YATE,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
792987,MAISEMORE - YATE,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.55
792987,MAISEMORE - YATE,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (RMS),A,6.2
792987,MAISEMORE - YATE,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
792987,MAISEMORE - YATE,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.33
792987,MAISEMORE - YATE,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
792987,MAISEMORE - YATE,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (RMS),A,4.5
792987,MAISEMORE - YATE,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
792987,MAISEMORE - YATE,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
792987,MAISEMORE - YATE,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
792987,MAISEMORE - YATE,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
792987,MAISEMORE - YATE,2023-08-07 04:20:00+00:00,feeder,1.0,N Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,22.5
792987,MAISEMORE - YATE,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
792987,MAISEMORE - YATE,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
792987,MAISEMORE - YATE,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
792987,MAISEMORE - YATE,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
792987,MAISEMORE - YATE,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
792987,MAISEMORE - YATE,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
792987,MAISEMORE - YATE,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,9.71
792987,MAISEMORE - YATE,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,10.77
792987,MAISEMORE - YATE,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,8.15
792987,MAISEMORE - YATE,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,31.6
792987,MAISEMORE - YATE,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,45.0
792987,MAISEMORE - YATE,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,52.6
792987,MAISEMORE - YATE,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,41.1
792987,MAISEMORE - YATE,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
792987,MAISEMORE - YATE,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
792987,MAISEMORE - YATE,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.37
792987,MAISEMORE - YATE,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.15
792987,MAISEMORE - YATE,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.97
792987,MAISEMORE - YATE,2023-08-07 04:10:00+00:00,feeder,5.0,N Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
792987,MAISEMORE - YATE,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.98
792987,MAISEMORE - YATE,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
792987,MAISEMORE - YATE,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
792987,MAISEMORE - YATE,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
792987,MAISEMORE - YATE,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
792987,MAISEMORE - YATE,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
792987,MAISEMORE - YATE,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
792987,MAISEMORE - YATE,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
792987,MAISEMORE - YATE,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
792987,MAISEMORE - YATE,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (RMS),A,4.7
792987,MAISEMORE - YATE,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
792987,MAISEMORE - YATE,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.58
792987,MAISEMORE - YATE,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
792987,MAISEMORE - YATE,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
792987,MAISEMORE - YATE,2023-08-07 04:10:00+00:00,feeder,1.0,N Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,22.6
792987,MAISEMORE - YATE,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
792987,MAISEMORE - YATE,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
792987,MAISEMORE - YATE,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
792987,MAISEMORE - YATE,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
792987,MAISEMORE - YATE,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
792987,MAISEMORE - YATE,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
792987,MAISEMORE - YATE,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
792987,MAISEMORE - YATE,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,11.3
792987,MAISEMORE - YATE,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,13.82
792987,MAISEMORE - YATE,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,9.08
792987,MAISEMORE - YATE,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,33.9
792987,MAISEMORE - YATE,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,50.9
792987,MAISEMORE - YATE,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,63.3
792987,MAISEMORE - YATE,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,42.4
792987,MAISEMORE - YATE,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
792987,MAISEMORE - YATE,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
792987,MAISEMORE - YATE,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.19
792987,MAISEMORE - YATE,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.25
792987,MAISEMORE - YATE,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.73
792987,MAISEMORE - YATE,2023-08-07 04:00:00+00:00,feeder,5.0,N Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
792987,MAISEMORE - YATE,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.05
792987,MAISEMORE - YATE,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.27
792987,MAISEMORE - YATE,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
