Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
792987,MAISEMORE - YATE,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
792987,MAISEMORE - YATE,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
792987,MAISEMORE - YATE,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
792987,MAISEMORE - YATE,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.34
792987,MAISEMORE - YATE,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
792987,MAISEMORE - YATE,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
792987,MAISEMORE - YATE,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
792987,MAISEMORE - YATE,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
792987,MAISEMORE - YATE,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.02
792987,MAISEMORE - YATE,2023-08-07 04:00:00+00:00,feeder,1.0,N Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,22.8
792987,MAISEMORE - YATE,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
792987,MAISEMORE - YATE,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
792987,MAISEMORE - YATE,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
792987,MAISEMORE - YATE,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
792987,MAISEMORE - YATE,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
792987,MAISEMORE - YATE,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
792987,MAISEMORE - YATE,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,11.38
792987,MAISEMORE - YATE,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,13.59
792987,MAISEMORE - YATE,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,7.71
792987,MAISEMORE - YATE,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,37.3
792987,MAISEMORE - YATE,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,51.3
792987,MAISEMORE - YATE,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,64.6
792987,MAISEMORE - YATE,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,38.9
792987,MAISEMORE - YATE,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
792987,MAISEMORE - YATE,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.92
792987,MAISEMORE - YATE,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.91
792987,MAISEMORE - YATE,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.57
792987,MAISEMORE - YATE,2023-08-07 03:50:00+00:00,feeder,5.0,N Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.24
792987,MAISEMORE - YATE,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.83
792987,MAISEMORE - YATE,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
792987,MAISEMORE - YATE,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
792987,MAISEMORE - YATE,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
792987,MAISEMORE - YATE,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
792987,MAISEMORE - YATE,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
792987,MAISEMORE - YATE,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
792987,MAISEMORE - YATE,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
792987,MAISEMORE - YATE,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
792987,MAISEMORE - YATE,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (RMS),A,3.8
792987,MAISEMORE - YATE,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
792987,MAISEMORE - YATE,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
792987,MAISEMORE - YATE,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
792987,MAISEMORE - YATE,2023-08-07 03:50:00+00:00,feeder,1.0,N Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,22.9
792987,MAISEMORE - YATE,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
792987,MAISEMORE - YATE,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
792987,MAISEMORE - YATE,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
792987,MAISEMORE - YATE,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
792987,MAISEMORE - YATE,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
792987,MAISEMORE - YATE,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
792987,MAISEMORE - YATE,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,10.57
792987,MAISEMORE - YATE,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,11.42
792987,MAISEMORE - YATE,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,7.24
792987,MAISEMORE - YATE,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,33.0
792987,MAISEMORE - YATE,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,48.7
792987,MAISEMORE - YATE,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,53.4
792987,MAISEMORE - YATE,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,37.8
792987,MAISEMORE - YATE,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
792987,MAISEMORE - YATE,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.02
792987,MAISEMORE - YATE,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.45
792987,MAISEMORE - YATE,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.78
792987,MAISEMORE - YATE,2023-08-07 03:40:00+00:00,feeder,5.0,N Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.83
792987,MAISEMORE - YATE,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.75
792987,MAISEMORE - YATE,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.41
792987,MAISEMORE - YATE,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
792987,MAISEMORE - YATE,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
792987,MAISEMORE - YATE,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
792987,MAISEMORE - YATE,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
792987,MAISEMORE - YATE,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.22
792987,MAISEMORE - YATE,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
792987,MAISEMORE - YATE,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (RMS),A,4.2
792987,MAISEMORE - YATE,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
792987,MAISEMORE - YATE,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
792987,MAISEMORE - YATE,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
792987,MAISEMORE - YATE,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.02
792987,MAISEMORE - YATE,2023-08-07 03:40:00+00:00,feeder,1.0,N Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,22.9
792987,MAISEMORE - YATE,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
792987,MAISEMORE - YATE,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
792987,MAISEMORE - YATE,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
792987,MAISEMORE - YATE,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
792987,MAISEMORE - YATE,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
792987,MAISEMORE - YATE,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
792987,MAISEMORE - YATE,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,10.64
792987,MAISEMORE - YATE,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,11.67
792987,MAISEMORE - YATE,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,7.79
792987,MAISEMORE - YATE,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,33.0
792987,MAISEMORE - YATE,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,48.8
792987,MAISEMORE - YATE,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,53.9
792987,MAISEMORE - YATE,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,39.2
792987,MAISEMORE - YATE,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
792987,MAISEMORE - YATE,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
792987,MAISEMORE - YATE,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.26
792987,MAISEMORE - YATE,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.1
792987,MAISEMORE - YATE,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.91
792987,MAISEMORE - YATE,2023-08-07 03:30:00+00:00,feeder,5.0,N Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.99
792987,MAISEMORE - YATE,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.95
792987,MAISEMORE - YATE,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
792987,MAISEMORE - YATE,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
792987,MAISEMORE - YATE,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
792987,MAISEMORE - YATE,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
792987,MAISEMORE - YATE,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
792987,MAISEMORE - YATE,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
792987,MAISEMORE - YATE,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (RMS),A,4.7
792987,MAISEMORE - YATE,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
792987,MAISEMORE - YATE,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
792987,MAISEMORE - YATE,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
792987,MAISEMORE - YATE,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
792987,MAISEMORE - YATE,2023-08-07 03:30:00+00:00,feeder,1.0,N Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,23.0
792987,MAISEMORE - YATE,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
792987,MAISEMORE - YATE,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
792987,MAISEMORE - YATE,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
792987,MAISEMORE - YATE,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
792987,MAISEMORE - YATE,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
792987,MAISEMORE - YATE,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
792987,MAISEMORE - YATE,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
792987,MAISEMORE - YATE,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
792987,MAISEMORE - YATE,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,10.24
792987,MAISEMORE - YATE,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,11.43
792987,MAISEMORE - YATE,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,8.26
792987,MAISEMORE - YATE,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,33.4
792987,MAISEMORE - YATE,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,47.8
792987,MAISEMORE - YATE,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,54.6
792987,MAISEMORE - YATE,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,40.0
792987,MAISEMORE - YATE,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
792987,MAISEMORE - YATE,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
792987,MAISEMORE - YATE,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.84
792987,MAISEMORE - YATE,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.55
792987,MAISEMORE - YATE,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.1
792987,MAISEMORE - YATE,2023-08-07 03:20:00+00:00,feeder,5.0,N Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.02
792987,MAISEMORE - YATE,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
792987,MAISEMORE - YATE,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
792987,MAISEMORE - YATE,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
792987,MAISEMORE - YATE,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
792987,MAISEMORE - YATE,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
792987,MAISEMORE - YATE,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.85
792987,MAISEMORE - YATE,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
792987,MAISEMORE - YATE,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
792987,MAISEMORE - YATE,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
792987,MAISEMORE - YATE,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (RMS),A,4.3
792987,MAISEMORE - YATE,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
792987,MAISEMORE - YATE,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
792987,MAISEMORE - YATE,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
792987,MAISEMORE - YATE,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
792987,MAISEMORE - YATE,2023-08-07 03:20:00+00:00,feeder,1.0,N Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,23.1
792987,MAISEMORE - YATE,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
792987,MAISEMORE - YATE,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
792987,MAISEMORE - YATE,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
792987,MAISEMORE - YATE,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
792987,MAISEMORE - YATE,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
792987,MAISEMORE - YATE,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
792987,MAISEMORE - YATE,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,10.8
792987,MAISEMORE - YATE,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,11.02
792987,MAISEMORE - YATE,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,9.25
792987,MAISEMORE - YATE,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,32.7
792987,MAISEMORE - YATE,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,49.5
792987,MAISEMORE - YATE,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,52.7
792987,MAISEMORE - YATE,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,43.4
792987,MAISEMORE - YATE,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
792987,MAISEMORE - YATE,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
792987,MAISEMORE - YATE,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.11
792987,MAISEMORE - YATE,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.91
792987,MAISEMORE - YATE,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-07 03:10:00+00:00,feeder,5.0,N Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.95
792987,MAISEMORE - YATE,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
792987,MAISEMORE - YATE,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
792987,MAISEMORE - YATE,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
792987,MAISEMORE - YATE,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
792987,MAISEMORE - YATE,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
792987,MAISEMORE - YATE,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
792987,MAISEMORE - YATE,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
792987,MAISEMORE - YATE,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.3
792987,MAISEMORE - YATE,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
792987,MAISEMORE - YATE,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (RMS),A,4.0
792987,MAISEMORE - YATE,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
792987,MAISEMORE - YATE,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
792987,MAISEMORE - YATE,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
792987,MAISEMORE - YATE,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
792987,MAISEMORE - YATE,2023-08-07 03:10:00+00:00,feeder,1.0,N Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,23.2
792987,MAISEMORE - YATE,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
792987,MAISEMORE - YATE,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
792987,MAISEMORE - YATE,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
792987,MAISEMORE - YATE,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
792987,MAISEMORE - YATE,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
792987,MAISEMORE - YATE,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
792987,MAISEMORE - YATE,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,9.91
792987,MAISEMORE - YATE,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,12.08
792987,MAISEMORE - YATE,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,8.58
792987,MAISEMORE - YATE,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,34.0
792987,MAISEMORE - YATE,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,45.9
792987,MAISEMORE - YATE,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,55.6
792987,MAISEMORE - YATE,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,41.1
792987,MAISEMORE - YATE,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
792987,MAISEMORE - YATE,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
792987,MAISEMORE - YATE,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.95
792987,MAISEMORE - YATE,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.22
792987,MAISEMORE - YATE,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.13
792987,MAISEMORE - YATE,2023-08-07 03:00:00+00:00,feeder,5.0,N Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
792987,MAISEMORE - YATE,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.58
792987,MAISEMORE - YATE,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
792987,MAISEMORE - YATE,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.96
792987,MAISEMORE - YATE,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
792987,MAISEMORE - YATE,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
792987,MAISEMORE - YATE,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
792987,MAISEMORE - YATE,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
792987,MAISEMORE - YATE,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
792987,MAISEMORE - YATE,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.61
792987,MAISEMORE - YATE,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
792987,MAISEMORE - YATE,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (RMS),A,4.3
792987,MAISEMORE - YATE,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
792987,MAISEMORE - YATE,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
792987,MAISEMORE - YATE,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
792987,MAISEMORE - YATE,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
792987,MAISEMORE - YATE,2023-08-07 03:00:00+00:00,feeder,1.0,N Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,23.3
792987,MAISEMORE - YATE,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
792987,MAISEMORE - YATE,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
792987,MAISEMORE - YATE,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
792987,MAISEMORE - YATE,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
792987,MAISEMORE - YATE,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
792987,MAISEMORE - YATE,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
792987,MAISEMORE - YATE,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
792987,MAISEMORE - YATE,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,11.54
792987,MAISEMORE - YATE,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,14.19
792987,MAISEMORE - YATE,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,10.92
792987,MAISEMORE - YATE,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,33.4
792987,MAISEMORE - YATE,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,52.2
792987,MAISEMORE - YATE,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,63.8
792987,MAISEMORE - YATE,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,50.2
792987,MAISEMORE - YATE,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
792987,MAISEMORE - YATE,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.06
792987,MAISEMORE - YATE,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.19
792987,MAISEMORE - YATE,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.1
792987,MAISEMORE - YATE,2023-08-07 02:50:00+00:00,feeder,5.0,N Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.36
792987,MAISEMORE - YATE,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.11
792987,MAISEMORE - YATE,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.8
792987,MAISEMORE - YATE,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
792987,MAISEMORE - YATE,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
792987,MAISEMORE - YATE,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
792987,MAISEMORE - YATE,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.35
792987,MAISEMORE - YATE,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
792987,MAISEMORE - YATE,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
792987,MAISEMORE - YATE,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
792987,MAISEMORE - YATE,2023-08-07 02:50:00+00:00,feeder,2.0,N Current (RMS),A,4.4
792987,MAISEMORE - YATE,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
792987,MAISEMORE - YATE,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
792987,MAISEMORE - YATE,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.08
792987,MAISEMORE - YATE,2023-08-07 02:50:00+00:00,feeder,1.0,N Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,23.4
792987,MAISEMORE - YATE,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
792987,MAISEMORE - YATE,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
792987,MAISEMORE - YATE,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
792987,MAISEMORE - YATE,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
792987,MAISEMORE - YATE,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
792987,MAISEMORE - YATE,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
792987,MAISEMORE - YATE,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,9.3
792987,MAISEMORE - YATE,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,13.03
792987,MAISEMORE - YATE,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,9.57
792987,MAISEMORE - YATE,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,34.3
792987,MAISEMORE - YATE,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,43.5
792987,MAISEMORE - YATE,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,59.1
792987,MAISEMORE - YATE,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,46.1
792987,MAISEMORE - YATE,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
792987,MAISEMORE - YATE,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.07
792987,MAISEMORE - YATE,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.13
792987,MAISEMORE - YATE,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.81
792987,MAISEMORE - YATE,2023-08-07 02:40:00+00:00,feeder,5.0,N Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.42
792987,MAISEMORE - YATE,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
792987,MAISEMORE - YATE,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.43
792987,MAISEMORE - YATE,2023-08-07 02:40:00+00:00,feeder,4.0,N Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
792987,MAISEMORE - YATE,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.93
792987,MAISEMORE - YATE,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.04
792987,MAISEMORE - YATE,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
792987,MAISEMORE - YATE,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.46
792987,MAISEMORE - YATE,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
792987,MAISEMORE - YATE,2023-08-07 02:40:00+00:00,feeder,2.0,N Current (RMS),A,4.3
792987,MAISEMORE - YATE,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
