Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
792987,MAISEMORE - YATE,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
792987,MAISEMORE - YATE,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
792987,MAISEMORE - YATE,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
792987,MAISEMORE - YATE,2023-08-07 02:40:00+00:00,feeder,1.0,N Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,23.4
792987,MAISEMORE - YATE,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
792987,MAISEMORE - YATE,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
792987,MAISEMORE - YATE,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
792987,MAISEMORE - YATE,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
792987,MAISEMORE - YATE,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
792987,MAISEMORE - YATE,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
792987,MAISEMORE - YATE,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
792987,MAISEMORE - YATE,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,10.15
792987,MAISEMORE - YATE,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,13.19
792987,MAISEMORE - YATE,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,10.41
792987,MAISEMORE - YATE,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,33.0
792987,MAISEMORE - YATE,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,46.2
792987,MAISEMORE - YATE,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,58.6
792987,MAISEMORE - YATE,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,48.8
792987,MAISEMORE - YATE,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
792987,MAISEMORE - YATE,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
792987,MAISEMORE - YATE,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.1
792987,MAISEMORE - YATE,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.12
792987,MAISEMORE - YATE,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.08
792987,MAISEMORE - YATE,2023-08-07 02:30:00+00:00,feeder,5.0,N Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.05
792987,MAISEMORE - YATE,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
792987,MAISEMORE - YATE,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.24
792987,MAISEMORE - YATE,2023-08-07 02:30:00+00:00,feeder,4.0,N Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
792987,MAISEMORE - YATE,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
792987,MAISEMORE - YATE,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.23
792987,MAISEMORE - YATE,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
792987,MAISEMORE - YATE,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.22
792987,MAISEMORE - YATE,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
792987,MAISEMORE - YATE,2023-08-07 02:30:00+00:00,feeder,2.0,N Current (RMS),A,4.6
792987,MAISEMORE - YATE,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
792987,MAISEMORE - YATE,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
792987,MAISEMORE - YATE,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
792987,MAISEMORE - YATE,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
792987,MAISEMORE - YATE,2023-08-07 02:30:00+00:00,feeder,1.0,N Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,23.5
792987,MAISEMORE - YATE,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
792987,MAISEMORE - YATE,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
792987,MAISEMORE - YATE,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
792987,MAISEMORE - YATE,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
792987,MAISEMORE - YATE,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
792987,MAISEMORE - YATE,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
792987,MAISEMORE - YATE,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,9.2
792987,MAISEMORE - YATE,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,12.1
792987,MAISEMORE - YATE,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,11.67
792987,MAISEMORE - YATE,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,35.2
792987,MAISEMORE - YATE,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,43.0
792987,MAISEMORE - YATE,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,57.0
792987,MAISEMORE - YATE,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,52.6
792987,MAISEMORE - YATE,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
792987,MAISEMORE - YATE,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
792987,MAISEMORE - YATE,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.04
792987,MAISEMORE - YATE,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.66
792987,MAISEMORE - YATE,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.81
792987,MAISEMORE - YATE,2023-08-07 02:20:00+00:00,feeder,5.0,N Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.83
792987,MAISEMORE - YATE,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.74
792987,MAISEMORE - YATE,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.5
792987,MAISEMORE - YATE,2023-08-07 02:20:00+00:00,feeder,4.0,N Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
792987,MAISEMORE - YATE,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
792987,MAISEMORE - YATE,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
792987,MAISEMORE - YATE,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
792987,MAISEMORE - YATE,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.21
792987,MAISEMORE - YATE,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
792987,MAISEMORE - YATE,2023-08-07 02:20:00+00:00,feeder,2.0,N Current (RMS),A,4.6
792987,MAISEMORE - YATE,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
792987,MAISEMORE - YATE,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
792987,MAISEMORE - YATE,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
792987,MAISEMORE - YATE,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
792987,MAISEMORE - YATE,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
792987,MAISEMORE - YATE,2023-08-07 02:20:00+00:00,feeder,1.0,N Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,23.6
792987,MAISEMORE - YATE,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
792987,MAISEMORE - YATE,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
792987,MAISEMORE - YATE,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
792987,MAISEMORE - YATE,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
792987,MAISEMORE - YATE,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
792987,MAISEMORE - YATE,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
792987,MAISEMORE - YATE,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,9.39
792987,MAISEMORE - YATE,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,11.38
792987,MAISEMORE - YATE,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,12.03
792987,MAISEMORE - YATE,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,35.5
792987,MAISEMORE - YATE,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,44.0
792987,MAISEMORE - YATE,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,54.8
792987,MAISEMORE - YATE,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,54.0
792987,MAISEMORE - YATE,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
792987,MAISEMORE - YATE,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
792987,MAISEMORE - YATE,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.12
792987,MAISEMORE - YATE,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.45
792987,MAISEMORE - YATE,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.75
792987,MAISEMORE - YATE,2023-08-07 02:10:00+00:00,feeder,5.0,N Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
792987,MAISEMORE - YATE,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.83
792987,MAISEMORE - YATE,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.78
792987,MAISEMORE - YATE,2023-08-07 02:10:00+00:00,feeder,4.0,N Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
792987,MAISEMORE - YATE,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
792987,MAISEMORE - YATE,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.24
792987,MAISEMORE - YATE,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
792987,MAISEMORE - YATE,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.37
792987,MAISEMORE - YATE,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
792987,MAISEMORE - YATE,2023-08-07 02:10:00+00:00,feeder,2.0,N Current (RMS),A,4.6
792987,MAISEMORE - YATE,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
792987,MAISEMORE - YATE,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
792987,MAISEMORE - YATE,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
792987,MAISEMORE - YATE,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
792987,MAISEMORE - YATE,2023-08-07 02:10:00+00:00,feeder,1.0,N Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,23.7
792987,MAISEMORE - YATE,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
792987,MAISEMORE - YATE,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
792987,MAISEMORE - YATE,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
792987,MAISEMORE - YATE,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
792987,MAISEMORE - YATE,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
792987,MAISEMORE - YATE,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
792987,MAISEMORE - YATE,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,9.1
792987,MAISEMORE - YATE,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,11.23
792987,MAISEMORE - YATE,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,11.88
792987,MAISEMORE - YATE,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,36.8
792987,MAISEMORE - YATE,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,42.1
792987,MAISEMORE - YATE,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,54.5
792987,MAISEMORE - YATE,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,53.3
792987,MAISEMORE - YATE,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
792987,MAISEMORE - YATE,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
792987,MAISEMORE - YATE,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.22
792987,MAISEMORE - YATE,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.53
792987,MAISEMORE - YATE,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.93
792987,MAISEMORE - YATE,2023-08-07 02:00:00+00:00,feeder,5.0,N Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
792987,MAISEMORE - YATE,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.11
792987,MAISEMORE - YATE,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
792987,MAISEMORE - YATE,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
792987,MAISEMORE - YATE,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
792987,MAISEMORE - YATE,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
792987,MAISEMORE - YATE,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
792987,MAISEMORE - YATE,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
792987,MAISEMORE - YATE,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
792987,MAISEMORE - YATE,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (RMS),A,4.9
792987,MAISEMORE - YATE,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
792987,MAISEMORE - YATE,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
792987,MAISEMORE - YATE,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.73
792987,MAISEMORE - YATE,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.73
792987,MAISEMORE - YATE,2023-08-07 02:00:00+00:00,feeder,1.0,N Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,23.8
792987,MAISEMORE - YATE,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
792987,MAISEMORE - YATE,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
792987,MAISEMORE - YATE,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
792987,MAISEMORE - YATE,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
792987,MAISEMORE - YATE,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
792987,MAISEMORE - YATE,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
792987,MAISEMORE - YATE,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
792987,MAISEMORE - YATE,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,9.9
792987,MAISEMORE - YATE,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,11.55
792987,MAISEMORE - YATE,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,11.1
792987,MAISEMORE - YATE,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,33.8
792987,MAISEMORE - YATE,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,44.7
792987,MAISEMORE - YATE,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,55.0
792987,MAISEMORE - YATE,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,50.8
792987,MAISEMORE - YATE,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
792987,MAISEMORE - YATE,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.82
792987,MAISEMORE - YATE,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.99
792987,MAISEMORE - YATE,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.31
792987,MAISEMORE - YATE,2023-08-07 01:50:00+00:00,feeder,5.0,N Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
792987,MAISEMORE - YATE,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
792987,MAISEMORE - YATE,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.96
792987,MAISEMORE - YATE,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
792987,MAISEMORE - YATE,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
792987,MAISEMORE - YATE,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
792987,MAISEMORE - YATE,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
792987,MAISEMORE - YATE,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
792987,MAISEMORE - YATE,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.23
792987,MAISEMORE - YATE,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
792987,MAISEMORE - YATE,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (RMS),A,5.9
792987,MAISEMORE - YATE,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
792987,MAISEMORE - YATE,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
792987,MAISEMORE - YATE,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.83
792987,MAISEMORE - YATE,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
792987,MAISEMORE - YATE,2023-08-07 01:50:00+00:00,feeder,1.0,N Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,24.0
792987,MAISEMORE - YATE,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
792987,MAISEMORE - YATE,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
792987,MAISEMORE - YATE,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
792987,MAISEMORE - YATE,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
792987,MAISEMORE - YATE,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
792987,MAISEMORE - YATE,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
792987,MAISEMORE - YATE,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
792987,MAISEMORE - YATE,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,9.25
792987,MAISEMORE - YATE,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,12.11
792987,MAISEMORE - YATE,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,9.1
792987,MAISEMORE - YATE,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,34.2
792987,MAISEMORE - YATE,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,43.0
792987,MAISEMORE - YATE,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,56.2
792987,MAISEMORE - YATE,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,44.2
792987,MAISEMORE - YATE,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
792987,MAISEMORE - YATE,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
792987,MAISEMORE - YATE,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.65
792987,MAISEMORE - YATE,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.02
792987,MAISEMORE - YATE,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.8
792987,MAISEMORE - YATE,2023-08-07 01:40:00+00:00,feeder,5.0,N Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
792987,MAISEMORE - YATE,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.36
792987,MAISEMORE - YATE,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.82
792987,MAISEMORE - YATE,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
792987,MAISEMORE - YATE,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
792987,MAISEMORE - YATE,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
792987,MAISEMORE - YATE,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
792987,MAISEMORE - YATE,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
792987,MAISEMORE - YATE,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.41
792987,MAISEMORE - YATE,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
792987,MAISEMORE - YATE,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
792987,MAISEMORE - YATE,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
792987,MAISEMORE - YATE,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.02
792987,MAISEMORE - YATE,2023-08-07 01:40:00+00:00,feeder,1.0,N Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,24.1
792987,MAISEMORE - YATE,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
792987,MAISEMORE - YATE,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
792987,MAISEMORE - YATE,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
792987,MAISEMORE - YATE,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.99
792987,MAISEMORE - YATE,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
792987,MAISEMORE - YATE,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
792987,MAISEMORE - YATE,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
792987,MAISEMORE - YATE,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
792987,MAISEMORE - YATE,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,12.22
792987,MAISEMORE - YATE,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,12.39
792987,MAISEMORE - YATE,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,7.71
792987,MAISEMORE - YATE,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,35.3
792987,MAISEMORE - YATE,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,54.4
792987,MAISEMORE - YATE,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,57.4
792987,MAISEMORE - YATE,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,39.3
792987,MAISEMORE - YATE,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
792987,MAISEMORE - YATE,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
792987,MAISEMORE - YATE,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.69
792987,MAISEMORE - YATE,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.67
792987,MAISEMORE - YATE,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.01
792987,MAISEMORE - YATE,2023-08-07 01:30:00+00:00,feeder,5.0,N Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.48
792987,MAISEMORE - YATE,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.46
792987,MAISEMORE - YATE,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.85
792987,MAISEMORE - YATE,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
792987,MAISEMORE - YATE,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
792987,MAISEMORE - YATE,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
792987,MAISEMORE - YATE,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
792987,MAISEMORE - YATE,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (RMS),A,6.2
792987,MAISEMORE - YATE,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
792987,MAISEMORE - YATE,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.33
792987,MAISEMORE - YATE,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
792987,MAISEMORE - YATE,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
792987,MAISEMORE - YATE,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
792987,MAISEMORE - YATE,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
792987,MAISEMORE - YATE,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
792987,MAISEMORE - YATE,2023-08-07 01:30:00+00:00,feeder,1.0,N Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,24.2
792987,MAISEMORE - YATE,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
792987,MAISEMORE - YATE,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
792987,MAISEMORE - YATE,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
792987,MAISEMORE - YATE,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
792987,MAISEMORE - YATE,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
792987,MAISEMORE - YATE,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
792987,MAISEMORE - YATE,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
792987,MAISEMORE - YATE,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,11.1
792987,MAISEMORE - YATE,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,12.29
792987,MAISEMORE - YATE,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,7.97
792987,MAISEMORE - YATE,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,34.6
792987,MAISEMORE - YATE,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,50.2
792987,MAISEMORE - YATE,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,57.7
792987,MAISEMORE - YATE,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,40.1
792987,MAISEMORE - YATE,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
792987,MAISEMORE - YATE,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
792987,MAISEMORE - YATE,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.89
792987,MAISEMORE - YATE,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.66
792987,MAISEMORE - YATE,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.1
792987,MAISEMORE - YATE,2023-08-07 01:20:00+00:00,feeder,5.0,N Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
792987,MAISEMORE - YATE,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
792987,MAISEMORE - YATE,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
792987,MAISEMORE - YATE,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
792987,MAISEMORE - YATE,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
792987,MAISEMORE - YATE,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
792987,MAISEMORE - YATE,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
792987,MAISEMORE - YATE,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
792987,MAISEMORE - YATE,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
792987,MAISEMORE - YATE,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
792987,MAISEMORE - YATE,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
792987,MAISEMORE - YATE,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
792987,MAISEMORE - YATE,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
792987,MAISEMORE - YATE,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
792987,MAISEMORE - YATE,2023-08-07 01:20:00+00:00,feeder,1.0,N Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,24.4
792987,MAISEMORE - YATE,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
792987,MAISEMORE - YATE,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.89
792987,MAISEMORE - YATE,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
792987,MAISEMORE - YATE,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
792987,MAISEMORE - YATE,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
792987,MAISEMORE - YATE,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
