Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
792987,MAISEMORE - YATE,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,11.31
792987,MAISEMORE - YATE,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,12.39
792987,MAISEMORE - YATE,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,8.12
792987,MAISEMORE - YATE,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,36.1
792987,MAISEMORE - YATE,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,51.0
792987,MAISEMORE - YATE,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,59.1
792987,MAISEMORE - YATE,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,40.2
792987,MAISEMORE - YATE,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
792987,MAISEMORE - YATE,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.8
792987,MAISEMORE - YATE,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.95
792987,MAISEMORE - YATE,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.33
792987,MAISEMORE - YATE,2023-08-07 01:10:00+00:00,feeder,5.0,N Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.37
792987,MAISEMORE - YATE,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.66
792987,MAISEMORE - YATE,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.97
792987,MAISEMORE - YATE,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
792987,MAISEMORE - YATE,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
792987,MAISEMORE - YATE,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
792987,MAISEMORE - YATE,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
792987,MAISEMORE - YATE,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
792987,MAISEMORE - YATE,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
792987,MAISEMORE - YATE,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
792987,MAISEMORE - YATE,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (RMS),A,5.1
792987,MAISEMORE - YATE,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
792987,MAISEMORE - YATE,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
792987,MAISEMORE - YATE,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.45
792987,MAISEMORE - YATE,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.45
792987,MAISEMORE - YATE,2023-08-07 01:10:00+00:00,feeder,1.0,N Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,24.5
792987,MAISEMORE - YATE,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
792987,MAISEMORE - YATE,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
792987,MAISEMORE - YATE,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
792987,MAISEMORE - YATE,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
792987,MAISEMORE - YATE,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
792987,MAISEMORE - YATE,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
792987,MAISEMORE - YATE,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
792987,MAISEMORE - YATE,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
792987,MAISEMORE - YATE,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
792987,MAISEMORE - YATE,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,12.11
792987,MAISEMORE - YATE,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,15.29
792987,MAISEMORE - YATE,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,10.54
792987,MAISEMORE - YATE,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,38.4
792987,MAISEMORE - YATE,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,54.0
792987,MAISEMORE - YATE,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,68.6
792987,MAISEMORE - YATE,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,48.2
792987,MAISEMORE - YATE,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
792987,MAISEMORE - YATE,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.47
792987,MAISEMORE - YATE,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.23
792987,MAISEMORE - YATE,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.38
792987,MAISEMORE - YATE,2023-08-07 01:00:00+00:00,feeder,5.0,N Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.51
792987,MAISEMORE - YATE,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.02
792987,MAISEMORE - YATE,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
792987,MAISEMORE - YATE,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
792987,MAISEMORE - YATE,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.08
792987,MAISEMORE - YATE,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
792987,MAISEMORE - YATE,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
792987,MAISEMORE - YATE,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
792987,MAISEMORE - YATE,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
792987,MAISEMORE - YATE,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
792987,MAISEMORE - YATE,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.05
792987,MAISEMORE - YATE,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
792987,MAISEMORE - YATE,2023-08-07 01:00:00+00:00,feeder,1.0,N Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,24.6
792987,MAISEMORE - YATE,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
792987,MAISEMORE - YATE,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
792987,MAISEMORE - YATE,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
792987,MAISEMORE - YATE,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
792987,MAISEMORE - YATE,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
792987,MAISEMORE - YATE,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
792987,MAISEMORE - YATE,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
792987,MAISEMORE - YATE,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
792987,MAISEMORE - YATE,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
792987,MAISEMORE - YATE,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,11.43
792987,MAISEMORE - YATE,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,14.71
792987,MAISEMORE - YATE,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,10.5
792987,MAISEMORE - YATE,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,38.8
792987,MAISEMORE - YATE,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,51.8
792987,MAISEMORE - YATE,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,66.0
792987,MAISEMORE - YATE,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,47.9
792987,MAISEMORE - YATE,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
792987,MAISEMORE - YATE,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.1
792987,MAISEMORE - YATE,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.37
792987,MAISEMORE - YATE,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.3
792987,MAISEMORE - YATE,2023-08-07 00:50:00+00:00,feeder,5.0,N Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.28
792987,MAISEMORE - YATE,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.42
792987,MAISEMORE - YATE,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.97
792987,MAISEMORE - YATE,2023-08-07 00:50:00+00:00,feeder,4.0,N Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
792987,MAISEMORE - YATE,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
792987,MAISEMORE - YATE,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
792987,MAISEMORE - YATE,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.49
792987,MAISEMORE - YATE,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
792987,MAISEMORE - YATE,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
792987,MAISEMORE - YATE,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
792987,MAISEMORE - YATE,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
792987,MAISEMORE - YATE,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
792987,MAISEMORE - YATE,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
792987,MAISEMORE - YATE,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
792987,MAISEMORE - YATE,2023-08-07 00:50:00+00:00,feeder,1.0,N Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,24.8
792987,MAISEMORE - YATE,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
792987,MAISEMORE - YATE,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
792987,MAISEMORE - YATE,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
792987,MAISEMORE - YATE,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
792987,MAISEMORE - YATE,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
792987,MAISEMORE - YATE,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
792987,MAISEMORE - YATE,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
792987,MAISEMORE - YATE,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
792987,MAISEMORE - YATE,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
792987,MAISEMORE - YATE,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,10.94
792987,MAISEMORE - YATE,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,14.44
792987,MAISEMORE - YATE,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,10.22
792987,MAISEMORE - YATE,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,39.5
792987,MAISEMORE - YATE,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,50.6
792987,MAISEMORE - YATE,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,65.0
792987,MAISEMORE - YATE,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,47.7
792987,MAISEMORE - YATE,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
792987,MAISEMORE - YATE,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.37
792987,MAISEMORE - YATE,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.21
792987,MAISEMORE - YATE,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.13
792987,MAISEMORE - YATE,2023-08-07 00:40:00+00:00,feeder,5.0,N Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.01
792987,MAISEMORE - YATE,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
792987,MAISEMORE - YATE,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
792987,MAISEMORE - YATE,2023-08-07 00:40:00+00:00,feeder,4.0,N Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
792987,MAISEMORE - YATE,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
792987,MAISEMORE - YATE,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
792987,MAISEMORE - YATE,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
792987,MAISEMORE - YATE,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
792987,MAISEMORE - YATE,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
792987,MAISEMORE - YATE,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (RMS),A,5.3
792987,MAISEMORE - YATE,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
792987,MAISEMORE - YATE,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
792987,MAISEMORE - YATE,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
792987,MAISEMORE - YATE,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
792987,MAISEMORE - YATE,2023-08-07 00:40:00+00:00,feeder,1.0,N Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,24.9
792987,MAISEMORE - YATE,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
792987,MAISEMORE - YATE,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
792987,MAISEMORE - YATE,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
792987,MAISEMORE - YATE,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
792987,MAISEMORE - YATE,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
792987,MAISEMORE - YATE,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
792987,MAISEMORE - YATE,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
792987,MAISEMORE - YATE,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
792987,MAISEMORE - YATE,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
792987,MAISEMORE - YATE,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,10.62
792987,MAISEMORE - YATE,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,14.93
792987,MAISEMORE - YATE,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,11.61
792987,MAISEMORE - YATE,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,40.6
792987,MAISEMORE - YATE,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,50.0
792987,MAISEMORE - YATE,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,67.9
792987,MAISEMORE - YATE,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,53.6
792987,MAISEMORE - YATE,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
792987,MAISEMORE - YATE,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.85
792987,MAISEMORE - YATE,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.85
792987,MAISEMORE - YATE,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.9
792987,MAISEMORE - YATE,2023-08-07 00:30:00+00:00,feeder,5.0,N Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
792987,MAISEMORE - YATE,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.15
792987,MAISEMORE - YATE,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
792987,MAISEMORE - YATE,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.95
792987,MAISEMORE - YATE,2023-08-07 00:30:00+00:00,feeder,4.0,N Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
792987,MAISEMORE - YATE,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
792987,MAISEMORE - YATE,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
792987,MAISEMORE - YATE,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
792987,MAISEMORE - YATE,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
792987,MAISEMORE - YATE,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
792987,MAISEMORE - YATE,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
792987,MAISEMORE - YATE,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
792987,MAISEMORE - YATE,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
792987,MAISEMORE - YATE,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.83
792987,MAISEMORE - YATE,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
792987,MAISEMORE - YATE,2023-08-07 00:30:00+00:00,feeder,1.0,N Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,25.1
792987,MAISEMORE - YATE,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
792987,MAISEMORE - YATE,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
792987,MAISEMORE - YATE,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
792987,MAISEMORE - YATE,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
792987,MAISEMORE - YATE,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
792987,MAISEMORE - YATE,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
792987,MAISEMORE - YATE,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
792987,MAISEMORE - YATE,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
792987,MAISEMORE - YATE,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
792987,MAISEMORE - YATE,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,11.38
792987,MAISEMORE - YATE,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,16.75
792987,MAISEMORE - YATE,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,11.17
792987,MAISEMORE - YATE,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,42.6
792987,MAISEMORE - YATE,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,51.8
792987,MAISEMORE - YATE,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,74.3
792987,MAISEMORE - YATE,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,51.8
792987,MAISEMORE - YATE,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
792987,MAISEMORE - YATE,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.78
792987,MAISEMORE - YATE,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.37
792987,MAISEMORE - YATE,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.09
792987,MAISEMORE - YATE,2023-08-07 00:20:00+00:00,feeder,5.0,N Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.25
792987,MAISEMORE - YATE,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.37
792987,MAISEMORE - YATE,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.95
792987,MAISEMORE - YATE,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
792987,MAISEMORE - YATE,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
792987,MAISEMORE - YATE,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.11
792987,MAISEMORE - YATE,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
792987,MAISEMORE - YATE,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
792987,MAISEMORE - YATE,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
792987,MAISEMORE - YATE,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
792987,MAISEMORE - YATE,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
792987,MAISEMORE - YATE,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
792987,MAISEMORE - YATE,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
792987,MAISEMORE - YATE,2023-08-07 00:20:00+00:00,feeder,1.0,N Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,25.2
792987,MAISEMORE - YATE,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
792987,MAISEMORE - YATE,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
792987,MAISEMORE - YATE,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
792987,MAISEMORE - YATE,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
792987,MAISEMORE - YATE,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
792987,MAISEMORE - YATE,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
792987,MAISEMORE - YATE,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
792987,MAISEMORE - YATE,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
792987,MAISEMORE - YATE,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
792987,MAISEMORE - YATE,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,11.29
792987,MAISEMORE - YATE,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,15.51
792987,MAISEMORE - YATE,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,10.23
792987,MAISEMORE - YATE,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,42.0
792987,MAISEMORE - YATE,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,51.3
792987,MAISEMORE - YATE,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,69.6
792987,MAISEMORE - YATE,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,48.3
792987,MAISEMORE - YATE,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
792987,MAISEMORE - YATE,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
792987,MAISEMORE - YATE,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.55
792987,MAISEMORE - YATE,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.18
792987,MAISEMORE - YATE,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.16
792987,MAISEMORE - YATE,2023-08-07 00:10:00+00:00,feeder,5.0,N Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.22
792987,MAISEMORE - YATE,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
792987,MAISEMORE - YATE,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
792987,MAISEMORE - YATE,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
792987,MAISEMORE - YATE,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
792987,MAISEMORE - YATE,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.03
792987,MAISEMORE - YATE,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
792987,MAISEMORE - YATE,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
792987,MAISEMORE - YATE,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
792987,MAISEMORE - YATE,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.45
792987,MAISEMORE - YATE,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (RMS),A,5.2
792987,MAISEMORE - YATE,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
792987,MAISEMORE - YATE,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
792987,MAISEMORE - YATE,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
792987,MAISEMORE - YATE,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
792987,MAISEMORE - YATE,2023-08-07 00:10:00+00:00,feeder,1.0,N Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,25.4
792987,MAISEMORE - YATE,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
792987,MAISEMORE - YATE,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
792987,MAISEMORE - YATE,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
792987,MAISEMORE - YATE,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
792987,MAISEMORE - YATE,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.21
792987,MAISEMORE - YATE,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
792987,MAISEMORE - YATE,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
792987,MAISEMORE - YATE,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
792987,MAISEMORE - YATE,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
792987,MAISEMORE - YATE,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,11.34
792987,MAISEMORE - YATE,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,15.46
792987,MAISEMORE - YATE,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,10.53
792987,MAISEMORE - YATE,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,43.5
792987,MAISEMORE - YATE,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,52.5
792987,MAISEMORE - YATE,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,69.7
792987,MAISEMORE - YATE,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,49.3
792987,MAISEMORE - YATE,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
792987,MAISEMORE - YATE,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
792987,MAISEMORE - YATE,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.1
792987,MAISEMORE - YATE,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.74
792987,MAISEMORE - YATE,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.16
792987,MAISEMORE - YATE,2023-08-07 00:00:00+00:00,feeder,5.0,N Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.54
792987,MAISEMORE - YATE,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.39
792987,MAISEMORE - YATE,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.9
792987,MAISEMORE - YATE,2023-08-07 00:00:00+00:00,feeder,4.0,N Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
792987,MAISEMORE - YATE,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
792987,MAISEMORE - YATE,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
792987,MAISEMORE - YATE,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
792987,MAISEMORE - YATE,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
792987,MAISEMORE - YATE,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
792987,MAISEMORE - YATE,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
792987,MAISEMORE - YATE,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
792987,MAISEMORE - YATE,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.58
792987,MAISEMORE - YATE,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
792987,MAISEMORE - YATE,2023-08-07 00:00:00+00:00,feeder,1.0,N Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,25.5
792987,MAISEMORE - YATE,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
792987,MAISEMORE - YATE,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
792987,MAISEMORE - YATE,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
792987,MAISEMORE - YATE,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
792987,MAISEMORE - YATE,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
792987,MAISEMORE - YATE,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
792987,MAISEMORE - YATE,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
792987,MAISEMORE - YATE,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
792987,MAISEMORE - YATE,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
792987,MAISEMORE - YATE,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,12.91
792987,MAISEMORE - YATE,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,14.98
792987,MAISEMORE - YATE,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,10.37
792987,MAISEMORE - YATE,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,41.9
792987,MAISEMORE - YATE,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,58.1
792987,MAISEMORE - YATE,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,68.8
792987,MAISEMORE - YATE,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,49.1
792987,MAISEMORE - YATE,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
792987,MAISEMORE - YATE,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.86
792987,MAISEMORE - YATE,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.08
792987,MAISEMORE - YATE,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.23
792987,MAISEMORE - YATE,2023-08-08 23:50:00+00:00,feeder,5.0,N Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
792987,MAISEMORE - YATE,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
