Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.82
792987,MAISEMORE - YATE,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.57
792987,MAISEMORE - YATE,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.42
792987,MAISEMORE - YATE,2023-08-08 23:50:00+00:00,feeder,4.0,N Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
792987,MAISEMORE - YATE,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
792987,MAISEMORE - YATE,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.89
792987,MAISEMORE - YATE,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
792987,MAISEMORE - YATE,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
792987,MAISEMORE - YATE,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
792987,MAISEMORE - YATE,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
792987,MAISEMORE - YATE,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
792987,MAISEMORE - YATE,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.58
792987,MAISEMORE - YATE,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
792987,MAISEMORE - YATE,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.36
792987,MAISEMORE - YATE,2023-08-08 23:50:00+00:00,feeder,1.0,N Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,27.1
792987,MAISEMORE - YATE,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
792987,MAISEMORE - YATE,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
792987,MAISEMORE - YATE,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
792987,MAISEMORE - YATE,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
792987,MAISEMORE - YATE,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
792987,MAISEMORE - YATE,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
792987,MAISEMORE - YATE,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
792987,MAISEMORE - YATE,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
792987,MAISEMORE - YATE,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
792987,MAISEMORE - YATE,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,15.72
792987,MAISEMORE - YATE,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,18.09
792987,MAISEMORE - YATE,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,11.2
792987,MAISEMORE - YATE,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,46.6
792987,MAISEMORE - YATE,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,69.4
792987,MAISEMORE - YATE,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,79.9
792987,MAISEMORE - YATE,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,51.2
792987,MAISEMORE - YATE,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
792987,MAISEMORE - YATE,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.86
792987,MAISEMORE - YATE,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.53
792987,MAISEMORE - YATE,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.36
792987,MAISEMORE - YATE,2023-08-08 23:40:00+00:00,feeder,5.0,N Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
792987,MAISEMORE - YATE,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.05
792987,MAISEMORE - YATE,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.88
792987,MAISEMORE - YATE,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.33
792987,MAISEMORE - YATE,2023-08-08 23:40:00+00:00,feeder,4.0,N Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
792987,MAISEMORE - YATE,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
792987,MAISEMORE - YATE,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
792987,MAISEMORE - YATE,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
792987,MAISEMORE - YATE,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
792987,MAISEMORE - YATE,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
792987,MAISEMORE - YATE,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
792987,MAISEMORE - YATE,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
792987,MAISEMORE - YATE,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
792987,MAISEMORE - YATE,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
792987,MAISEMORE - YATE,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.29
792987,MAISEMORE - YATE,2023-08-08 23:40:00+00:00,feeder,1.0,N Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,27.1
792987,MAISEMORE - YATE,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
792987,MAISEMORE - YATE,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
792987,MAISEMORE - YATE,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
792987,MAISEMORE - YATE,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
792987,MAISEMORE - YATE,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
792987,MAISEMORE - YATE,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
792987,MAISEMORE - YATE,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
792987,MAISEMORE - YATE,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
792987,MAISEMORE - YATE,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
792987,MAISEMORE - YATE,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,12.02
792987,MAISEMORE - YATE,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,17.73
792987,MAISEMORE - YATE,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,11.1
792987,MAISEMORE - YATE,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,48.2
792987,MAISEMORE - YATE,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,55.1
792987,MAISEMORE - YATE,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,77.7
792987,MAISEMORE - YATE,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,51.0
792987,MAISEMORE - YATE,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
792987,MAISEMORE - YATE,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.94
792987,MAISEMORE - YATE,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.08
792987,MAISEMORE - YATE,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.41
792987,MAISEMORE - YATE,2023-08-08 23:30:00+00:00,feeder,5.0,N Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
792987,MAISEMORE - YATE,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.78
792987,MAISEMORE - YATE,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.8
792987,MAISEMORE - YATE,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.55
792987,MAISEMORE - YATE,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (RMS),A,33.1
792987,MAISEMORE - YATE,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
792987,MAISEMORE - YATE,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
792987,MAISEMORE - YATE,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
792987,MAISEMORE - YATE,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
792987,MAISEMORE - YATE,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
792987,MAISEMORE - YATE,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
792987,MAISEMORE - YATE,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
792987,MAISEMORE - YATE,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
792987,MAISEMORE - YATE,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
792987,MAISEMORE - YATE,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (RMS),A,5.9
792987,MAISEMORE - YATE,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
792987,MAISEMORE - YATE,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.95
792987,MAISEMORE - YATE,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
792987,MAISEMORE - YATE,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
792987,MAISEMORE - YATE,2023-08-08 23:30:00+00:00,feeder,1.0,N Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,27.1
792987,MAISEMORE - YATE,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
792987,MAISEMORE - YATE,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
792987,MAISEMORE - YATE,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
792987,MAISEMORE - YATE,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
792987,MAISEMORE - YATE,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
792987,MAISEMORE - YATE,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
792987,MAISEMORE - YATE,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
792987,MAISEMORE - YATE,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
792987,MAISEMORE - YATE,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
792987,MAISEMORE - YATE,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,19.64
792987,MAISEMORE - YATE,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,18.55
792987,MAISEMORE - YATE,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,11.51
792987,MAISEMORE - YATE,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,50.4
792987,MAISEMORE - YATE,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,85.3
792987,MAISEMORE - YATE,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,81.4
792987,MAISEMORE - YATE,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,52.8
792987,MAISEMORE - YATE,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
792987,MAISEMORE - YATE,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.77
792987,MAISEMORE - YATE,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.53
792987,MAISEMORE - YATE,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.52
792987,MAISEMORE - YATE,2023-08-08 23:20:00+00:00,feeder,5.0,N Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
792987,MAISEMORE - YATE,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.2
792987,MAISEMORE - YATE,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.6
792987,MAISEMORE - YATE,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.39
792987,MAISEMORE - YATE,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
792987,MAISEMORE - YATE,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
792987,MAISEMORE - YATE,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
792987,MAISEMORE - YATE,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
792987,MAISEMORE - YATE,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
792987,MAISEMORE - YATE,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
792987,MAISEMORE - YATE,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
792987,MAISEMORE - YATE,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (RMS),A,6.2
792987,MAISEMORE - YATE,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
792987,MAISEMORE - YATE,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.55
792987,MAISEMORE - YATE,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
792987,MAISEMORE - YATE,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.42
792987,MAISEMORE - YATE,2023-08-08 23:20:00+00:00,feeder,1.0,N Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,27.2
792987,MAISEMORE - YATE,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
792987,MAISEMORE - YATE,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
792987,MAISEMORE - YATE,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
792987,MAISEMORE - YATE,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
792987,MAISEMORE - YATE,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
792987,MAISEMORE - YATE,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
792987,MAISEMORE - YATE,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
792987,MAISEMORE - YATE,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
792987,MAISEMORE - YATE,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
792987,MAISEMORE - YATE,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,16.3
792987,MAISEMORE - YATE,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,18.08
792987,MAISEMORE - YATE,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,11.25
792987,MAISEMORE - YATE,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,46.2
792987,MAISEMORE - YATE,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,72.1
792987,MAISEMORE - YATE,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,80.3
792987,MAISEMORE - YATE,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,52.0
792987,MAISEMORE - YATE,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
792987,MAISEMORE - YATE,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.88
792987,MAISEMORE - YATE,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.08
792987,MAISEMORE - YATE,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.54
792987,MAISEMORE - YATE,2023-08-08 23:10:00+00:00,feeder,5.0,N Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.54
792987,MAISEMORE - YATE,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
792987,MAISEMORE - YATE,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
792987,MAISEMORE - YATE,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
792987,MAISEMORE - YATE,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
792987,MAISEMORE - YATE,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
792987,MAISEMORE - YATE,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.54
792987,MAISEMORE - YATE,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
792987,MAISEMORE - YATE,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
792987,MAISEMORE - YATE,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
792987,MAISEMORE - YATE,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
792987,MAISEMORE - YATE,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
792987,MAISEMORE - YATE,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
792987,MAISEMORE - YATE,2023-08-08 23:10:00+00:00,feeder,1.0,N Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,27.3
792987,MAISEMORE - YATE,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
792987,MAISEMORE - YATE,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
792987,MAISEMORE - YATE,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
792987,MAISEMORE - YATE,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
792987,MAISEMORE - YATE,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
792987,MAISEMORE - YATE,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
792987,MAISEMORE - YATE,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
792987,MAISEMORE - YATE,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
792987,MAISEMORE - YATE,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
792987,MAISEMORE - YATE,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,14.17
792987,MAISEMORE - YATE,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,17.38
792987,MAISEMORE - YATE,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,11.53
792987,MAISEMORE - YATE,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,44.1
792987,MAISEMORE - YATE,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,62.7
792987,MAISEMORE - YATE,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,77.2
792987,MAISEMORE - YATE,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,53.3
792987,MAISEMORE - YATE,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
792987,MAISEMORE - YATE,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
792987,MAISEMORE - YATE,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
792987,MAISEMORE - YATE,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.66
792987,MAISEMORE - YATE,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.36
792987,MAISEMORE - YATE,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.66
792987,MAISEMORE - YATE,2023-08-08 23:00:00+00:00,feeder,5.0,N Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.48
792987,MAISEMORE - YATE,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.58
792987,MAISEMORE - YATE,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.57
792987,MAISEMORE - YATE,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
792987,MAISEMORE - YATE,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
792987,MAISEMORE - YATE,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
792987,MAISEMORE - YATE,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
792987,MAISEMORE - YATE,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
792987,MAISEMORE - YATE,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
792987,MAISEMORE - YATE,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
792987,MAISEMORE - YATE,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
792987,MAISEMORE - YATE,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
792987,MAISEMORE - YATE,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.08
792987,MAISEMORE - YATE,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.02
792987,MAISEMORE - YATE,2023-08-08 23:00:00+00:00,feeder,1.0,N Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,27.3
792987,MAISEMORE - YATE,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
792987,MAISEMORE - YATE,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
792987,MAISEMORE - YATE,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
792987,MAISEMORE - YATE,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
792987,MAISEMORE - YATE,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
792987,MAISEMORE - YATE,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
792987,MAISEMORE - YATE,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
792987,MAISEMORE - YATE,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
792987,MAISEMORE - YATE,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
792987,MAISEMORE - YATE,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,14.53
792987,MAISEMORE - YATE,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,18.08
792987,MAISEMORE - YATE,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,13.63
792987,MAISEMORE - YATE,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,46.1
792987,MAISEMORE - YATE,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,64.8
792987,MAISEMORE - YATE,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,79.8
792987,MAISEMORE - YATE,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,61.0
792987,MAISEMORE - YATE,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
792987,MAISEMORE - YATE,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
792987,MAISEMORE - YATE,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
792987,MAISEMORE - YATE,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.12
792987,MAISEMORE - YATE,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.4
792987,MAISEMORE - YATE,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.03
792987,MAISEMORE - YATE,2023-08-08 22:50:00+00:00,feeder,5.0,N Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.58
792987,MAISEMORE - YATE,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.55
792987,MAISEMORE - YATE,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.68
792987,MAISEMORE - YATE,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
792987,MAISEMORE - YATE,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
792987,MAISEMORE - YATE,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
792987,MAISEMORE - YATE,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.73
792987,MAISEMORE - YATE,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
792987,MAISEMORE - YATE,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
792987,MAISEMORE - YATE,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.86
792987,MAISEMORE - YATE,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (RMS),A,6.2
792987,MAISEMORE - YATE,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
792987,MAISEMORE - YATE,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
792987,MAISEMORE - YATE,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.95
792987,MAISEMORE - YATE,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.07
792987,MAISEMORE - YATE,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
792987,MAISEMORE - YATE,2023-08-08 22:50:00+00:00,feeder,1.0,N Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,27.3
792987,MAISEMORE - YATE,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
792987,MAISEMORE - YATE,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
792987,MAISEMORE - YATE,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
792987,MAISEMORE - YATE,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
792987,MAISEMORE - YATE,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
792987,MAISEMORE - YATE,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
792987,MAISEMORE - YATE,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
792987,MAISEMORE - YATE,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
792987,MAISEMORE - YATE,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
792987,MAISEMORE - YATE,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,15.81
792987,MAISEMORE - YATE,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,18.5
792987,MAISEMORE - YATE,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,13.42
792987,MAISEMORE - YATE,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,47.7
792987,MAISEMORE - YATE,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,69.6
792987,MAISEMORE - YATE,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,81.9
792987,MAISEMORE - YATE,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,60.2
792987,MAISEMORE - YATE,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
792987,MAISEMORE - YATE,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
792987,MAISEMORE - YATE,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.24
792987,MAISEMORE - YATE,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.51
792987,MAISEMORE - YATE,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.25
792987,MAISEMORE - YATE,2023-08-08 22:40:00+00:00,feeder,5.0,N Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.61
792987,MAISEMORE - YATE,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
792987,MAISEMORE - YATE,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.97
792987,MAISEMORE - YATE,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
792987,MAISEMORE - YATE,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.15
792987,MAISEMORE - YATE,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
792987,MAISEMORE - YATE,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.17
792987,MAISEMORE - YATE,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
792987,MAISEMORE - YATE,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
792987,MAISEMORE - YATE,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
792987,MAISEMORE - YATE,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
792987,MAISEMORE - YATE,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
792987,MAISEMORE - YATE,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
792987,MAISEMORE - YATE,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
792987,MAISEMORE - YATE,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
792987,MAISEMORE - YATE,2023-08-08 22:40:00+00:00,feeder,1.0,N Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,27.4
792987,MAISEMORE - YATE,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
792987,MAISEMORE - YATE,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
792987,MAISEMORE - YATE,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
792987,MAISEMORE - YATE,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
792987,MAISEMORE - YATE,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
792987,MAISEMORE - YATE,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
792987,MAISEMORE - YATE,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
792987,MAISEMORE - YATE,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
792987,MAISEMORE - YATE,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
792987,MAISEMORE - YATE,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,16.99
792987,MAISEMORE - YATE,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,19.15
792987,MAISEMORE - YATE,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,15.02
792987,MAISEMORE - YATE,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,48.6
792987,MAISEMORE - YATE,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,74.6
792987,MAISEMORE - YATE,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,84.7
792987,MAISEMORE - YATE,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,67.0
792987,MAISEMORE - YATE,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
792987,MAISEMORE - YATE,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
792987,MAISEMORE - YATE,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.49
792987,MAISEMORE - YATE,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.43
792987,MAISEMORE - YATE,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.55
792987,MAISEMORE - YATE,2023-08-08 22:30:00+00:00,feeder,5.0,N Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
792987,MAISEMORE - YATE,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.47
792987,MAISEMORE - YATE,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.89
792987,MAISEMORE - YATE,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.05
792987,MAISEMORE - YATE,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
792987,MAISEMORE - YATE,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
792987,MAISEMORE - YATE,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
792987,MAISEMORE - YATE,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
792987,MAISEMORE - YATE,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
