Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
792987,MAISEMORE - YATE,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
792987,MAISEMORE - YATE,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
792987,MAISEMORE - YATE,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
792987,MAISEMORE - YATE,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
792987,MAISEMORE - YATE,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
792987,MAISEMORE - YATE,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
792987,MAISEMORE - YATE,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
792987,MAISEMORE - YATE,2023-08-08 22:30:00+00:00,feeder,1.0,N Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,27.4
792987,MAISEMORE - YATE,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
792987,MAISEMORE - YATE,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
792987,MAISEMORE - YATE,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
792987,MAISEMORE - YATE,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
792987,MAISEMORE - YATE,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
792987,MAISEMORE - YATE,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
792987,MAISEMORE - YATE,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
792987,MAISEMORE - YATE,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
792987,MAISEMORE - YATE,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
792987,MAISEMORE - YATE,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,16.8
792987,MAISEMORE - YATE,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,19.49
792987,MAISEMORE - YATE,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,16.71
792987,MAISEMORE - YATE,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,50.0
792987,MAISEMORE - YATE,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,74.0
792987,MAISEMORE - YATE,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,86.8
792987,MAISEMORE - YATE,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,74.2
792987,MAISEMORE - YATE,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
792987,MAISEMORE - YATE,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
792987,MAISEMORE - YATE,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.31
792987,MAISEMORE - YATE,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.24
792987,MAISEMORE - YATE,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.66
792987,MAISEMORE - YATE,2023-08-08 22:20:00+00:00,feeder,5.0,N Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
792987,MAISEMORE - YATE,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.6
792987,MAISEMORE - YATE,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
792987,MAISEMORE - YATE,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.59
792987,MAISEMORE - YATE,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
792987,MAISEMORE - YATE,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.15
792987,MAISEMORE - YATE,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
792987,MAISEMORE - YATE,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
792987,MAISEMORE - YATE,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
792987,MAISEMORE - YATE,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
792987,MAISEMORE - YATE,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
792987,MAISEMORE - YATE,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
792987,MAISEMORE - YATE,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
792987,MAISEMORE - YATE,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.08
792987,MAISEMORE - YATE,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
792987,MAISEMORE - YATE,2023-08-08 22:20:00+00:00,feeder,1.0,N Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,27.4
792987,MAISEMORE - YATE,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
792987,MAISEMORE - YATE,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
792987,MAISEMORE - YATE,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
792987,MAISEMORE - YATE,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
792987,MAISEMORE - YATE,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
792987,MAISEMORE - YATE,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
792987,MAISEMORE - YATE,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
792987,MAISEMORE - YATE,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
792987,MAISEMORE - YATE,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
792987,MAISEMORE - YATE,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,17.23
792987,MAISEMORE - YATE,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,20.9
792987,MAISEMORE - YATE,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,15.8
792987,MAISEMORE - YATE,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,52.4
792987,MAISEMORE - YATE,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,75.1
792987,MAISEMORE - YATE,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,91.5
792987,MAISEMORE - YATE,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,69.7
792987,MAISEMORE - YATE,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
792987,MAISEMORE - YATE,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
792987,MAISEMORE - YATE,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
792987,MAISEMORE - YATE,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.47
792987,MAISEMORE - YATE,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.07
792987,MAISEMORE - YATE,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.75
792987,MAISEMORE - YATE,2023-08-08 22:10:00+00:00,feeder,5.0,N Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
792987,MAISEMORE - YATE,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.63
792987,MAISEMORE - YATE,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.23
792987,MAISEMORE - YATE,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.49
792987,MAISEMORE - YATE,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
792987,MAISEMORE - YATE,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.68
792987,MAISEMORE - YATE,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
792987,MAISEMORE - YATE,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
792987,MAISEMORE - YATE,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
792987,MAISEMORE - YATE,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
792987,MAISEMORE - YATE,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
792987,MAISEMORE - YATE,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
792987,MAISEMORE - YATE,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.55
792987,MAISEMORE - YATE,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.6
792987,MAISEMORE - YATE,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.3
792987,MAISEMORE - YATE,2023-08-08 22:10:00+00:00,feeder,1.0,N Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,27.4
792987,MAISEMORE - YATE,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
792987,MAISEMORE - YATE,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
792987,MAISEMORE - YATE,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
792987,MAISEMORE - YATE,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
792987,MAISEMORE - YATE,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
792987,MAISEMORE - YATE,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
792987,MAISEMORE - YATE,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
792987,MAISEMORE - YATE,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
792987,MAISEMORE - YATE,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
792987,MAISEMORE - YATE,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,18.72
792987,MAISEMORE - YATE,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,19.61
792987,MAISEMORE - YATE,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,15.62
792987,MAISEMORE - YATE,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,51.6
792987,MAISEMORE - YATE,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,81.2
792987,MAISEMORE - YATE,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,87.8
792987,MAISEMORE - YATE,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,69.6
792987,MAISEMORE - YATE,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
792987,MAISEMORE - YATE,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
792987,MAISEMORE - YATE,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
792987,MAISEMORE - YATE,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.41
792987,MAISEMORE - YATE,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.04
792987,MAISEMORE - YATE,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.88
792987,MAISEMORE - YATE,2023-08-08 22:00:00+00:00,feeder,5.0,N Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.41
792987,MAISEMORE - YATE,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.36
792987,MAISEMORE - YATE,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.59
792987,MAISEMORE - YATE,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
792987,MAISEMORE - YATE,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.17
792987,MAISEMORE - YATE,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
792987,MAISEMORE - YATE,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.63
792987,MAISEMORE - YATE,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
792987,MAISEMORE - YATE,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
792987,MAISEMORE - YATE,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
792987,MAISEMORE - YATE,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
792987,MAISEMORE - YATE,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
792987,MAISEMORE - YATE,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.23
792987,MAISEMORE - YATE,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.27
792987,MAISEMORE - YATE,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.22
792987,MAISEMORE - YATE,2023-08-08 22:00:00+00:00,feeder,1.0,N Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
792987,MAISEMORE - YATE,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,27.4
792987,MAISEMORE - YATE,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
792987,MAISEMORE - YATE,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
792987,MAISEMORE - YATE,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
792987,MAISEMORE - YATE,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
792987,MAISEMORE - YATE,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
792987,MAISEMORE - YATE,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
792987,MAISEMORE - YATE,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
792987,MAISEMORE - YATE,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
792987,MAISEMORE - YATE,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
792987,MAISEMORE - YATE,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,20.39
792987,MAISEMORE - YATE,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,22.11
792987,MAISEMORE - YATE,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,16.87
792987,MAISEMORE - YATE,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,53.5
792987,MAISEMORE - YATE,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,87.7
792987,MAISEMORE - YATE,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,97.7
792987,MAISEMORE - YATE,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,74.4
792987,MAISEMORE - YATE,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
792987,MAISEMORE - YATE,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
792987,MAISEMORE - YATE,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.25
792987,MAISEMORE - YATE,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.96
792987,MAISEMORE - YATE,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.19
792987,MAISEMORE - YATE,2023-08-08 21:50:00+00:00,feeder,5.0,N Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
792987,MAISEMORE - YATE,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
792987,MAISEMORE - YATE,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.96
792987,MAISEMORE - YATE,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.68
792987,MAISEMORE - YATE,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.66
792987,MAISEMORE - YATE,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
792987,MAISEMORE - YATE,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.79
792987,MAISEMORE - YATE,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.58
792987,MAISEMORE - YATE,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.85
792987,MAISEMORE - YATE,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
792987,MAISEMORE - YATE,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
792987,MAISEMORE - YATE,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
792987,MAISEMORE - YATE,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.61
792987,MAISEMORE - YATE,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
792987,MAISEMORE - YATE,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
792987,MAISEMORE - YATE,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.57
792987,MAISEMORE - YATE,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.13
792987,MAISEMORE - YATE,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.1
792987,MAISEMORE - YATE,2023-08-08 21:50:00+00:00,feeder,1.0,N Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
792987,MAISEMORE - YATE,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,27.4
792987,MAISEMORE - YATE,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
792987,MAISEMORE - YATE,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
792987,MAISEMORE - YATE,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
792987,MAISEMORE - YATE,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
792987,MAISEMORE - YATE,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
792987,MAISEMORE - YATE,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
792987,MAISEMORE - YATE,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
792987,MAISEMORE - YATE,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
792987,MAISEMORE - YATE,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
792987,MAISEMORE - YATE,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,22.98
792987,MAISEMORE - YATE,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,25.78
792987,MAISEMORE - YATE,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,18.42
792987,MAISEMORE - YATE,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,61.3
792987,MAISEMORE - YATE,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,98.7
792987,MAISEMORE - YATE,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,112.2
792987,MAISEMORE - YATE,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,82.4
792987,MAISEMORE - YATE,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
792987,MAISEMORE - YATE,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
792987,MAISEMORE - YATE,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.99
792987,MAISEMORE - YATE,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.5
792987,MAISEMORE - YATE,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.07
792987,MAISEMORE - YATE,2023-08-08 21:40:00+00:00,feeder,5.0,N Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
792987,MAISEMORE - YATE,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
792987,MAISEMORE - YATE,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.78
792987,MAISEMORE - YATE,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.93
792987,MAISEMORE - YATE,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.91
792987,MAISEMORE - YATE,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
792987,MAISEMORE - YATE,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.48
792987,MAISEMORE - YATE,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
792987,MAISEMORE - YATE,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
792987,MAISEMORE - YATE,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
792987,MAISEMORE - YATE,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
792987,MAISEMORE - YATE,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
792987,MAISEMORE - YATE,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.79
792987,MAISEMORE - YATE,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
792987,MAISEMORE - YATE,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
792987,MAISEMORE - YATE,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.89
792987,MAISEMORE - YATE,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
792987,MAISEMORE - YATE,2023-08-08 21:40:00+00:00,feeder,1.0,N Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
792987,MAISEMORE - YATE,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,27.4
792987,MAISEMORE - YATE,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
792987,MAISEMORE - YATE,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
792987,MAISEMORE - YATE,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
792987,MAISEMORE - YATE,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
792987,MAISEMORE - YATE,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
792987,MAISEMORE - YATE,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
792987,MAISEMORE - YATE,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
792987,MAISEMORE - YATE,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
792987,MAISEMORE - YATE,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
792987,MAISEMORE - YATE,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,20.73
792987,MAISEMORE - YATE,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,23.32
792987,MAISEMORE - YATE,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,15.19
792987,MAISEMORE - YATE,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,60.1
792987,MAISEMORE - YATE,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,89.4
792987,MAISEMORE - YATE,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,102.1
792987,MAISEMORE - YATE,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,67.9
792987,MAISEMORE - YATE,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
792987,MAISEMORE - YATE,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
792987,MAISEMORE - YATE,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.63
792987,MAISEMORE - YATE,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.15
792987,MAISEMORE - YATE,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.94
792987,MAISEMORE - YATE,2023-08-08 21:30:00+00:00,feeder,5.0,N Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
792987,MAISEMORE - YATE,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
792987,MAISEMORE - YATE,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.52
792987,MAISEMORE - YATE,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
792987,MAISEMORE - YATE,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.9
792987,MAISEMORE - YATE,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.66
792987,MAISEMORE - YATE,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.43
792987,MAISEMORE - YATE,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
792987,MAISEMORE - YATE,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (RMS),A,35.5
792987,MAISEMORE - YATE,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.7
792987,MAISEMORE - YATE,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
792987,MAISEMORE - YATE,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.99
792987,MAISEMORE - YATE,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
792987,MAISEMORE - YATE,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
792987,MAISEMORE - YATE,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.04
792987,MAISEMORE - YATE,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.66
792987,MAISEMORE - YATE,2023-08-08 21:30:00+00:00,feeder,1.0,N Current (RMS),A,23.1
792987,MAISEMORE - YATE,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
792987,MAISEMORE - YATE,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,27.2
792987,MAISEMORE - YATE,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
792987,MAISEMORE - YATE,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
792987,MAISEMORE - YATE,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
792987,MAISEMORE - YATE,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
792987,MAISEMORE - YATE,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
792987,MAISEMORE - YATE,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
792987,MAISEMORE - YATE,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
792987,MAISEMORE - YATE,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
792987,MAISEMORE - YATE,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
792987,MAISEMORE - YATE,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,26.25
792987,MAISEMORE - YATE,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,23.57
792987,MAISEMORE - YATE,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,16.73
792987,MAISEMORE - YATE,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,66.0
792987,MAISEMORE - YATE,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,112.5
792987,MAISEMORE - YATE,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,103.4
792987,MAISEMORE - YATE,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,75.1
792987,MAISEMORE - YATE,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
792987,MAISEMORE - YATE,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.41
792987,MAISEMORE - YATE,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.12
792987,MAISEMORE - YATE,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.11
792987,MAISEMORE - YATE,2023-08-08 21:20:00+00:00,feeder,5.0,N Current (RMS),A,20.3
792987,MAISEMORE - YATE,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
792987,MAISEMORE - YATE,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.06
792987,MAISEMORE - YATE,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.78
792987,MAISEMORE - YATE,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.82
792987,MAISEMORE - YATE,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
792987,MAISEMORE - YATE,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.9
792987,MAISEMORE - YATE,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.36
792987,MAISEMORE - YATE,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
792987,MAISEMORE - YATE,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (RMS),A,26.8
792987,MAISEMORE - YATE,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.1
792987,MAISEMORE - YATE,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
792987,MAISEMORE - YATE,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
792987,MAISEMORE - YATE,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
792987,MAISEMORE - YATE,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
792987,MAISEMORE - YATE,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.09
792987,MAISEMORE - YATE,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.55
792987,MAISEMORE - YATE,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.96
792987,MAISEMORE - YATE,2023-08-08 21:20:00+00:00,feeder,1.0,N Current (RMS),A,23.3
792987,MAISEMORE - YATE,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
792987,MAISEMORE - YATE,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
792987,MAISEMORE - YATE,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,27.0
792987,MAISEMORE - YATE,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
792987,MAISEMORE - YATE,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
792987,MAISEMORE - YATE,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
792987,MAISEMORE - YATE,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
792987,MAISEMORE - YATE,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
792987,MAISEMORE - YATE,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
792987,MAISEMORE - YATE,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
792987,MAISEMORE - YATE,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
792987,MAISEMORE - YATE,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
792987,MAISEMORE - YATE,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,22.88
792987,MAISEMORE - YATE,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,29.29
792987,MAISEMORE - YATE,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,19.12
792987,MAISEMORE - YATE,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,68.3
792987,MAISEMORE - YATE,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,100.7
792987,MAISEMORE - YATE,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,126.6
792987,MAISEMORE - YATE,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,85.5
792987,MAISEMORE - YATE,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
792987,MAISEMORE - YATE,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
792987,MAISEMORE - YATE,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.33
792987,MAISEMORE - YATE,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.79
792987,MAISEMORE - YATE,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.44
792987,MAISEMORE - YATE,2023-08-08 21:10:00+00:00,feeder,5.0,N Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.9
792987,MAISEMORE - YATE,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.54
792987,MAISEMORE - YATE,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.06
792987,MAISEMORE - YATE,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.52
792987,MAISEMORE - YATE,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.63
792987,MAISEMORE - YATE,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.45
792987,MAISEMORE - YATE,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (RMS),A,28.7
792987,MAISEMORE - YATE,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
792987,MAISEMORE - YATE,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
792987,MAISEMORE - YATE,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
792987,MAISEMORE - YATE,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.84
792987,MAISEMORE - YATE,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
792987,MAISEMORE - YATE,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.89
792987,MAISEMORE - YATE,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.12
792987,MAISEMORE - YATE,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.99
792987,MAISEMORE - YATE,2023-08-08 21:10:00+00:00,feeder,1.0,N Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.5
792987,MAISEMORE - YATE,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
