Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
792987,MAISEMORE - YATE,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,27.2
792987,MAISEMORE - YATE,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
792987,MAISEMORE - YATE,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
792987,MAISEMORE - YATE,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
792987,MAISEMORE - YATE,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
792987,MAISEMORE - YATE,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
792987,MAISEMORE - YATE,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
792987,MAISEMORE - YATE,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
792987,MAISEMORE - YATE,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
792987,MAISEMORE - YATE,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
792987,MAISEMORE - YATE,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,26.81
792987,MAISEMORE - YATE,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,30.43
792987,MAISEMORE - YATE,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,21.03
792987,MAISEMORE - YATE,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,69.6
792987,MAISEMORE - YATE,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,115.8
792987,MAISEMORE - YATE,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,131.2
792987,MAISEMORE - YATE,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,92.7
792987,MAISEMORE - YATE,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
792987,MAISEMORE - YATE,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
792987,MAISEMORE - YATE,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
792987,MAISEMORE - YATE,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.94
792987,MAISEMORE - YATE,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.91
792987,MAISEMORE - YATE,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.55
792987,MAISEMORE - YATE,2023-08-08 21:00:00+00:00,feeder,5.0,N Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
792987,MAISEMORE - YATE,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
792987,MAISEMORE - YATE,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
792987,MAISEMORE - YATE,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
792987,MAISEMORE - YATE,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.06
792987,MAISEMORE - YATE,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.81
792987,MAISEMORE - YATE,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
792987,MAISEMORE - YATE,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
792987,MAISEMORE - YATE,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.39
792987,MAISEMORE - YATE,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.47
792987,MAISEMORE - YATE,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
792987,MAISEMORE - YATE,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
792987,MAISEMORE - YATE,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
792987,MAISEMORE - YATE,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
792987,MAISEMORE - YATE,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.86
792987,MAISEMORE - YATE,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
792987,MAISEMORE - YATE,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
792987,MAISEMORE - YATE,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.01
792987,MAISEMORE - YATE,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.17
792987,MAISEMORE - YATE,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.46
792987,MAISEMORE - YATE,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (RMS),A,29.6
792987,MAISEMORE - YATE,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
792987,MAISEMORE - YATE,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.7
792987,MAISEMORE - YATE,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,27.6
792987,MAISEMORE - YATE,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
792987,MAISEMORE - YATE,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
792987,MAISEMORE - YATE,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
792987,MAISEMORE - YATE,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
792987,MAISEMORE - YATE,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
792987,MAISEMORE - YATE,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
792987,MAISEMORE - YATE,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
792987,MAISEMORE - YATE,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
792987,MAISEMORE - YATE,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
792987,MAISEMORE - YATE,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,25.0
792987,MAISEMORE - YATE,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,29.44
792987,MAISEMORE - YATE,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,26.9
792987,MAISEMORE - YATE,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,66.8
792987,MAISEMORE - YATE,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,108.3
792987,MAISEMORE - YATE,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,126.9
792987,MAISEMORE - YATE,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,116.1
792987,MAISEMORE - YATE,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
792987,MAISEMORE - YATE,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
792987,MAISEMORE - YATE,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.11
792987,MAISEMORE - YATE,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.28
792987,MAISEMORE - YATE,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.12
792987,MAISEMORE - YATE,2023-08-08 20:50:00+00:00,feeder,5.0,N Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
792987,MAISEMORE - YATE,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.6
792987,MAISEMORE - YATE,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
792987,MAISEMORE - YATE,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.52
792987,MAISEMORE - YATE,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.88
792987,MAISEMORE - YATE,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
792987,MAISEMORE - YATE,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.49
792987,MAISEMORE - YATE,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
792987,MAISEMORE - YATE,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
792987,MAISEMORE - YATE,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
792987,MAISEMORE - YATE,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
792987,MAISEMORE - YATE,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
792987,MAISEMORE - YATE,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.3
792987,MAISEMORE - YATE,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
792987,MAISEMORE - YATE,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.83
792987,MAISEMORE - YATE,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.08
792987,MAISEMORE - YATE,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.19
792987,MAISEMORE - YATE,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
792987,MAISEMORE - YATE,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
792987,MAISEMORE - YATE,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
792987,MAISEMORE - YATE,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,27.8
792987,MAISEMORE - YATE,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
792987,MAISEMORE - YATE,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
792987,MAISEMORE - YATE,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
792987,MAISEMORE - YATE,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
792987,MAISEMORE - YATE,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
792987,MAISEMORE - YATE,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
792987,MAISEMORE - YATE,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
792987,MAISEMORE - YATE,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
792987,MAISEMORE - YATE,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
792987,MAISEMORE - YATE,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,25.26
792987,MAISEMORE - YATE,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,30.68
792987,MAISEMORE - YATE,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,18.6
792987,MAISEMORE - YATE,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,77.0
792987,MAISEMORE - YATE,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,108.5
792987,MAISEMORE - YATE,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,130.5
792987,MAISEMORE - YATE,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,82.0
792987,MAISEMORE - YATE,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
792987,MAISEMORE - YATE,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.3
792987,MAISEMORE - YATE,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.45
792987,MAISEMORE - YATE,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.8
792987,MAISEMORE - YATE,2023-08-08 20:40:00+00:00,feeder,5.0,N Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.7
792987,MAISEMORE - YATE,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.4
792987,MAISEMORE - YATE,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.87
792987,MAISEMORE - YATE,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.83
792987,MAISEMORE - YATE,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.85
792987,MAISEMORE - YATE,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.36
792987,MAISEMORE - YATE,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.63
792987,MAISEMORE - YATE,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
792987,MAISEMORE - YATE,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
792987,MAISEMORE - YATE,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
792987,MAISEMORE - YATE,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
792987,MAISEMORE - YATE,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.37
792987,MAISEMORE - YATE,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
792987,MAISEMORE - YATE,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.12
792987,MAISEMORE - YATE,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.8
792987,MAISEMORE - YATE,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.57
792987,MAISEMORE - YATE,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
792987,MAISEMORE - YATE,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
792987,MAISEMORE - YATE,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
792987,MAISEMORE - YATE,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,27.8
792987,MAISEMORE - YATE,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
792987,MAISEMORE - YATE,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
792987,MAISEMORE - YATE,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
792987,MAISEMORE - YATE,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
792987,MAISEMORE - YATE,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
792987,MAISEMORE - YATE,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
792987,MAISEMORE - YATE,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
792987,MAISEMORE - YATE,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
792987,MAISEMORE - YATE,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
792987,MAISEMORE - YATE,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,24.44
792987,MAISEMORE - YATE,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,31.56
792987,MAISEMORE - YATE,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,17.9
792987,MAISEMORE - YATE,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,79.0
792987,MAISEMORE - YATE,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,105.0
792987,MAISEMORE - YATE,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,134.2
792987,MAISEMORE - YATE,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,79.9
792987,MAISEMORE - YATE,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
792987,MAISEMORE - YATE,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
792987,MAISEMORE - YATE,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.57
792987,MAISEMORE - YATE,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.68
792987,MAISEMORE - YATE,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.05
792987,MAISEMORE - YATE,2023-08-08 20:30:00+00:00,feeder,5.0,N Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
792987,MAISEMORE - YATE,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
792987,MAISEMORE - YATE,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.3
792987,MAISEMORE - YATE,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.96
792987,MAISEMORE - YATE,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.91
792987,MAISEMORE - YATE,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.16
792987,MAISEMORE - YATE,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
792987,MAISEMORE - YATE,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
792987,MAISEMORE - YATE,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.37
792987,MAISEMORE - YATE,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.5
792987,MAISEMORE - YATE,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
792987,MAISEMORE - YATE,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
792987,MAISEMORE - YATE,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
792987,MAISEMORE - YATE,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
792987,MAISEMORE - YATE,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.48
792987,MAISEMORE - YATE,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
792987,MAISEMORE - YATE,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
792987,MAISEMORE - YATE,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.76
792987,MAISEMORE - YATE,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.44
792987,MAISEMORE - YATE,2023-08-08 20:30:00+00:00,feeder,1.0,N Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
792987,MAISEMORE - YATE,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
792987,MAISEMORE - YATE,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
792987,MAISEMORE - YATE,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,27.8
792987,MAISEMORE - YATE,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
792987,MAISEMORE - YATE,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
792987,MAISEMORE - YATE,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
792987,MAISEMORE - YATE,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
792987,MAISEMORE - YATE,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
792987,MAISEMORE - YATE,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
792987,MAISEMORE - YATE,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
792987,MAISEMORE - YATE,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
792987,MAISEMORE - YATE,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
792987,MAISEMORE - YATE,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,29.76
792987,MAISEMORE - YATE,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,28.92
792987,MAISEMORE - YATE,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,20.7
792987,MAISEMORE - YATE,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,72.4
792987,MAISEMORE - YATE,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,126.4
792987,MAISEMORE - YATE,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,124.2
792987,MAISEMORE - YATE,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,90.7
792987,MAISEMORE - YATE,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
792987,MAISEMORE - YATE,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.5
792987,MAISEMORE - YATE,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.68
792987,MAISEMORE - YATE,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.69
792987,MAISEMORE - YATE,2023-08-08 20:20:00+00:00,feeder,5.0,N Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.2
792987,MAISEMORE - YATE,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.3
792987,MAISEMORE - YATE,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
792987,MAISEMORE - YATE,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.48
792987,MAISEMORE - YATE,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.59
792987,MAISEMORE - YATE,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.95
792987,MAISEMORE - YATE,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
792987,MAISEMORE - YATE,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.22
792987,MAISEMORE - YATE,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
792987,MAISEMORE - YATE,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
792987,MAISEMORE - YATE,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
792987,MAISEMORE - YATE,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
792987,MAISEMORE - YATE,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
792987,MAISEMORE - YATE,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
792987,MAISEMORE - YATE,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.58
792987,MAISEMORE - YATE,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
792987,MAISEMORE - YATE,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.75
792987,MAISEMORE - YATE,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.34
792987,MAISEMORE - YATE,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.9
792987,MAISEMORE - YATE,2023-08-08 20:20:00+00:00,feeder,1.0,N Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
792987,MAISEMORE - YATE,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
792987,MAISEMORE - YATE,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,27.9
792987,MAISEMORE - YATE,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
792987,MAISEMORE - YATE,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
792987,MAISEMORE - YATE,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
792987,MAISEMORE - YATE,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
792987,MAISEMORE - YATE,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
792987,MAISEMORE - YATE,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
792987,MAISEMORE - YATE,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
792987,MAISEMORE - YATE,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
792987,MAISEMORE - YATE,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
792987,MAISEMORE - YATE,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,30.57
792987,MAISEMORE - YATE,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,29.54
792987,MAISEMORE - YATE,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,20.64
792987,MAISEMORE - YATE,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,75.2
792987,MAISEMORE - YATE,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,129.2
792987,MAISEMORE - YATE,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,126.4
792987,MAISEMORE - YATE,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,90.1
792987,MAISEMORE - YATE,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
792987,MAISEMORE - YATE,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.62
792987,MAISEMORE - YATE,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.97
792987,MAISEMORE - YATE,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.28
792987,MAISEMORE - YATE,2023-08-08 20:10:00+00:00,feeder,5.0,N Current (RMS),A,25.9
792987,MAISEMORE - YATE,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
792987,MAISEMORE - YATE,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.5
792987,MAISEMORE - YATE,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
792987,MAISEMORE - YATE,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.17
792987,MAISEMORE - YATE,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.4
792987,MAISEMORE - YATE,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
792987,MAISEMORE - YATE,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
792987,MAISEMORE - YATE,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.15
792987,MAISEMORE - YATE,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.85
792987,MAISEMORE - YATE,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
792987,MAISEMORE - YATE,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
792987,MAISEMORE - YATE,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
792987,MAISEMORE - YATE,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
792987,MAISEMORE - YATE,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
792987,MAISEMORE - YATE,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.57
792987,MAISEMORE - YATE,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
792987,MAISEMORE - YATE,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
792987,MAISEMORE - YATE,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.81
792987,MAISEMORE - YATE,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.98
792987,MAISEMORE - YATE,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.44
792987,MAISEMORE - YATE,2023-08-08 20:10:00+00:00,feeder,1.0,N Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
792987,MAISEMORE - YATE,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
792987,MAISEMORE - YATE,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
792987,MAISEMORE - YATE,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,27.9
792987,MAISEMORE - YATE,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
792987,MAISEMORE - YATE,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
792987,MAISEMORE - YATE,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
792987,MAISEMORE - YATE,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
792987,MAISEMORE - YATE,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
792987,MAISEMORE - YATE,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
792987,MAISEMORE - YATE,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
792987,MAISEMORE - YATE,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
792987,MAISEMORE - YATE,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
792987,MAISEMORE - YATE,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,28.54
792987,MAISEMORE - YATE,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,30.71
792987,MAISEMORE - YATE,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,19.27
792987,MAISEMORE - YATE,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,80.2
792987,MAISEMORE - YATE,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,122.8
792987,MAISEMORE - YATE,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,132.4
792987,MAISEMORE - YATE,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,84.6
792987,MAISEMORE - YATE,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
792987,MAISEMORE - YATE,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.59
792987,MAISEMORE - YATE,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.87
792987,MAISEMORE - YATE,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.2
792987,MAISEMORE - YATE,2023-08-08 20:00:00+00:00,feeder,5.0,N Current (RMS),A,24.1
792987,MAISEMORE - YATE,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
792987,MAISEMORE - YATE,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.7
792987,MAISEMORE - YATE,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.7
792987,MAISEMORE - YATE,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.17
792987,MAISEMORE - YATE,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.81
792987,MAISEMORE - YATE,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.49
792987,MAISEMORE - YATE,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
792987,MAISEMORE - YATE,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
792987,MAISEMORE - YATE,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.94
792987,MAISEMORE - YATE,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.24
792987,MAISEMORE - YATE,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
792987,MAISEMORE - YATE,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
792987,MAISEMORE - YATE,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
792987,MAISEMORE - YATE,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.7
792987,MAISEMORE - YATE,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
792987,MAISEMORE - YATE,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
792987,MAISEMORE - YATE,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.14
792987,MAISEMORE - YATE,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.41
792987,MAISEMORE - YATE,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.61
792987,MAISEMORE - YATE,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (RMS),A,26.5
792987,MAISEMORE - YATE,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
792987,MAISEMORE - YATE,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.9
792987,MAISEMORE - YATE,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.4
792987,MAISEMORE - YATE,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,27.9
792987,MAISEMORE - YATE,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
792987,MAISEMORE - YATE,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
792987,MAISEMORE - YATE,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
792987,MAISEMORE - YATE,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
792987,MAISEMORE - YATE,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
792987,MAISEMORE - YATE,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
792987,MAISEMORE - YATE,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
792987,MAISEMORE - YATE,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
792987,MAISEMORE - YATE,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
792987,MAISEMORE - YATE,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,27.51
792987,MAISEMORE - YATE,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,33.82
792987,MAISEMORE - YATE,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,24.24
792987,MAISEMORE - YATE,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,79.6
792987,MAISEMORE - YATE,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,118.8
792987,MAISEMORE - YATE,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,145.4
792987,MAISEMORE - YATE,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,104.9
792987,MAISEMORE - YATE,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
792987,MAISEMORE - YATE,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.45
792987,MAISEMORE - YATE,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
792987,MAISEMORE - YATE,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.59
792987,MAISEMORE - YATE,2023-08-08 19:50:00+00:00,feeder,5.0,N Current (RMS),A,29.0
792987,MAISEMORE - YATE,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
792987,MAISEMORE - YATE,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.8
792987,MAISEMORE - YATE,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.51
792987,MAISEMORE - YATE,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.2
792987,MAISEMORE - YATE,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.73
792987,MAISEMORE - YATE,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
792987,MAISEMORE - YATE,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
792987,MAISEMORE - YATE,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.95
792987,MAISEMORE - YATE,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.13
792987,MAISEMORE - YATE,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
792987,MAISEMORE - YATE,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
792987,MAISEMORE - YATE,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
792987,MAISEMORE - YATE,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
792987,MAISEMORE - YATE,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
792987,MAISEMORE - YATE,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
792987,MAISEMORE - YATE,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.15
792987,MAISEMORE - YATE,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
792987,MAISEMORE - YATE,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
792987,MAISEMORE - YATE,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
792987,MAISEMORE - YATE,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
792987,MAISEMORE - YATE,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.23
792987,MAISEMORE - YATE,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.26
792987,MAISEMORE - YATE,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.89
792987,MAISEMORE - YATE,2023-08-08 19:50:00+00:00,feeder,1.0,N Current (RMS),A,26.7
792987,MAISEMORE - YATE,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
792987,MAISEMORE - YATE,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.7
792987,MAISEMORE - YATE,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.8
792987,MAISEMORE - YATE,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,27.9
792987,MAISEMORE - YATE,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
792987,MAISEMORE - YATE,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
792987,MAISEMORE - YATE,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
792987,MAISEMORE - YATE,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
792987,MAISEMORE - YATE,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
792987,MAISEMORE - YATE,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
792987,MAISEMORE - YATE,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
792987,MAISEMORE - YATE,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
792987,MAISEMORE - YATE,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
792987,MAISEMORE - YATE,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,28.86
792987,MAISEMORE - YATE,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,31.79
792987,MAISEMORE - YATE,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,26.4
792987,MAISEMORE - YATE,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,72.3
792987,MAISEMORE - YATE,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,124.3
792987,MAISEMORE - YATE,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,137.3
792987,MAISEMORE - YATE,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,113.4
792987,MAISEMORE - YATE,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
